Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.6,-7.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.65,-7.6,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.7,-7.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.75,-7.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.8,-7.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,1.8,-8.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,1.75,-8.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.7,-8.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.65,-8.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.6,-8.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.6,-8.55,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.6,-8.7,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.6,-8.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.6,-8.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.6,-8.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.6,-9.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.6,-9.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.6,-9.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.6,-9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.5,-9.6,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.4,-9.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.3,-10.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.25,-10.3,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.2,-10.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.15,-10.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,-10.7,0.0,0.0,0.0
2018,1,1,7,15,38.0,3.5,1.25,-10.35,3.0,0.0,0.0
2018,1,1,7,30,76.0,7.0,1.4,-10.0,6.0,0.0,0.0
2018,1,1,7,45,249.0,17.5,1.6,-9.65,34.0,17.2,0.0
2018,1,1,8,0,422.0,28.0,1.8,-9.3,62.0,22.56,12.22
2018,1,1,8,15,542.0,35.0,1.95,-8.8,106.0,29.14,21.49
2018,1,1,8,30,662.0,42.0,2.1,-8.3,150.0,33.51,26.27
2018,1,1,8,45,720.5,46.0,2.25,-7.8,194.5,37.29,30.19
2018,1,1,9,0,779.0,50.0,2.4,-7.3,239.0,78.58,41.13
2018,1,1,9,15,815.5,53.5,2.4,-6.9,281.0,121.91,69.17
2018,1,1,9,30,852.0,57.0,2.4,-6.5,323.0,167.48,106.06
2018,1,1,9,45,876.5,59.5,2.4,-6.1,361.0,211.82,146.2
2018,1,1,10,0,901.0,62.0,2.4,-5.7,399.0,259.19,190.76
2018,1,1,10,15,911.0,64.5,2.35,-5.35,429.0,300.39,230.93
2018,1,1,10,30,921.0,67.0,2.3,-5.0,459.0,340.43,269.8
2018,1,1,10,45,938.0,68.0,2.3,-4.65,486.5,380.05,307.56
2018,1,1,11,0,955.0,69.0,2.3,-4.3,514.0,418.55,343.6
2018,1,1,11,15,961.0,70.5,2.25,-4.1,531.5,451.8,374.67
2018,1,1,11,30,967.0,72.0,2.2,-3.9,549.0,482.86,403.11
2018,1,1,11,45,969.5,73.0,2.15,-3.65,559.0,509.5,427.16
2018,1,1,12,0,972.0,74.0,2.1,-3.4,569.0,533.49,448.4
2018,1,1,12,15,972.0,74.5,2.1,-3.25,571.0,552.99,465.87
2018,1,1,12,30,972.0,75.0,2.1,-3.1,573.0,569.54,480.56
2018,1,1,12,45,968.0,75.0,2.1,-2.95,566.5,580.5,490.47
2018,1,1,13,0,964.0,75.0,2.1,-2.8,560.0,588.32,497.61
2018,1,1,13,15,958.0,74.0,2.1,-2.75,545.5,590.89,500.52
2018,1,1,13,30,952.0,73.0,2.1,-2.7,531.0,590.31,500.74
2018,1,1,13,45,941.5,72.5,2.1,-2.65,509.5,584.76,496.76
2018,1,1,14,0,931.0,72.0,2.1,-2.6,488.0,576.21,490.17
2018,1,1,14,15,916.5,70.0,2.15,-2.7,459.0,561.07,478.52
2018,1,1,14,30,902.0,68.0,2.2,-2.8,430.0,545.26,465.92
2018,1,1,14,45,880.5,66.0,2.2,-2.9,395.0,521.49,446.2
2018,1,1,15,0,859.0,64.0,2.2,-3.0,360.0,495.58,424.16
2018,1,1,15,15,829.0,60.0,2.1,-3.25,319.5,461.6,394.65
2018,1,1,15,30,799.0,56.0,2.0,-3.5,279.0,426.36,363.2
2018,1,1,15,45,753.5,51.5,1.9,-3.8,235.5,383.12,324.11
2018,1,1,16,0,708.0,47.0,1.8,-4.1,192.0,340.09,283.94
2018,1,1,16,15,633.5,41.0,1.65,-4.65,148.0,285.6,233.33
2018,1,1,16,30,559.0,35.0,1.5,-5.2,104.0,233.85,183.3
2018,1,1,16,45,405.5,27.0,1.35,-5.8,66.0,163.41,106.05
2018,1,1,17,0,252.0,19.0,1.2,-6.4,28.0,83.94,0.0
2018,1,1,17,15,126.0,9.5,1.3,-6.6,14.0,9.34,0.0
2018,1,1,17,30,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.5,-7.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.6,-7.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.6,-7.2,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.6,-7.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.65,-7.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.7,-7.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.65,-8.05,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.6,-8.3,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.4,-8.9,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.3,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.25,-9.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.2,-9.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.15,-9.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.1,-9.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,-10.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,-10.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,-10.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,-10.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,-10.85,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,-11.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,-11.1,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,-11.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.75,-12.6,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,0.7,-13.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,0.7,-13.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,0.7,-13.25,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,0.7,-13.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.7,-13.35,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.7,-13.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.7,-13.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.65,-13.6,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,7,15,48.0,4.0,0.75,-13.05,3.5,0.0,0.0
2018,1,2,7,30,96.0,8.0,0.9,-12.5,7.0,0.0,0.0
2018,1,2,7,45,303.5,16.0,1.1,-11.95,36.0,15.73,0.0
2018,1,2,8,0,511.0,24.0,1.3,-11.4,65.0,20.32,10.52
2018,1,2,8,15,607.0,29.5,1.4,-10.85,107.5,23.46,16.38
2018,1,2,8,30,703.0,35.0,1.5,-10.3,150.0,26.66,19.95
2018,1,2,8,45,758.0,38.5,1.55,-9.75,194.5,32.64,25.97
2018,1,2,9,0,813.0,42.0,1.6,-9.2,239.0,75.48,37.63
2018,1,2,9,15,847.5,44.5,1.55,-8.65,281.0,119.46,65.94
2018,1,2,9,30,882.0,47.0,1.5,-8.1,323.0,165.25,103.04
2018,1,2,9,45,905.0,49.0,1.45,-7.55,361.0,210.04,143.65
2018,1,2,10,0,928.0,51.0,1.4,-7.0,399.0,255.12,186.22
2018,1,2,10,15,944.0,52.5,1.3,-6.45,431.0,297.95,227.34
2018,1,2,10,30,960.0,54.0,1.2,-5.9,463.0,340.0,267.3
2018,1,2,10,45,971.0,55.0,1.1,-5.35,488.5,378.89,303.81
2018,1,2,11,0,982.0,56.0,1.0,-4.8,514.0,416.2,337.88
2018,1,2,11,15,988.5,57.0,0.95,-4.35,532.0,449.92,368.35
2018,1,2,11,30,995.0,58.0,0.9,-3.9,550.0,481.41,396.04
2018,1,2,11,45,999.0,58.5,0.8,-3.45,560.5,508.86,419.27
2018,1,2,12,0,1003.0,59.0,0.7,-3.0,571.0,533.64,439.52
2018,1,2,12,15,1003.5,59.0,0.65,-2.6,573.0,553.4,455.7
2018,1,2,12,30,1004.0,59.0,0.6,-2.2,575.0,570.12,469.05
2018,1,2,12,45,1002.0,58.5,0.55,-1.85,569.0,581.93,478.3
2018,1,2,13,0,1000.0,58.0,0.5,-1.5,563.0,590.52,484.79
2018,1,2,13,15,994.5,57.5,0.45,-1.3,549.0,594.01,487.39
2018,1,2,13,30,989.0,57.0,0.4,-1.1,535.0,594.25,487.33
2018,1,2,13,45,980.0,56.5,0.35,-0.85,513.5,589.4,483.15
2018,1,2,14,0,971.0,56.0,0.3,-0.6,492.0,581.42,476.43
2018,1,2,14,15,958.0,55.0,0.3,-0.6,463.5,567.77,466.19
2018,1,2,14,30,945.0,54.0,0.3,-0.6,435.0,551.29,453.49
2018,1,2,14,45,925.5,52.5,0.3,-0.55,400.0,528.33,435.31
2018,1,2,15,0,906.0,51.0,0.3,-0.5,365.0,503.1,414.84
2018,1,2,15,15,878.0,48.5,0.3,-0.85,325.0,470.75,388.62
2018,1,2,15,30,850.0,46.0,0.3,-1.2,285.0,437.03,360.34
2018,1,2,15,45,807.5,43.0,0.35,-1.5,241.5,395.63,325.03
2018,1,2,16,0,765.0,40.0,0.4,-1.8,198.0,354.44,288.37
2018,1,2,16,15,695.0,35.5,0.45,-2.3,153.5,303.59,242.66
2018,1,2,16,30,625.0,31.0,0.5,-2.8,109.0,253.37,195.27
2018,1,2,16,45,465.0,24.5,0.6,-3.3,69.5,176.43,115.59
2018,1,2,17,0,305.0,18.0,0.7,-3.8,30.0,97.33,0.0
2018,1,2,17,15,152.5,9.0,0.75,-4.1,15.0,8.85,0.0
2018,1,2,17,30,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,-4.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.95,-6.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-7.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,-7.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,-7.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.95,-7.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.9,-7.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.75,-8.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.7,-8.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.7,-8.15,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.7,-8.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.65,-8.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-8.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.6,-8.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.6,-8.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.5,-7.85,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.5,-7.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.55,-7.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.5,-7.75,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,7,15,16.0,2.0,0.55,-7.5,2.0,0.0,0.0
2018,1,3,7,30,32.0,4.0,0.6,-7.2,4.0,0.0,0.0
2018,1,3,7,45,71.0,16.5,0.65,-6.95,21.0,16.22,0.0
2018,1,3,8,0,110.0,29.0,0.7,-6.7,38.0,24.11,13.19
2018,1,3,8,15,157.0,44.0,0.75,-6.4,65.0,35.94,27.59
2018,1,3,8,30,204.0,59.0,0.8,-6.1,92.0,47.43,39.19
2018,1,3,8,45,211.0,72.5,0.85,-5.8,115.5,58.05,49.68
2018,1,3,9,0,218.0,86.0,0.9,-5.5,139.0,81.68,61.74
2018,1,3,9,15,219.0,101.5,0.85,-5.05,162.5,106.79,81.47
2018,1,3,9,30,220.0,117.0,0.8,-4.6,186.0,131.88,102.92
2018,1,3,9,45,323.0,121.5,0.75,-4.15,236.0,166.18,128.72
2018,1,3,10,0,426.0,126.0,0.7,-3.7,286.0,206.16,160.48
2018,1,3,10,15,353.0,149.5,0.7,-3.25,289.0,228.46,183.76
2018,1,3,10,30,280.0,173.0,0.7,-2.8,292.0,242.63,199.11
2018,1,3,10,45,204.5,182.5,0.7,-2.3,272.0,238.89,198.38
2018,1,3,11,0,129.0,192.0,0.7,-1.8,252.0,228.2,190.96
2018,1,3,11,15,129.5,191.0,0.65,-1.6,253.0,233.09,195.34
2018,1,3,11,30,130.0,190.0,0.6,-1.4,254.0,237.5,199.15
2018,1,3,11,45,89.5,191.5,0.5,-1.15,236.0,224.67,188.35
2018,1,3,12,0,49.0,193.0,0.4,-0.9,218.0,209.94,175.77
2018,1,3,12,15,44.0,197.5,0.35,-0.8,220.0,213.74,178.9
2018,1,3,12,30,39.0,202.0,0.3,-0.7,222.0,217.31,181.69
2018,1,3,12,45,25.0,187.5,0.25,-0.6,200.5,195.28,163.09
2018,1,3,13,0,11.0,173.0,0.2,-0.5,179.0,174.3,145.44
2018,1,3,13,15,5.5,138.5,0.25,-0.55,141.5,137.69,114.71
2018,1,3,13,30,0.0,104.0,0.3,-0.6,104.0,100.88,83.35
2018,1,3,13,45,0.0,80.5,0.35,-0.6,80.5,77.85,63.54
2018,1,3,14,0,0.0,57.0,0.4,-0.6,57.0,55.08,43.63
2018,1,3,14,15,0.0,52.0,0.4,-0.7,52.0,50.24,39.47
2018,1,3,14,30,0.0,47.0,0.4,-0.8,47.0,45.4,35.24
2018,1,3,14,45,0.0,46.5,0.45,-0.85,46.5,44.91,34.88
2018,1,3,15,0,0.0,46.0,0.5,-0.9,46.0,44.43,34.5
2018,1,3,15,15,0.0,41.5,0.45,-1.1,41.5,40.07,30.65
2018,1,3,15,30,0.0,37.0,0.4,-1.3,37.0,35.72,26.76
2018,1,3,15,45,0.0,34.5,0.4,-1.45,34.5,33.3,24.54
2018,1,3,16,0,0.0,32.0,0.4,-1.6,32.0,30.89,22.24
2018,1,3,16,15,0.0,25.5,0.45,-1.75,25.5,24.61,16.37
2018,1,3,16,30,0.0,19.0,0.5,-1.9,19.0,18.33,10.42
2018,1,3,16,45,0.0,13.0,0.5,-2.05,13.0,12.54,4.13
2018,1,3,17,0,0.0,7.0,0.5,-2.2,7.0,6.88,0.0
2018,1,3,17,15,0.0,3.5,0.5,-2.3,3.5,3.44,0.0
2018,1,3,17,30,0.0,0.0,0.5,-2.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.55,-2.55,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.6,-2.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.65,-3.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.7,-3.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.7,-4.15,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,0.75,-4.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,0.8,-4.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,0.85,-4.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.05,-5.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.15,-5.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.2,-5.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.35,-6.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,-6.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.55,-6.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.6,-6.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.6,-6.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.6,-7.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,-7.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,-7.3,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,-7.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,-7.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.35,-7.55,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.25,-7.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.2,-7.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.2,-7.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.2,-7.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.2,-7.85,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.2,-7.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.2,-7.95,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.25,-8.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2018,1,4,7,15,31.5,3.5,1.7,-7.5,3.0,0.0,0.0
2018,1,4,7,30,63.0,7.0,2.1,-7.0,6.0,0.0,0.0
2018,1,4,7,45,234.0,18.0,2.55,-6.55,33.5,17.69,0.0
2018,1,4,8,0,405.0,29.0,3.0,-6.1,61.0,23.65,12.71
2018,1,4,8,15,510.5,36.0,3.2,-5.8,102.5,27.56,19.74
2018,1,4,8,30,616.0,43.0,3.4,-5.5,144.0,34.53,26.91
2018,1,4,8,45,678.0,48.5,3.65,-5.2,188.5,38.61,31.11
2018,1,4,9,0,740.0,54.0,3.9,-4.9,233.0,79.51,43.18
2018,1,4,9,15,779.0,57.5,3.95,-4.65,275.0,121.38,69.92
2018,1,4,9,30,818.0,61.0,4.0,-4.4,317.0,165.83,105.62
2018,1,4,9,45,844.5,63.5,4.05,-4.15,355.0,209.28,144.83
2018,1,4,10,0,871.0,66.0,4.1,-3.9,393.0,253.54,186.66
2018,1,4,10,15,889.0,67.5,4.1,-3.7,425.0,295.15,227.17
2018,1,4,10,30,907.0,69.0,4.1,-3.5,457.0,338.43,269.01
2018,1,4,10,45,919.5,70.5,4.15,-3.25,482.5,376.83,306.31
2018,1,4,11,0,932.0,72.0,4.2,-3.0,508.0,413.87,341.81
2018,1,4,11,15,940.0,73.0,4.2,-2.85,526.5,447.08,373.45
2018,1,4,11,30,948.0,74.0,4.2,-2.7,545.0,478.25,402.68
2018,1,4,11,45,952.5,74.5,4.2,-2.55,555.5,505.16,427.74
2018,1,4,12,0,957.0,75.0,4.2,-2.4,566.0,529.55,450.14
2018,1,4,12,15,962.5,75.0,4.2,-2.35,571.0,551.28,470.04
2018,1,4,12,30,968.0,75.0,4.2,-2.3,576.0,570.27,487.29
2018,1,4,12,45,968.0,75.0,4.25,-2.25,571.5,583.56,499.72
2018,1,4,13,0,968.0,75.0,4.3,-2.2,567.0,593.79,509.4
2018,1,4,13,15,963.5,74.0,4.3,-2.3,553.5,597.47,513.59
2018,1,4,13,30,959.0,73.0,4.3,-2.4,540.0,597.98,515.0
2018,1,4,13,45,950.5,71.5,4.3,-2.45,518.5,592.67,511.34
2018,1,4,14,0,942.0,70.0,4.3,-2.5,497.0,584.3,504.93
2018,1,4,14,15,928.5,68.5,4.25,-2.7,468.5,570.32,493.7
2018,1,4,14,30,915.0,67.0,4.2,-2.9,440.0,553.6,479.85
2018,1,4,14,45,895.0,64.5,4.15,-3.1,405.0,532.04,461.52
2018,1,4,15,0,875.0,62.0,4.1,-3.3,370.0,506.18,439.09
2018,1,4,15,15,845.5,59.0,4.05,-3.6,329.5,473.27,410.18
2018,1,4,15,30,816.0,56.0,4.0,-3.9,289.0,439.0,379.21
2018,1,4,15,45,770.5,52.0,3.9,-4.25,245.0,395.78,339.57
2018,1,4,16,0,725.0,48.0,3.8,-4.6,201.0,352.68,298.8
2018,1,4,16,15,649.5,42.5,3.65,-4.95,156.5,297.45,246.69
2018,1,4,16,30,574.0,37.0,3.5,-5.3,112.0,244.89,195.54
2018,1,4,16,45,416.5,29.0,3.4,-5.65,72.0,173.56,121.97
2018,1,4,17,0,259.0,21.0,3.3,-6.0,32.0,98.29,0.0
2018,1,4,17,15,129.5,10.5,3.25,-6.15,16.0,40.29,0.0
2018,1,4,17,30,0.0,0.0,3.2,-6.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.15,-6.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.1,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.1,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.1,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.1,-7.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.05,-7.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,-7.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.0,-7.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.0,-7.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.0,-8.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.0,-8.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.95,-8.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.9,-8.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.85,-8.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.8,-8.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.75,-8.75,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.65,-8.95,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.6,-9.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.55,-9.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.5,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.4,-9.25,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.3,-9.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.2,-9.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.0,-9.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.85,-9.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.8,-9.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.75,-9.75,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.7,-9.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.7,-9.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.7,-9.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,-10.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.65,-10.05,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.6,-10.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.6,-10.15,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.6,-10.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.55,-10.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.5,-10.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.45,-10.45,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,-10.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.35,-10.6,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,-10.75,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,-10.8,0.0,0.0,0.0
2018,1,5,7,15,41.0,3.5,1.5,-10.35,3.0,0.0,0.0
2018,1,5,7,30,82.0,7.0,1.7,-9.9,6.0,0.0,0.0
2018,1,5,7,45,271.5,17.0,1.95,-9.45,34.5,16.71,0.0
2018,1,5,8,0,461.0,27.0,2.2,-9.0,63.0,23.71,12.94
2018,1,5,8,15,561.0,33.0,2.35,-8.55,105.0,27.05,19.51
2018,1,5,8,30,661.0,39.0,2.5,-8.1,147.0,30.5,23.38
2018,1,5,8,45,719.5,43.0,2.65,-7.65,191.5,33.3,26.35
2018,1,5,9,0,778.0,47.0,2.8,-7.2,236.0,74.74,38.04
2018,1,5,9,15,812.0,50.5,2.85,-6.8,278.0,118.0,65.9
2018,1,5,9,30,846.0,54.0,2.9,-6.4,320.0,163.28,102.63
2018,1,5,9,45,868.0,57.5,2.9,-6.05,358.0,210.76,145.76
2018,1,5,10,0,890.0,61.0,2.9,-5.7,396.0,255.83,188.54
2018,1,5,10,15,908.0,62.5,2.9,-5.35,428.5,298.1,229.58
2018,1,5,10,30,926.0,64.0,2.9,-5.0,461.0,339.82,269.97
2018,1,5,10,45,939.0,64.5,2.9,-4.65,486.5,378.14,307.0
2018,1,5,11,0,952.0,65.0,2.9,-4.3,512.0,415.08,342.1
2018,1,5,11,15,960.0,66.0,2.9,-4.05,530.5,448.91,373.98
2018,1,5,11,30,968.0,67.0,2.9,-3.8,549.0,480.67,403.35
2018,1,5,11,45,974.5,67.0,2.9,-3.5,560.5,508.51,428.74
2018,1,5,12,0,981.0,67.0,2.9,-3.2,572.0,533.85,451.48
2018,1,5,12,15,983.5,67.0,2.95,-3.0,575.5,554.58,470.26
2018,1,5,12,30,986.0,67.0,3.0,-2.8,579.0,572.4,486.28
2018,1,5,12,45,983.0,67.5,3.0,-2.6,573.5,584.89,497.48
2018,1,5,13,0,980.0,68.0,3.0,-2.4,568.0,594.22,505.84
2018,1,5,13,15,974.5,67.5,2.95,-2.35,554.5,597.97,509.59
2018,1,5,13,30,969.0,67.0,2.9,-2.3,541.0,598.53,510.55
2018,1,5,13,45,957.5,66.0,2.9,-2.2,518.5,592.14,505.82
2018,1,5,14,0,946.0,65.0,2.9,-2.1,496.0,582.69,498.4
2018,1,5,14,15,932.0,63.0,2.85,-2.15,467.0,567.87,486.47
2018,1,5,14,30,918.0,61.0,2.8,-2.2,438.0,550.28,471.97
2018,1,5,14,45,899.0,59.0,2.8,-2.25,403.5,527.56,453.01
2018,1,5,15,0,880.0,57.0,2.8,-2.3,369.0,502.62,431.66
2018,1,5,15,15,851.5,55.0,2.65,-2.55,329.5,473.48,405.99
2018,1,5,15,30,823.0,53.0,2.5,-2.8,290.0,440.67,376.49
2018,1,5,15,45,780.5,49.0,2.35,-3.1,246.5,398.54,338.32
2018,1,5,16,0,738.0,45.0,2.2,-3.4,203.0,356.4,298.92
2018,1,5,16,15,668.0,40.0,1.95,-3.95,158.5,303.37,249.44
2018,1,5,16,30,598.0,35.0,1.7,-4.5,114.0,252.77,200.58
2018,1,5,16,45,459.0,28.0,1.5,-5.1,75.0,182.1,129.02
2018,1,5,17,0,320.0,21.0,1.3,-5.7,36.0,115.96,0.0
2018,1,5,17,15,160.0,10.5,1.3,-5.95,18.0,47.69,0.0
2018,1,5,17,30,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.35,-6.45,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.4,-7.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.4,-7.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.35,-7.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.3,-8.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.25,-8.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.2,-8.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.15,-8.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.1,-9.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.1,-9.25,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.1,-9.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.05,-9.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,-9.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.95,-10.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.9,-10.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.9,-10.45,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.9,-10.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.85,-10.75,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,-10.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.8,-11.0,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,-11.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,-11.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.8,-11.85,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.8,-11.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.8,-12.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,-12.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,-12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.75,-12.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,7,15,43.5,4.0,0.95,-12.35,3.5,0.0,0.0
2018,1,6,7,30,87.0,8.0,1.2,-11.8,7.0,0.0,0.0
2018,1,6,7,45,283.5,17.5,1.4,-11.25,36.0,17.2,0.0
2018,1,6,8,0,480.0,27.0,1.6,-10.7,65.0,23.71,13.08
2018,1,6,8,15,590.0,33.0,1.85,-10.2,109.5,27.05,19.66
2018,1,6,8,30,700.0,39.0,2.1,-9.7,154.0,30.5,23.56
2018,1,6,8,45,699.5,45.5,2.35,-9.15,188.0,35.5,28.63
2018,1,6,9,0,699.0,52.0,2.6,-8.6,222.0,75.42,41.41
2018,1,6,9,15,788.0,53.0,2.6,-8.2,276.0,118.0,67.29
2018,1,6,9,30,877.0,54.0,2.6,-7.8,330.0,170.42,108.04
2018,1,6,9,45,906.0,56.0,2.65,-7.4,370.5,216.54,149.8
2018,1,6,10,0,935.0,58.0,2.7,-7.0,411.0,263.46,194.23
2018,1,6,10,15,952.0,59.5,2.65,-6.65,444.0,307.28,236.94
2018,1,6,10,30,969.0,61.0,2.6,-6.3,477.0,350.41,278.78
2018,1,6,10,45,980.0,62.5,2.55,-5.95,503.5,390.58,317.55
2018,1,6,11,0,991.0,64.0,2.5,-5.6,530.0,429.16,354.07
2018,1,6,11,15,998.5,64.5,2.45,-5.3,549.0,463.58,386.31
2018,1,6,11,30,1006.0,65.0,2.4,-5.0,568.0,495.79,415.85
2018,1,6,11,45,1010.5,65.5,2.35,-4.7,579.0,524.25,441.53
2018,1,6,12,0,1015.0,66.0,2.3,-4.4,590.0,550.04,464.33
2018,1,6,12,15,1009.5,66.0,2.3,-4.2,589.5,567.56,480.29
2018,1,6,12,30,1004.0,66.0,2.3,-4.0,589.0,581.83,493.23
2018,1,6,12,45,997.5,65.5,2.3,-3.85,581.0,591.77,502.44
2018,1,6,13,0,991.0,65.0,2.3,-3.7,573.0,598.4,508.73
2018,1,6,13,15,986.0,64.5,2.3,-3.6,559.5,602.56,512.89
2018,1,6,13,30,981.0,64.0,2.3,-3.5,546.0,603.48,514.24
2018,1,6,13,45,972.5,63.0,2.3,-3.45,524.5,598.76,510.98
2018,1,6,14,0,964.0,62.0,2.3,-3.4,503.0,590.91,505.0
2018,1,6,14,15,951.5,60.5,2.3,-3.45,474.5,577.34,494.32
2018,1,6,14,30,939.0,59.0,2.3,-3.5,446.0,560.92,481.03
2018,1,6,14,45,920.0,57.5,2.3,-3.6,411.5,538.51,462.49
2018,1,6,15,0,901.0,56.0,2.3,-3.7,377.0,513.81,441.53
2018,1,6,15,15,873.5,53.0,2.2,-3.95,336.5,481.29,413.31
2018,1,6,15,30,846.0,50.0,2.1,-4.2,296.0,447.36,383.05
2018,1,6,15,45,804.0,47.0,2.0,-4.5,252.5,408.28,347.49
2018,1,6,16,0,762.0,44.0,1.9,-4.8,209.0,366.81,308.68
2018,1,6,16,15,694.0,39.0,1.75,-5.4,164.0,313.72,259.2
2018,1,6,16,30,626.0,34.0,1.6,-6.0,119.0,262.97,210.15
2018,1,6,16,45,487.5,27.5,1.4,-6.6,78.5,191.89,138.72
2018,1,6,17,0,349.0,21.0,1.2,-7.2,38.0,121.82,0.0
2018,1,6,17,15,174.5,10.5,1.3,-7.45,19.0,51.48,0.0
2018,1,6,17,30,0.0,0.0,1.4,-7.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.45,-7.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,-9.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.45,-9.35,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,-9.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.35,-9.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,-10.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.25,-10.3,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.1,-10.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,-10.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.95,-11.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.9,-11.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,-11.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.8,-11.75,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,-11.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.75,-12.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.7,-12.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,-12.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.7,-12.5,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.65,-12.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,-12.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,-12.85,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,-12.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,-12.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,-13.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,-13.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.6,-13.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.6,-13.35,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.6,-13.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.65,-13.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,7,7,15,42.5,3.5,0.75,-13.05,3.0,0.0,0.0
2018,1,7,7,30,85.0,7.0,0.8,-12.6,6.0,0.0,0.0
2018,1,7,7,45,279.0,16.5,0.9,-12.15,34.5,16.22,0.0
2018,1,7,8,0,473.0,26.0,1.0,-11.7,63.0,22.54,12.29
2018,1,7,8,15,566.0,32.0,1.0,-10.95,104.5,25.97,18.76
2018,1,7,8,30,659.0,38.0,1.0,-10.2,146.0,29.48,22.67
2018,1,7,8,45,715.5,42.0,1.05,-9.45,190.0,32.23,25.57
2018,1,7,9,0,772.0,46.0,1.1,-8.7,234.0,73.5,37.33
2018,1,7,9,15,807.0,49.5,1.0,-8.2,276.0,116.71,65.15
2018,1,7,9,30,842.0,53.0,0.9,-7.7,318.0,164.84,104.2
2018,1,7,9,45,865.0,55.5,0.85,-7.15,356.0,208.85,143.72
2018,1,7,10,0,888.0,58.0,0.8,-6.6,394.0,253.26,185.14
2018,1,7,10,15,900.5,60.0,0.75,-6.15,424.5,294.59,224.61
2018,1,7,10,30,913.0,62.0,0.7,-5.7,455.0,335.0,262.81
2018,1,7,10,45,922.5,63.5,0.6,-5.25,480.0,372.79,297.79
2018,1,7,11,0,932.0,65.0,0.5,-4.8,505.0,409.04,330.36
2018,1,7,11,15,939.5,66.0,0.55,-4.4,523.5,442.27,360.54
2018,1,7,11,30,947.0,67.0,0.6,-4.0,542.0,473.45,388.34
2018,1,7,11,45,950.5,68.0,0.6,-3.6,552.5,500.6,411.86
2018,1,7,12,0,954.0,69.0,0.6,-3.2,563.0,525.21,432.75
2018,1,7,12,15,926.5,75.5,0.7,-2.95,557.5,537.35,444.53
2018,1,7,12,30,899.0,82.0,0.8,-2.7,552.0,545.79,453.12
2018,1,7,12,45,868.0,88.5,0.85,-2.4,538.5,549.49,457.12
2018,1,7,13,0,837.0,95.0,0.9,-2.1,525.0,549.56,458.02
2018,1,7,13,15,887.5,82.0,0.95,-2.0,528.5,570.37,475.86
2018,1,7,13,30,938.0,69.0,1.0,-1.9,532.0,587.14,490.17
2018,1,7,13,45,929.5,67.5,1.05,-1.75,511.0,582.0,486.77
2018,1,7,14,0,921.0,66.0,1.1,-1.6,490.0,573.86,481.03
2018,1,7,14,15,905.0,65.0,1.15,-1.6,461.5,559.34,470.24
2018,1,7,14,30,889.0,64.0,1.2,-1.6,433.0,542.19,457.03
2018,1,7,14,45,867.5,62.0,1.2,-1.6,398.5,518.65,437.99
2018,1,7,15,0,846.0,60.0,1.2,-1.6,364.0,495.29,418.55
2018,1,7,15,15,816.0,57.5,1.1,-1.9,325.0,463.23,391.32
2018,1,7,15,30,786.0,55.0,1.0,-2.2,286.0,429.92,362.3
2018,1,7,15,45,596.5,62.0,0.95,-2.5,222.0,339.15,285.89
2018,1,7,16,0,407.0,69.0,0.9,-2.8,158.0,252.97,212.41
2018,1,7,16,15,268.5,59.5,0.8,-3.25,113.0,179.7,148.78
2018,1,7,16,30,130.0,50.0,0.7,-3.7,68.0,109.12,87.38
2018,1,7,16,45,88.5,34.0,0.65,-4.15,44.0,74.99,54.23
2018,1,7,17,0,47.0,18.0,0.6,-4.6,20.0,36.98,0.0
2018,1,7,17,15,23.5,9.0,0.6,-4.7,10.0,14.44,0.0
2018,1,7,17,30,0.0,0.0,0.6,-4.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.6,-4.85,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,-4.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.6,-4.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,-4.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,-4.9,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,-4.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.7,-5.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.75,-5.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,-5.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,-6.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,-6.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,-6.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,-6.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,-6.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,-6.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,-6.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,-7.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,-7.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,-7.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,-8.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,-8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,-8.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,-8.15,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,-8.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,-8.2,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,-8.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,-8.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,-8.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,-8.4,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.1,-8.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.1,-8.45,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,7,15,23.0,3.0,1.25,-7.9,2.5,0.0,0.0
2018,1,8,7,30,46.0,6.0,1.4,-7.4,5.0,0.0,0.0
2018,1,8,7,45,186.5,18.0,1.55,-6.85,30.5,17.69,0.0
2018,1,8,8,0,327.0,30.0,1.7,-6.3,56.0,24.65,13.63
2018,1,8,8,15,428.0,38.0,1.8,-5.55,94.5,29.42,21.47
2018,1,8,8,30,529.0,46.0,1.9,-4.8,133.0,34.11,26.49
2018,1,8,8,45,563.0,53.5,1.95,-4.05,170.0,39.18,31.55
2018,1,8,9,0,597.0,61.0,2.0,-3.3,207.0,75.55,43.86
2018,1,8,9,15,664.5,63.5,2.1,-2.5,252.0,113.25,67.04
2018,1,8,9,30,732.0,66.0,2.2,-1.7,297.0,158.86,102.21
2018,1,8,9,45,758.5,69.0,2.3,-0.9,333.5,199.36,137.87
2018,1,8,10,0,785.0,72.0,2.4,-0.1,370.0,240.87,175.94
2018,1,8,10,15,801.0,75.0,2.4,0.35,400.5,280.33,213.23
2018,1,8,10,30,817.0,78.0,2.4,0.8,431.0,319.42,250.0
2018,1,8,10,45,825.5,80.5,2.4,1.2,454.5,354.91,283.41
2018,1,8,11,0,834.0,83.0,2.4,1.6,478.0,389.07,314.99
2018,1,8,11,15,649.0,129.0,2.35,1.7,443.0,384.42,315.93
2018,1,8,11,30,464.0,175.0,2.3,1.8,408.0,367.8,305.22
2018,1,8,11,45,327.5,202.5,2.25,1.85,368.5,344.96,287.89
2018,1,8,12,0,191.0,230.0,2.2,1.9,329.0,314.39,263.05
2018,1,8,12,15,124.5,226.5,2.15,1.9,291.0,283.51,237.63
2018,1,8,12,30,58.0,223.0,2.1,1.9,253.0,247.75,207.6
2018,1,8,12,45,55.5,214.0,2.05,1.9,242.5,239.52,200.96
2018,1,8,13,0,53.0,205.0,2.0,1.9,232.0,230.9,193.88
2018,1,8,13,15,28.5,183.5,1.95,1.85,198.0,197.33,165.5
2018,1,8,13,30,4.0,162.0,1.9,1.8,164.0,160.49,134.1
2018,1,8,13,45,3.5,155.5,1.8,1.8,157.0,154.14,128.89
2018,1,8,14,0,3.0,149.0,1.7,1.8,150.0,147.79,123.6
2018,1,8,14,15,1.5,125.5,1.65,1.7,126.0,123.64,103.01
2018,1,8,14,30,0.0,102.0,1.6,1.6,102.0,99.43,82.2
2018,1,8,14,45,0.5,107.0,1.5,1.45,107.0,105.12,87.4
2018,1,8,15,0,1.0,112.0,1.4,1.3,112.0,111.13,92.82
2018,1,8,15,15,0.5,80.5,1.35,1.1,80.5,78.82,64.61
2018,1,8,15,30,0.0,49.0,1.3,0.9,49.0,47.33,36.8
2018,1,8,15,45,0.0,29.5,1.25,0.65,29.5,28.47,19.95
2018,1,8,16,0,0.0,10.0,1.2,0.4,10.0,9.64,3.01
2018,1,8,16,15,0.0,8.5,1.2,0.25,8.5,8.19,1.65
2018,1,8,16,30,0.0,7.0,1.2,0.1,7.0,6.74,0.27
2018,1,8,16,45,0.0,5.5,1.15,0.0,5.5,5.3,0.0
2018,1,8,17,0,0.0,4.0,1.1,-0.1,4.0,3.85,0.0
2018,1,8,17,15,0.0,2.0,1.05,-0.2,2.0,1.97,0.0
2018,1,8,17,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,0.95,-1.15,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.9,-1.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.75,-1.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,9,7,15,26.5,3.5,0.7,0.1,3.0,0.0,0.0
2018,1,9,7,30,53.0,7.0,0.8,0.5,6.0,0.0,0.0
2018,1,9,7,45,188.5,17.5,0.9,0.9,30.0,17.2,0.0
2018,1,9,8,0,324.0,28.0,1.0,1.3,54.0,22.53,11.61
2018,1,9,8,15,439.0,35.5,1.0,1.75,94.0,26.97,18.66
2018,1,9,8,30,554.0,43.0,1.0,2.2,134.0,31.33,23.23
2018,1,9,8,45,614.5,48.0,1.05,2.6,176.0,37.74,29.44
2018,1,9,9,0,675.0,53.0,1.1,3.0,218.0,75.38,40.21
2018,1,9,9,15,716.5,56.5,1.05,3.6,259.0,114.83,64.57
2018,1,9,9,30,758.0,60.0,1.0,4.2,300.0,157.2,97.15
2018,1,9,9,45,787.0,61.5,1.0,4.8,336.5,197.98,132.13
2018,1,9,10,0,816.0,63.0,1.0,5.4,373.0,239.92,169.56
2018,1,9,10,15,834.5,65.0,0.95,6.15,404.5,280.37,206.26
2018,1,9,10,30,853.0,67.0,0.9,6.9,436.0,320.56,242.3
2018,1,9,10,45,866.5,67.5,0.85,7.65,461.0,359.1,276.3
2018,1,9,11,0,880.0,68.0,0.8,8.4,486.0,394.28,306.69
2018,1,9,11,15,887.0,69.0,0.8,9.1,503.5,425.95,333.82
2018,1,9,11,30,894.0,70.0,0.8,9.8,521.0,455.68,358.63
2018,1,9,11,45,898.0,70.0,0.8,10.5,531.0,480.98,379.36
2018,1,9,12,0,902.0,70.0,0.8,11.2,541.0,503.87,397.68
2018,1,9,12,15,900.5,71.0,0.7,11.55,543.5,522.54,412.01
2018,1,9,12,30,899.0,72.0,0.6,11.9,546.0,538.42,423.74
2018,1,9,12,45,886.5,75.5,0.55,12.25,539.0,548.25,431.0
2018,1,9,13,0,874.0,79.0,0.5,12.6,532.0,555.03,435.78
2018,1,9,13,15,791.5,97.0,0.4,12.65,500.0,536.88,421.53
2018,1,9,13,30,709.0,115.0,0.3,12.7,468.0,515.17,404.69
2018,1,9,13,45,781.0,93.5,0.25,12.8,468.5,533.37,418.87
2018,1,9,14,0,853.0,72.0,0.2,12.9,469.0,548.85,430.31
2018,1,9,14,15,825.5,73.5,0.2,12.75,439.5,531.58,417.75
2018,1,9,14,30,798.0,75.0,0.2,12.6,410.0,512.05,403.64
2018,1,9,14,45,790.5,70.0,0.25,12.45,380.5,493.84,390.79
2018,1,9,15,0,783.0,65.0,0.3,12.3,351.0,473.27,375.63
2018,1,9,15,15,752.5,62.5,0.35,11.85,313.5,442.11,352.17
2018,1,9,15,30,722.0,60.0,0.4,11.4,276.0,409.85,327.03
2018,1,9,15,45,677.0,56.0,0.5,11.0,235.0,368.8,294.28
2018,1,9,16,0,632.0,52.0,0.6,10.6,194.0,330.36,262.15
2018,1,9,16,15,552.5,45.5,0.7,10.1,150.5,274.92,215.51
2018,1,9,16,30,473.0,39.0,0.8,9.6,107.0,223.07,170.39
2018,1,9,16,45,355.0,30.5,0.9,9.1,71.5,161.26,114.65
2018,1,9,17,0,237.0,22.0,1.0,8.6,36.0,99.69,15.54
2018,1,9,17,15,118.5,11.0,1.05,8.2,18.0,39.57,0.0
2018,1,9,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,0.75,1.65,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,0.7,1.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,0.7,1.35,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,0.75,1.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,1,10,7,15,9.5,2.0,0.8,1.3,2.0,0.0,0.0
2018,1,10,7,30,19.0,4.0,0.8,1.6,4.0,0.0,0.0
2018,1,10,7,45,10.5,13.0,0.85,1.85,13.0,12.78,0.0
2018,1,10,8,0,2.0,22.0,0.9,2.1,22.0,21.16,10.62
2018,1,10,8,15,7.0,39.5,1.0,2.5,40.5,36.96,27.55
2018,1,10,8,30,12.0,57.0,1.1,2.9,59.0,52.49,42.46
2018,1,10,8,45,16.0,71.5,1.25,3.3,75.0,65.57,54.89
2018,1,10,9,0,20.0,86.0,1.4,3.7,91.0,78.07,62.64
2018,1,10,9,15,11.5,91.0,1.35,4.35,94.0,86.33,69.93
2018,1,10,9,30,3.0,96.0,1.3,5.0,97.0,91.11,74.26
2018,1,10,9,45,1.5,94.0,1.3,5.6,94.5,89.91,73.05
2018,1,10,10,0,0.0,92.0,1.3,6.2,92.0,88.23,71.39
2018,1,10,10,15,22.0,106.0,1.35,6.95,115.5,106.32,85.9
2018,1,10,10,30,44.0,120.0,1.4,7.7,139.0,127.22,102.84
2018,1,10,10,45,23.0,129.0,1.45,8.4,139.0,130.56,105.81
2018,1,10,11,0,2.0,138.0,1.5,9.1,139.0,133.06,107.84
2018,1,10,11,15,25.5,168.0,1.45,9.6,181.0,170.67,138.6
2018,1,10,11,30,49.0,198.0,1.4,10.1,223.0,210.54,170.8
2018,1,10,11,45,50.0,207.5,1.4,10.65,233.5,222.34,179.92
2018,1,10,12,0,51.0,217.0,1.4,11.2,244.0,234.18,189.11
2018,1,10,12,15,39.0,210.5,1.4,11.5,231.0,224.07,180.71
2018,1,10,12,30,27.0,204.0,1.4,11.8,218.0,211.71,170.53
2018,1,10,12,45,34.5,205.5,1.4,12.1,223.5,220.1,177.33
2018,1,10,13,0,42.0,207.0,1.4,12.4,229.0,227.08,182.94
2018,1,10,13,15,52.0,209.5,1.4,12.5,236.0,236.53,190.74
2018,1,10,13,30,62.0,212.0,1.4,12.6,243.0,246.09,198.63
2018,1,10,13,45,54.0,201.5,1.4,12.75,228.0,232.24,187.5
2018,1,10,14,0,46.0,191.0,1.4,12.9,213.0,218.14,176.22
2018,1,10,14,15,25.5,168.0,1.25,12.7,180.0,179.96,145.23
2018,1,10,14,30,5.0,145.0,1.1,12.5,147.0,145.89,117.33
2018,1,10,14,45,8.0,139.0,1.0,12.3,142.0,142.02,114.51
2018,1,10,15,0,11.0,133.0,0.9,12.1,137.0,138.16,111.57
2018,1,10,15,15,58.5,111.0,0.9,11.15,129.0,142.38,116.02
2018,1,10,15,30,106.0,89.0,0.9,10.2,121.0,144.9,118.65
2018,1,10,15,45,390.0,67.5,0.9,9.2,160.5,255.98,210.42
2018,1,10,16,0,674.0,46.0,0.9,8.2,200.0,340.74,274.85
2018,1,10,16,15,589.5,41.5,0.95,7.3,155.5,283.85,225.55
2018,1,10,16,30,505.0,37.0,1.0,6.4,111.0,233.39,181.02
2018,1,10,16,45,400.0,29.5,1.05,5.5,75.5,175.47,127.64
2018,1,10,17,0,295.0,22.0,1.1,4.6,40.0,117.44,32.07
2018,1,10,17,15,147.5,11.0,1.1,4.3,20.0,47.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,11,7,15,3.5,0.5,1.1,3.85,0.5,0.0,0.0
2018,1,11,7,30,7.0,1.0,1.2,4.1,1.0,0.0,0.0
2018,1,11,7,45,3.5,2.5,1.35,4.35,2.5,2.46,0.0
2018,1,11,8,0,0.0,4.0,1.5,4.6,4.0,3.85,0.0
2018,1,11,8,15,0.0,6.0,1.55,5.15,6.0,5.78,0.0
2018,1,11,8,30,0.0,8.0,1.6,5.7,8.0,7.71,1.38
2018,1,11,8,45,0.0,10.5,1.65,6.2,10.5,10.12,3.66
2018,1,11,9,0,0.0,13.0,1.7,6.7,13.0,12.53,5.39
2018,1,11,9,15,0.0,31.5,1.8,7.35,31.5,30.4,21.09
2018,1,11,9,30,0.0,50.0,1.9,8.0,50.0,48.3,36.63
2018,1,11,9,45,0.0,51.5,2.05,8.65,51.5,49.75,37.73
2018,1,11,10,0,0.0,53.0,2.2,9.3,53.0,51.2,38.82
2018,1,11,10,15,0.0,54.5,2.25,9.9,54.5,52.66,39.9
2018,1,11,10,30,0.0,56.0,2.3,10.5,56.0,54.11,40.97
2018,1,11,10,45,0.0,84.5,2.3,11.15,84.5,81.67,64.22
2018,1,11,11,0,0.0,113.0,2.3,11.8,113.0,108.78,86.71
2018,1,11,11,15,0.0,101.0,2.3,12.3,101.0,97.51,76.96
