Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,30,0.0,89.0,2.3,12.8,89.0,86.07,67.19
2018,1,11,11,45,0.0,103.0,2.25,13.3,103.0,99.55,78.25
2018,1,11,12,0,0.0,117.0,2.2,13.8,117.0,113.08,89.24
2018,1,11,12,15,0.5,119.5,2.2,14.2,120.0,115.83,91.33
2018,1,11,12,30,1.0,122.0,2.2,14.6,123.0,118.62,93.48
2018,1,11,12,45,6.5,140.0,2.2,15.0,143.5,139.2,110.31
2018,1,11,13,0,12.0,158.0,2.2,15.4,164.0,160.09,127.27
2018,1,11,13,15,11.5,149.5,2.2,15.65,155.5,151.81,120.45
2018,1,11,13,30,11.0,141.0,2.2,15.9,147.0,143.43,113.64
2018,1,11,13,45,9.5,122.5,2.2,16.15,127.5,124.48,98.15
2018,1,11,14,0,8.0,104.0,2.2,16.4,108.0,105.43,82.53
2018,1,11,14,15,7.0,120.0,2.1,16.35,123.5,121.02,95.53
2018,1,11,14,30,6.0,136.0,2.0,16.3,139.0,137.12,108.88
2018,1,11,14,45,8.5,128.5,1.9,16.25,132.0,131.31,104.28
2018,1,11,15,0,11.0,121.0,1.8,16.2,125.0,125.45,99.66
2018,1,11,15,15,8.5,112.5,1.65,15.75,115.5,116.05,92.12
2018,1,11,15,30,6.0,104.0,1.5,15.3,106.0,106.85,84.64
2018,1,11,15,45,3.0,84.0,1.4,14.85,85.0,85.04,66.48
2018,1,11,16,0,0.0,64.0,1.3,14.4,64.0,63.23,48.08
2018,1,11,16,15,0.0,46.5,1.35,14.1,46.5,45.32,32.74
2018,1,11,16,30,0.0,29.0,1.4,13.8,29.0,28.0,17.81
2018,1,11,16,45,4.5,20.5,1.45,13.55,21.0,21.22,11.37
2018,1,11,17,0,9.0,12.0,1.5,13.3,13.0,14.22,0.36
2018,1,11,17,15,9.0,7.0,1.6,13.4,7.5,9.11,0.0
2018,1,11,17,30,9.0,2.0,1.7,13.5,2.0,0.0,0.0
2018,1,11,17,45,4.5,1.0,1.75,13.6,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,1,12,7,15,17.5,2.5,1.8,14.45,2.5,0.0,0.0
2018,1,12,7,30,35.0,5.0,1.8,14.7,5.0,4.91,0.0
2018,1,12,7,45,130.5,16.5,1.8,14.9,25.5,16.22,0.0
2018,1,12,8,0,226.0,28.0,1.8,15.1,46.0,22.38,10.96
2018,1,12,8,15,286.5,36.5,1.9,15.45,74.5,27.73,18.17
2018,1,12,8,30,347.0,45.0,2.0,15.8,103.0,32.89,23.22
2018,1,12,8,45,299.5,58.5,2.05,16.1,118.5,43.64,32.96
2018,1,12,9,0,252.0,72.0,2.1,16.4,134.0,68.67,44.79
2018,1,12,9,15,145.5,93.5,2.25,16.65,131.0,96.8,69.9
2018,1,12,9,30,39.0,115.0,2.4,16.9,128.0,110.45,85.46
2018,1,12,9,45,64.5,125.0,2.55,17.2,149.0,127.09,98.09
2018,1,12,10,0,90.0,135.0,2.7,17.5,170.0,143.71,110.9
2018,1,12,10,15,45.0,93.0,2.8,17.85,110.5,100.67,77.08
2018,1,12,10,30,0.0,51.0,2.9,18.2,51.0,49.27,35.62
2018,1,12,10,45,21.0,71.0,3.0,18.5,81.0,75.72,57.12
2018,1,12,11,0,42.0,91.0,3.1,18.8,111.0,103.43,79.62
2018,1,12,11,15,107.5,138.0,3.1,19.0,192.0,175.86,138.01
2018,1,12,11,30,173.0,185.0,3.1,19.2,273.0,252.63,199.08
2018,1,12,11,45,168.5,190.0,3.15,19.4,277.5,261.12,205.91
2018,1,12,12,0,164.0,195.0,3.2,19.6,282.0,268.95,212.3
2018,1,12,12,15,113.5,172.5,3.1,19.6,233.0,226.32,178.67
2018,1,12,12,30,63.0,150.0,3.0,19.6,184.0,179.17,140.97
2018,1,12,12,45,44.5,136.0,2.95,19.6,160.0,156.89,123.11
2018,1,12,13,0,26.0,122.0,2.9,19.6,136.0,133.85,104.43
2018,1,12,13,15,13.0,94.0,2.9,19.6,101.0,99.4,76.41
2018,1,12,13,30,0.0,66.0,2.9,19.6,66.0,63.81,47.17
2018,1,12,13,45,0.0,72.5,2.85,19.65,72.5,70.1,52.42
2018,1,12,14,0,0.0,79.0,2.8,19.7,79.0,76.4,57.66
2018,1,12,14,15,0.0,81.5,2.75,19.65,81.5,78.83,59.75
2018,1,12,14,30,0.0,84.0,2.7,19.6,84.0,81.37,61.96
2018,1,12,14,45,0.0,67.0,2.6,19.55,67.0,64.76,48.36
2018,1,12,15,0,0.0,50.0,2.5,19.5,50.0,48.3,34.79
2018,1,12,15,15,23.5,64.0,2.2,18.95,71.0,75.04,57.43
2018,1,12,15,30,47.0,78.0,1.9,18.4,92.0,100.93,79.09
2018,1,12,15,45,23.5,45.5,1.65,17.85,52.5,55.29,40.98
2018,1,12,16,0,0.0,13.0,1.4,17.3,13.0,12.53,4.96
2018,1,12,16,15,0.0,12.0,1.45,16.7,12.0,11.57,4.1
2018,1,12,16,30,0.0,11.0,1.5,16.1,11.0,10.6,3.19
2018,1,12,16,45,1.0,7.5,1.5,15.5,7.5,7.55,0.41
2018,1,12,17,0,2.0,4.0,1.5,14.9,4.0,4.46,0.0
2018,1,12,17,15,2.0,2.0,1.65,14.95,2.0,2.47,0.0
2018,1,12,17,30,2.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,1,12,17,45,1.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,0.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.45,0.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,0.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.55,-0.4,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.65,-0.8,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,1,13,7,15,3.5,0.5,2.85,-0.85,0.5,0.0,0.0
2018,1,13,7,30,7.0,1.0,3.0,-0.7,1.0,0.98,0.0
2018,1,13,7,45,6.0,8.5,3.15,-0.55,8.5,8.36,0.0
2018,1,13,8,0,5.0,16.0,3.3,-0.4,16.0,15.56,6.65
2018,1,13,8,15,252.5,31.5,3.4,-0.05,73.5,23.01,15.23
2018,1,13,8,30,500.0,47.0,3.5,0.3,131.0,34.76,26.55
2018,1,13,8,45,598.5,50.5,3.6,0.6,179.5,37.65,29.55
2018,1,13,9,0,697.0,54.0,3.7,0.9,228.0,78.77,42.27
2018,1,13,9,15,748.5,56.5,3.7,1.25,272.5,119.63,67.87
2018,1,13,9,30,800.0,59.0,3.7,1.6,317.0,164.33,102.87
2018,1,13,9,45,828.0,61.5,3.7,1.95,355.5,208.05,141.61
2018,1,13,10,0,856.0,64.0,3.7,2.3,394.0,252.8,182.94
2018,1,13,10,15,873.5,65.5,3.7,2.55,426.5,296.97,224.7
2018,1,13,10,30,891.0,67.0,3.7,2.8,459.0,338.09,263.7
2018,1,13,10,45,903.0,68.0,3.7,3.1,484.5,376.15,299.68
2018,1,13,11,0,915.0,69.0,3.7,3.4,510.0,412.88,333.84
2018,1,13,11,15,923.5,69.5,3.7,3.55,529.0,446.18,364.64
2018,1,13,11,30,932.0,70.0,3.7,3.7,548.0,477.53,393.16
2018,1,13,11,45,938.0,70.5,3.7,3.9,560.0,505.6,418.32
2018,1,13,12,0,944.0,71.0,3.7,4.1,572.0,531.28,440.98
2018,1,13,12,15,947.5,70.5,3.7,4.15,576.0,552.15,459.57
2018,1,13,12,30,951.0,70.0,3.7,4.2,580.0,570.25,475.59
2018,1,13,12,45,951.5,69.0,3.65,4.25,575.5,583.36,487.21
2018,1,13,13,0,952.0,68.0,3.6,4.3,571.0,593.44,496.17
2018,1,13,13,15,947.5,67.0,3.6,4.25,558.5,597.68,500.6
2018,1,13,13,30,943.0,66.0,3.6,4.2,546.0,598.77,502.37
2018,1,13,13,45,936.0,65.0,3.6,4.1,526.0,595.36,500.47
2018,1,13,14,0,929.0,64.0,3.6,4.0,506.0,588.89,495.95
2018,1,13,14,15,917.5,62.0,3.55,3.75,478.5,575.88,486.12
2018,1,13,14,30,906.0,60.0,3.5,3.5,451.0,560.06,473.76
2018,1,13,14,45,889.0,57.5,3.45,3.3,417.5,538.11,456.01
2018,1,13,15,0,872.0,55.0,3.4,3.1,384.0,513.83,435.89
2018,1,13,15,15,847.0,53.0,3.25,2.65,345.5,484.07,410.82
2018,1,13,15,30,822.0,51.0,3.1,2.2,307.0,452.83,383.74
2018,1,13,15,45,786.5,47.5,3.0,1.8,264.5,416.32,351.38
2018,1,13,16,0,751.0,44.0,2.9,1.4,222.0,376.97,315.5
2018,1,13,16,15,693.0,40.0,2.65,0.75,178.5,328.18,270.65
2018,1,13,16,30,635.0,36.0,2.4,0.1,135.0,281.08,225.89
2018,1,13,16,45,530.0,30.0,2.1,-0.6,94.0,218.65,166.72
2018,1,13,17,0,425.0,24.0,1.8,-1.3,53.0,158.07,79.92
2018,1,13,17,15,232.0,14.0,1.85,-1.65,28.0,72.63,0.0
2018,1,13,17,30,39.0,4.0,1.9,-2.0,3.0,0.0,0.0
2018,1,13,17,45,19.5,2.0,1.9,-2.35,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.1,-3.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.3,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.3,-3.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.35,-4.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.4,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.35,-4.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.3,-4.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.2,-5.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.15,-5.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.1,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.05,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.0,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.95,-5.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.9,-5.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.85,-5.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,-5.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.7,-5.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.7,-6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.7,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.65,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.6,-6.15,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.6,-6.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.6,-6.2,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.6,-6.25,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,-6.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.65,-6.3,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,-6.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.7,-6.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.7,-6.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.75,-6.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.8,-6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.8,-6.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.85,-6.55,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.9,-6.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.9,-6.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,-6.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.95,-6.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.0,-6.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.05,-6.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,-6.7,0.0,0.0,0.0
2018,1,14,7,15,41.5,3.5,2.25,-6.45,3.5,0.0,0.0
2018,1,14,7,30,83.0,7.0,2.4,-6.2,7.0,6.88,0.0
2018,1,14,7,45,277.0,17.5,2.6,-5.95,37.0,17.2,0.0
2018,1,14,8,0,471.0,28.0,2.8,-5.7,67.0,24.49,14.24
2018,1,14,8,15,571.0,34.0,2.8,-5.35,110.5,27.74,20.0
2018,1,14,8,30,671.0,40.0,2.8,-5.0,154.0,31.12,23.73
2018,1,14,8,45,728.5,44.5,2.8,-4.65,200.0,36.39,29.01
2018,1,14,9,0,786.0,49.0,2.8,-4.3,246.0,79.35,40.49
2018,1,14,9,15,823.0,52.0,2.7,-3.95,289.5,123.55,69.24
2018,1,14,9,30,860.0,55.0,2.6,-3.6,333.0,172.94,109.51
2018,1,14,9,45,885.5,56.5,2.55,-3.2,372.0,218.0,150.2
2018,1,14,10,0,911.0,58.0,2.5,-2.8,411.0,263.65,193.12
2018,1,14,10,15,927.5,59.5,2.4,-2.45,444.5,307.19,234.94
2018,1,14,10,30,944.0,61.0,2.3,-2.1,478.0,350.09,275.82
2018,1,14,10,45,955.0,62.5,2.2,-1.75,505.0,390.21,313.69
2018,1,14,11,0,966.0,64.0,2.1,-1.4,532.0,428.84,349.35
2018,1,14,11,15,973.0,65.0,2.05,-1.15,551.5,463.64,381.19
2018,1,14,11,30,980.0,66.0,2.0,-0.9,571.0,496.29,410.41
2018,1,14,11,45,984.0,66.5,1.9,-0.65,582.5,524.74,435.26
2018,1,14,12,0,988.0,67.0,1.8,-0.4,594.0,550.56,457.28
2018,1,14,12,15,989.5,67.5,1.8,-0.3,598.0,572.36,476.28
2018,1,14,12,30,991.0,68.0,1.8,-0.2,602.0,591.21,492.54
2018,1,14,12,45,990.0,67.0,1.75,-0.05,597.0,604.13,503.47
2018,1,14,13,0,989.0,66.0,1.7,0.1,592.0,613.86,511.65
2018,1,14,13,15,977.5,67.0,1.65,0.15,577.0,616.64,514.3
2018,1,14,13,30,966.0,68.0,1.6,0.2,562.0,616.13,514.23
2018,1,14,13,45,932.0,72.0,1.6,0.2,534.0,603.03,504.48
2018,1,14,14,0,898.0,76.0,1.6,0.2,506.0,588.8,493.67
2018,1,14,14,15,757.0,97.5,1.55,0.1,446.5,530.92,447.17
2018,1,14,14,30,616.0,119.0,1.5,0.0,387.0,471.67,399.11
2018,1,14,14,45,540.5,119.0,1.5,-0.05,341.5,422.93,359.69
2018,1,14,15,0,465.0,119.0,1.5,-0.1,296.0,377.27,321.93
2018,1,14,15,15,622.0,89.0,1.35,-0.45,300.0,418.36,356.11
2018,1,14,15,30,779.0,59.0,1.2,-0.8,304.0,446.29,377.27
2018,1,14,15,45,664.0,60.5,1.1,-1.2,249.0,379.68,320.37
2018,1,14,16,0,549.0,62.0,1.0,-1.6,194.0,315.56,265.2
2018,1,14,16,15,599.0,50.5,0.9,-2.3,168.0,307.18,254.44
2018,1,14,16,30,649.0,39.0,0.8,-3.0,142.0,291.31,234.79
2018,1,14,16,45,462.5,32.5,0.75,-3.7,94.0,204.14,157.53
2018,1,14,17,0,276.0,26.0,0.7,-4.4,46.0,122.27,68.17
2018,1,14,17,15,152.0,14.5,0.75,-4.25,24.0,53.27,0.0
2018,1,14,17,30,28.0,3.0,0.8,-4.1,2.0,0.0,0.0
2018,1,14,17,45,14.0,1.5,0.85,-4.0,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.95,-4.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,-4.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.05,-4.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.0,-5.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.05,-5.35,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.15,-5.4,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,-5.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,-5.45,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,-5.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,-5.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.25,-5.6,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.3,-5.65,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.25,-5.8,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,-5.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.2,-5.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,-6.05,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,-6.15,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.25,-6.3,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.3,-6.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,-6.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.3,-6.7,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.3,-6.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.3,-7.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,-7.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.4,-7.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.4,-7.55,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.4,-7.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.4,-7.8,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.4,-8.1,0.0,0.0,0.0
2018,1,15,7,15,33.5,3.0,1.5,-7.85,3.0,0.0,0.0
2018,1,15,7,30,67.0,6.0,1.6,-7.6,6.0,5.9,0.0
2018,1,15,7,45,237.5,17.5,1.65,-7.35,34.5,17.2,0.0
2018,1,15,8,0,408.0,29.0,1.7,-7.1,63.0,23.24,13.5
2018,1,15,8,15,506.5,36.5,1.7,-6.7,105.0,27.62,20.05
2018,1,15,8,30,605.0,44.0,1.7,-6.3,147.0,35.01,27.58
2018,1,15,8,45,662.5,49.0,1.7,-5.85,191.0,40.84,33.41
2018,1,15,9,0,720.0,54.0,1.7,-5.4,235.0,81.14,44.21
2018,1,15,9,15,756.5,57.5,1.65,-4.9,277.0,122.71,71.53
2018,1,15,9,30,793.0,61.0,1.6,-4.4,319.0,166.75,107.25
2018,1,15,9,45,818.0,63.5,1.55,-3.9,356.5,209.81,145.98
2018,1,15,10,0,843.0,66.0,1.5,-3.4,394.0,253.68,186.85
2018,1,15,10,15,862.0,67.5,1.4,-2.9,427.0,295.5,226.38
2018,1,15,10,30,881.0,69.0,1.3,-2.4,460.0,339.33,267.06
2018,1,15,10,45,895.5,70.0,1.25,-1.95,487.0,378.13,302.96
2018,1,15,11,0,910.0,71.0,1.2,-1.5,514.0,415.8,337.02
2018,1,15,11,15,922.0,72.0,1.1,-1.1,535.0,451.09,368.03
2018,1,15,11,30,934.0,73.0,1.0,-0.7,556.0,484.66,396.63
2018,1,15,11,45,940.0,73.0,0.95,-0.25,568.0,512.54,420.13
2018,1,15,12,0,946.0,73.0,0.9,0.2,580.0,538.0,441.06
2018,1,15,12,15,948.5,72.5,0.8,0.45,583.5,558.62,457.5
2018,1,15,12,30,951.0,72.0,0.7,0.7,587.0,576.43,471.23
2018,1,15,12,45,951.0,71.5,0.6,0.95,583.0,589.98,481.24
2018,1,15,13,0,951.0,71.0,0.5,1.2,579.0,600.5,488.6
2018,1,15,13,15,946.5,70.0,0.45,1.35,566.5,604.91,491.89
2018,1,15,13,30,942.0,69.0,0.4,1.5,554.0,606.17,492.7
2018,1,15,13,45,934.0,68.0,0.35,1.6,534.0,602.34,489.63
2018,1,15,14,0,926.0,67.0,0.3,1.7,514.0,595.45,484.16
2018,1,15,14,15,913.5,66.0,0.35,1.65,487.0,583.11,475.9
2018,1,15,14,30,901.0,65.0,0.4,1.6,460.0,567.99,465.3
2018,1,15,14,45,882.0,63.0,0.4,1.55,426.0,545.66,448.28
2018,1,15,15,0,863.0,61.0,0.4,1.5,392.0,521.09,429.12
2018,1,15,15,15,834.0,59.0,0.4,1.15,352.5,491.9,406.13
2018,1,15,15,30,805.0,57.0,0.4,0.8,313.0,458.94,379.45
2018,1,15,15,45,761.0,54.0,0.35,0.45,269.5,416.92,344.23
2018,1,15,16,0,717.0,51.0,0.3,0.1,226.0,374.91,307.89
2018,1,15,16,15,652.0,46.5,0.3,-0.3,181.5,323.27,262.92
2018,1,15,16,30,587.0,42.0,0.3,-0.7,137.0,273.64,218.15
2018,1,15,16,45,476.0,35.0,0.3,-1.1,96.0,212.8,162.9
2018,1,15,17,0,365.0,28.0,0.3,-1.5,55.0,152.14,89.94
2018,1,15,17,15,197.5,16.0,0.35,-1.65,29.0,67.0,0.0
2018,1,15,17,30,30.0,4.0,0.4,-1.8,3.0,0.0,0.0
2018,1,15,17,45,15.0,2.0,0.45,-1.9,1.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,-2.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,-2.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,-3.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.65,-3.35,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.6,-3.45,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.55,-3.55,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,-3.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.5,-3.7,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.5,-3.9,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.55,-4.15,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,-4.5,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.75,-4.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,-5.35,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,-5.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.8,-5.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.8,-5.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.8,-5.45,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.7,-5.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,-5.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,-5.4,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,-5.4,0.0,0.0,0.0
2018,1,16,7,15,34.0,3.0,0.7,-4.95,3.0,0.0,0.0
2018,1,16,7,30,68.0,6.0,0.7,-4.5,6.0,5.9,0.0
2018,1,16,7,45,237.0,17.0,0.7,-4.0,34.5,16.71,0.0
2018,1,16,8,0,406.0,28.0,0.7,-3.5,63.0,22.14,12.58
2018,1,16,8,15,502.0,35.0,0.75,-2.9,104.0,26.13,18.43
2018,1,16,8,30,598.0,42.0,0.8,-2.3,145.0,32.9,25.23
2018,1,16,8,45,655.5,46.5,0.8,-1.65,188.5,38.98,31.18
2018,1,16,9,0,713.0,51.0,0.8,-1.0,232.0,78.65,41.24
2018,1,16,9,15,688.0,62.0,1.0,-0.1,261.0,120.76,71.44
2018,1,16,9,30,663.0,73.0,1.2,0.8,290.0,156.85,102.52
2018,1,16,9,45,647.0,85.5,1.35,1.7,317.5,195.8,138.32
2018,1,16,10,0,631.0,98.0,1.5,2.6,345.0,232.51,172.94
2018,1,16,10,15,577.0,118.0,1.55,3.1,358.0,263.55,203.88
2018,1,16,10,30,523.0,138.0,1.6,3.6,371.0,288.52,228.75
2018,1,16,10,45,468.0,160.0,1.6,4.1,377.5,310.51,249.99
2018,1,16,11,0,413.0,182.0,1.6,4.6,384.0,327.9,266.37
2018,1,16,11,15,514.5,165.0,1.65,4.85,426.0,369.32,300.72
2018,1,16,11,30,616.0,148.0,1.7,5.1,468.0,416.07,339.34
2018,1,16,11,45,534.0,173.5,1.7,5.35,455.0,419.06,342.83
2018,1,16,12,0,452.0,199.0,1.7,5.6,442.0,417.83,342.48
2018,1,16,12,15,421.5,207.5,1.7,5.7,435.5,421.97,346.43
2018,1,16,12,30,391.0,216.0,1.7,5.8,429.0,421.66,346.57
2018,1,16,12,45,353.5,222.0,1.7,5.9,413.5,414.8,341.31
2018,1,16,13,0,316.0,228.0,1.7,6.0,398.0,406.0,334.38
2018,1,16,13,15,297.5,226.0,1.65,5.95,383.0,398.19,328.44
2018,1,16,13,30,279.0,224.0,1.6,5.9,368.0,389.17,321.45
2018,1,16,13,45,312.0,208.0,1.55,5.85,364.0,393.78,326.06
2018,1,16,14,0,345.0,192.0,1.5,5.8,360.0,397.0,329.42
2018,1,16,14,15,364.5,178.0,1.35,5.5,347.0,393.11,326.84
2018,1,16,14,30,384.0,164.0,1.2,5.2,334.0,392.79,326.91
2018,1,16,14,45,345.0,157.0,1.05,4.9,301.0,356.25,297.26
2018,1,16,15,0,306.0,150.0,0.9,4.6,268.0,324.96,271.67
2018,1,16,15,15,222.5,139.5,0.9,4.05,221.0,267.71,224.75
2018,1,16,15,30,139.0,129.0,0.9,3.5,174.0,207.7,174.69
2018,1,16,15,45,162.5,112.0,0.9,2.9,157.5,198.08,166.86
2018,1,16,16,0,186.0,95.0,0.9,2.3,141.0,191.95,161.05
2018,1,16,16,15,150.0,71.5,0.9,1.9,104.0,146.42,121.14
2018,1,16,16,30,114.0,48.0,0.9,1.5,67.0,101.85,81.7
2018,1,16,16,45,80.0,34.5,0.95,1.15,46.0,72.21,54.69
2018,1,16,17,0,46.0,21.0,1.0,0.8,25.0,38.87,21.38
2018,1,16,17,15,32.5,12.0,1.0,0.7,14.0,20.33,0.0
2018,1,16,17,30,19.0,3.0,1.0,0.6,3.0,0.0,0.0
2018,1,16,17,45,9.5,1.5,1.0,0.5,1.5,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,0.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.65,0.15,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.5,-0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.5,-0.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.55,-0.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,-0.45,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.15,-0.8,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,-1.1,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.0,-1.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.05,-1.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.1,-1.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.15,-1.6,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.25,-1.8,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.3,-1.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.3,-1.95,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.35,-2.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,1,17,7,15,0.0,1.0,2.45,-2.1,1.0,0.0,0.0
2018,1,17,7,30,0.0,2.0,2.5,-2.1,2.0,1.97,0.0
2018,1,17,7,45,0.0,7.0,2.55,-2.1,7.0,6.88,0.0
2018,1,17,8,0,0.0,12.0,2.6,-2.1,12.0,11.57,3.89
2018,1,17,8,15,0.0,16.5,2.6,-2.1,16.5,15.91,8.96
2018,1,17,8,30,0.0,21.0,2.6,-2.1,21.0,20.26,13.34
2018,1,17,8,45,0.0,26.5,2.65,-2.05,26.5,25.57,18.54
2018,1,17,9,0,0.0,32.0,2.7,-2.0,32.0,30.88,22.34
2018,1,17,9,15,0.0,36.5,2.7,-1.95,36.5,35.24,26.3
2018,1,17,9,30,0.0,41.0,2.7,-1.9,41.0,39.59,30.22
2018,1,17,9,45,0.5,50.0,2.75,-1.9,50.0,48.39,38.08
2018,1,17,10,0,1.0,59.0,2.8,-1.9,59.0,57.25,45.93
2018,1,17,10,15,1.0,80.0,2.8,-1.9,80.0,77.58,63.97
2018,1,17,10,30,1.0,101.0,2.8,-1.9,101.0,97.49,81.48
2018,1,17,10,45,0.5,90.0,2.85,-1.9,90.0,87.1,72.15
2018,1,17,11,0,0.0,79.0,2.9,-1.9,79.0,76.4,62.59
2018,1,17,11,15,0.0,90.0,2.95,-1.9,90.0,87.02,71.9
2018,1,17,11,30,0.0,101.0,3.0,-1.9,101.0,97.59,81.11
2018,1,17,11,45,0.0,96.0,3.0,-1.9,96.0,92.83,76.85
2018,1,17,12,0,0.0,91.0,3.0,-1.9,91.0,88.03,72.58
2018,1,17,12,15,0.5,112.0,3.05,-1.9,112.5,108.59,90.61
2018,1,17,12,30,1.0,133.0,3.1,-1.9,134.0,129.29,108.66
2018,1,17,12,45,2.5,137.5,3.1,-1.9,139.0,134.63,113.33
2018,1,17,13,0,4.0,142.0,3.1,-1.9,144.0,140.06,118.11
2018,1,17,13,15,2.5,126.0,3.1,-1.9,127.5,123.71,103.91
2018,1,17,13,30,1.0,110.0,3.1,-1.9,111.0,107.26,89.6
2018,1,17,13,45,3.0,106.0,3.1,-1.9,107.5,104.55,87.38
2018,1,17,14,0,5.0,102.0,3.1,-1.9,104.0,101.82,85.14
2018,1,17,14,15,7.5,105.5,3.1,-2.0,108.5,106.79,89.74
2018,1,17,14,30,10.0,109.0,3.1,-2.1,113.0,111.81,94.39
2018,1,17,14,45,5.0,84.5,3.1,-2.15,86.5,84.62,70.38
2018,1,17,15,0,0.0,60.0,3.1,-2.2,60.0,57.98,46.66
2018,1,17,15,15,0.0,55.0,3.05,-2.3,55.0,53.14,42.42
2018,1,17,15,30,0.0,50.0,3.0,-2.4,50.0,48.3,38.13
2018,1,17,15,45,0.0,41.5,2.95,-2.5,41.5,40.07,30.72
2018,1,17,16,0,0.0,33.0,2.9,-2.6,33.0,31.85,23.25
2018,1,17,16,15,0.0,26.0,2.8,-2.8,26.0,25.09,17.03
2018,1,17,16,30,0.0,19.0,2.7,-3.0,19.0,18.32,10.76
2018,1,17,16,45,0.0,14.0,2.65,-3.15,14.0,13.5,6.17
2018,1,17,17,0,0.0,9.0,2.6,-3.3,9.0,8.67,0.92
2018,1,17,17,15,1.0,5.5,2.6,-3.4,5.5,5.67,0.0
2018,1,17,17,30,2.0,2.0,2.6,-3.5,2.0,0.0,0.0
2018,1,17,17,45,1.0,1.0,2.6,-3.65,1.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,2.8,-4.15,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,3.0,-4.5,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,3.1,-4.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,3.2,-5.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,3.25,-5.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,3.3,-5.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,3.3,-5.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,3.35,-6.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,3.4,-6.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,3.35,-6.7,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,3.3,-6.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,3.3,-7.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,3.3,-7.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,3.25,-7.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,3.2,-7.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,3.15,-7.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,3.1,-7.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,3.05,-8.05,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,3.0,-8.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,2.95,-8.35,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,2.9,-8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,2.8,-8.65,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,2.7,-8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,2.65,-9.0,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,2.6,-9.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,2.5,-9.4,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,2.4,-9.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,2.35,-9.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,2.3,-10.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.25,-10.2,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.2,-10.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.1,-10.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.0,-10.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.95,-10.95,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.9,-11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.8,-11.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,-11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.65,-11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,-11.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,-12.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.35,-12.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,-12.05,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,-12.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.3,-11.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,-11.9,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.5,-11.2,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.7,-10.5,1.0,0.98,0.0
2018,1,18,7,45,0.0,5.5,1.85,-9.75,5.5,5.41,0.0
2018,1,18,8,0,0.0,10.0,2.0,-9.0,10.0,9.64,2.56
2018,1,18,8,15,78.5,20.5,2.1,-8.2,34.0,17.34,10.62
2018,1,18,8,30,157.0,31.0,2.2,-7.4,58.0,22.3,15.64
2018,1,18,8,45,446.0,42.5,2.35,-6.65,150.5,32.38,25.45
2018,1,18,9,0,735.0,54.0,2.5,-5.9,243.0,84.3,45.75
2018,1,18,9,15,797.0,58.5,2.45,-5.25,295.0,130.48,76.49
2018,1,18,9,30,859.0,63.0,2.4,-4.6,347.0,181.44,117.52
2018,1,18,9,45,883.0,66.0,2.4,-3.95,387.5,228.02,159.82
2018,1,18,10,0,907.0,69.0,2.4,-3.3,428.0,275.23,204.14
2018,1,18,10,15,921.0,71.0,2.35,-2.7,461.0,319.09,246.12
2018,1,18,10,30,935.0,73.0,2.3,-2.1,494.0,364.45,288.78
2018,1,18,10,45,945.5,74.5,2.3,-1.5,521.0,404.65,326.42
2018,1,18,11,0,956.0,76.0,2.3,-0.9,548.0,443.35,361.86
2018,1,18,11,15,963.5,77.5,2.25,-0.4,568.5,479.09,393.92
2018,1,18,11,30,971.0,79.0,2.2,0.1,589.0,512.74,423.36
2018,1,18,11,45,976.0,79.0,2.2,0.55,601.0,541.49,448.35
2018,1,18,12,0,981.0,79.0,2.2,1.0,613.0,567.67,470.67
2018,1,18,12,15,980.0,81.0,2.2,1.35,617.5,590.04,489.56
2018,1,18,12,30,979.0,83.0,2.2,1.7,622.0,609.41,505.65
2018,1,18,12,45,974.5,85.0,2.2,2.05,618.0,623.81,517.51
2018,1,18,13,0,970.0,87.0,2.2,2.4,614.0,635.02,526.62
2018,1,18,13,15,966.0,85.5,2.2,2.65,601.0,639.71,530.77
2018,1,18,13,30,962.0,84.0,2.2,2.9,588.0,641.18,532.28
2018,1,18,13,45,955.0,82.0,2.2,3.1,567.5,637.19,529.52
2018,1,18,14,0,948.0,80.0,2.2,3.3,547.0,630.04,524.16
2018,1,18,14,15,937.0,78.0,2.15,3.3,519.0,619.58,516.09
2018,1,18,14,30,926.0,76.0,2.1,3.3,491.0,604.31,504.1
2018,1,18,14,45,910.0,73.0,2.0,3.3,456.0,582.41,486.38
2018,1,18,15,0,894.0,70.0,1.9,3.3,421.0,557.99,466.32
2018,1,18,15,15,870.5,66.0,1.7,2.75,380.5,526.33,440.37
2018,1,18,15,30,847.0,62.0,1.5,2.2,340.0,492.87,412.25
2018,1,18,15,45,812.0,57.5,1.3,1.65,295.0,452.0,377.25
2018,1,18,16,0,777.0,53.0,1.1,1.1,250.0,410.53,340.61
2018,1,18,16,15,722.0,47.0,1.15,0.3,203.0,359.01,295.77
2018,1,18,16,30,667.0,41.0,1.2,-0.5,156.0,308.91,250.24
2018,1,18,16,45,572.0,34.5,1.25,-1.3,112.0,246.41,192.91
2018,1,18,17,0,477.0,28.0,1.3,-2.1,68.0,188.08,127.34
2018,1,18,17,15,282.0,17.5,1.35,-2.15,37.5,93.03,0.0
2018,1,18,17,30,87.0,7.0,1.4,-2.2,7.0,6.88,0.0
2018,1,18,17,45,43.5,3.5,1.45,-2.2,3.5,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.55,-2.6,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.35,-3.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.25,-3.7,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,0.95,-4.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.8,-4.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.8,-4.85,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.85,-5.3,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.9,-5.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.9,-5.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.9,-5.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.9,-5.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.9,-5.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.9,-6.15,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.9,-6.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.9,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.9,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.9,-6.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.9,-6.45,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,7,15,43.5,4.0,1.0,-5.55,4.0,0.0,0.0
2018,1,19,7,30,87.0,8.0,1.1,-4.7,8.0,7.86,0.0
2018,1,19,7,45,283.5,18.5,1.25,-3.85,40.0,15.16,0.0
2018,1,19,8,0,480.0,29.0,1.4,-3.0,72.0,25.12,15.5
2018,1,19,8,15,577.5,36.5,1.35,-2.3,117.5,29.91,21.89
2018,1,19,8,30,675.0,44.0,1.3,-1.6,163.0,34.64,26.79
2018,1,19,8,45,730.5,49.5,1.3,-0.9,210.5,44.68,28.97
2018,1,19,9,0,786.0,55.0,1.3,-0.2,258.0,89.11,46.93
2018,1,19,9,15,818.5,60.0,1.25,0.55,303.0,135.2,77.83
2018,1,19,9,30,851.0,65.0,1.2,1.3,348.0,183.33,116.72
2018,1,19,9,45,871.5,69.5,1.2,2.05,388.5,230.39,158.35
2018,1,19,10,0,892.0,74.0,1.2,2.8,429.0,277.82,201.46
2018,1,19,10,15,909.0,77.0,1.2,3.5,464.0,322.98,242.83
2018,1,19,10,30,926.0,80.0,1.2,4.2,499.0,367.69,283.21
2018,1,19,10,45,937.5,82.5,1.2,4.85,527.5,409.26,320.31
2018,1,19,11,0,949.0,85.0,1.2,5.5,556.0,449.48,355.3
2018,1,19,11,15,956.5,86.5,1.2,5.95,576.5,485.48,386.28
2018,1,19,11,30,964.0,88.0,1.2,6.4,597.0,520.44,415.57
2018,1,19,11,45,968.5,89.0,1.25,6.9,609.5,549.94,440.15
2018,1,19,12,0,973.0,90.0,1.3,7.4,622.0,576.89,462.21
2018,1,19,12,15,974.0,91.0,1.35,7.7,626.5,599.33,480.7
2018,1,19,12,30,975.0,92.0,1.4,8.0,631.0,618.84,496.63
2018,1,19,12,45,973.5,91.5,1.45,8.25,626.5,632.45,507.98
2018,1,19,13,0,972.0,91.0,1.5,8.5,622.0,642.91,516.77
2018,1,19,13,15,968.0,90.0,1.55,8.6,609.5,648.25,521.86
2018,1,19,13,30,964.0,89.0,1.6,8.7,597.0,651.81,525.46
2018,1,19,13,45,956.0,87.0,1.6,8.75,576.0,647.58,522.86
2018,1,19,14,0,948.0,85.0,1.6,8.8,555.0,640.14,517.77
2018,1,19,14,15,936.5,83.0,1.45,8.45,527.0,627.61,508.3
2018,1,19,14,30,925.0,81.0,1.3,8.1,499.0,612.11,496.34
2018,1,19,14,45,908.0,78.0,1.15,7.75,463.5,589.71,478.86
2018,1,19,15,0,891.0,75.0,1.0,7.4,428.0,564.8,459.08
2018,1,19,15,15,866.0,71.0,1.0,6.35,387.0,532.39,435.32
2018,1,19,15,30,841.0,67.0,1.0,5.3,346.0,498.24,409.27
2018,1,19,15,45,803.5,62.5,1.05,4.25,300.5,456.23,376.16
2018,1,19,16,0,766.0,58.0,1.1,3.2,255.0,413.7,341.06
2018,1,19,16,15,709.0,52.0,1.15,2.3,207.5,361.4,296.22
2018,1,19,16,30,652.0,46.0,1.2,1.4,160.0,310.51,250.66
2018,1,19,16,45,553.0,38.0,1.25,0.55,115.0,245.01,191.64
2018,1,19,17,0,454.0,30.0,1.3,-0.3,70.0,190.18,131.9
2018,1,19,17,15,266.5,18.5,1.3,-0.4,38.5,90.69,0.0
2018,1,19,17,30,79.0,7.0,1.3,-0.5,7.0,25.53,0.0
2018,1,19,17,45,39.5,3.5,1.3,-0.65,3.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.25,-1.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.15,-1.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,7,15,44.0,4.0,1.05,-1.6,4.0,0.0,0.0
2018,1,20,7,30,88.0,8.0,1.1,-0.8,8.0,7.86,0.0
2018,1,20,7,45,281.0,19.0,1.2,0.0,40.5,15.59,0.0
2018,1,20,8,0,474.0,30.0,1.3,0.8,73.0,26.13,16.25
2018,1,20,8,15,567.5,38.0,1.3,1.4,118.5,31.38,22.91
2018,1,20,8,30,661.0,46.0,1.3,2.0,164.0,36.54,28.16
2018,1,20,8,45,715.5,52.0,1.25,2.6,211.0,47.85,30.74
2018,1,20,9,0,770.0,58.0,1.2,3.2,258.0,92.07,49.08
2018,1,20,9,15,803.5,62.5,1.3,3.95,302.5,137.14,79.07
2018,1,20,9,30,837.0,67.0,1.4,4.7,347.0,184.39,116.94
2018,1,20,9,45,857.5,71.0,1.45,5.45,386.5,230.48,157.42
2018,1,20,10,0,878.0,75.0,1.5,6.2,426.0,276.97,199.41
2018,1,20,10,15,895.0,78.0,1.6,6.85,461.0,321.68,240.26
2018,1,20,10,30,912.0,81.0,1.7,7.5,496.0,365.97,280.3
2018,1,20,10,45,923.5,83.5,1.8,8.2,524.0,407.16,317.11
2018,1,20,11,0,935.0,86.0,1.9,8.9,552.0,447.02,351.97
2018,1,20,11,15,940.0,87.5,1.9,9.35,571.0,481.63,381.93
2018,1,20,11,30,945.0,89.0,1.9,9.8,590.0,514.09,409.38
2018,1,20,11,45,949.5,89.5,1.95,10.25,602.5,543.72,434.11
2018,1,20,12,0,954.0,90.0,2.0,10.7,615.0,569.83,455.59
2018,1,20,12,15,953.5,91.5,2.0,11.0,619.0,591.67,473.35
2018,1,20,12,30,953.0,93.0,2.0,11.3,623.0,610.93,488.75
2018,1,20,12,45,948.0,93.5,2.0,11.6,618.0,623.71,498.98
2018,1,20,13,0,943.0,94.0,2.0,11.9,613.0,633.33,506.64
2018,1,20,13,15,937.5,92.5,2.0,11.95,599.5,637.43,510.51
2018,1,20,13,30,932.0,91.0,2.0,12.0,586.0,638.34,511.89
2018,1,20,13,45,925.0,89.5,1.95,12.1,566.0,635.23,509.75
2018,1,20,14,0,918.0,88.0,1.9,12.2,546.0,629.02,505.16
2018,1,20,14,15,907.0,85.0,1.7,11.85,518.0,615.9,495.18
2018,1,20,14,30,896.0,82.0,1.5,11.5,490.0,599.89,482.78
2018,1,20,14,45,879.5,79.0,1.35,11.15,455.5,578.1,466.03
2018,1,20,15,0,863.0,76.0,1.2,10.8,421.0,553.87,447.05
2018,1,20,15,15,836.5,72.0,1.15,9.7,380.0,521.15,422.92
2018,1,20,15,30,810.0,68.0,1.1,8.6,339.0,486.82,396.71
2018,1,20,15,45,774.0,63.0,1.05,7.5,294.5,445.61,364.06
2018,1,20,16,0,738.0,58.0,1.0,6.4,250.0,403.91,329.67
2018,1,20,16,15,682.0,52.0,1.05,5.5,204.0,352.69,286.36
2018,1,20,16,30,626.0,46.0,1.1,4.6,158.0,302.91,242.43
2018,1,20,16,45,532.5,38.0,1.15,3.75,114.0,243.79,189.48
2018,1,20,17,0,439.0,30.0,1.2,2.9,70.0,187.12,131.07
2018,1,20,17,15,259.0,19.0,1.2,2.9,39.0,100.16,0.0
2018,1,20,17,30,79.0,8.0,1.2,2.9,8.0,26.73,0.0
2018,1,20,17,45,39.5,4.0,1.25,2.9,4.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,0.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,21,7,15,43.0,4.5,1.0,1.15,4.5,0.0,0.0
2018,1,21,7,30,86.0,9.0,1.1,2.0,9.0,8.85,0.0
2018,1,21,7,45,230.5,19.5,1.2,2.85,37.0,16.01,0.0
2018,1,21,8,0,375.0,30.0,1.3,3.7,65.0,23.65,14.14
2018,1,21,8,15,473.5,37.5,1.3,4.25,106.5,27.99,19.61
2018,1,21,8,30,572.0,45.0,1.3,4.8,148.0,32.23,23.91
2018,1,21,8,45,629.0,49.5,1.3,5.4,191.0,45.35,28.24
2018,1,21,9,0,686.0,54.0,1.3,6.0,234.0,84.35,44.39
2018,1,21,9,15,720.5,58.5,1.15,6.7,275.5,125.74,72.0
2018,1,21,9,30,755.0,63.0,1.0,7.4,317.0,169.47,106.73
2018,1,21,9,45,777.0,66.5,0.9,8.1,354.0,211.85,143.44
2018,1,21,10,0,799.0,70.0,0.8,8.8,391.0,254.89,181.57
2018,1,21,10,15,817.5,72.0,0.8,9.65,423.5,295.94,218.16
2018,1,21,10,30,836.0,74.0,0.8,10.5,456.0,336.83,254.05
2018,1,21,10,45,849.5,75.0,0.8,11.35,482.5,374.57,286.71
2018,1,21,11,0,863.0,76.0,0.8,12.2,509.0,411.27,317.64
2018,1,21,11,15,871.5,77.5,0.8,12.85,528.5,446.56,346.8
2018,1,21,11,30,880.0,79.0,0.8,13.5,548.0,478.29,372.43
2018,1,21,11,45,788.5,107.5,0.85,14.2,534.5,485.79,379.38
2018,1,21,12,0,697.0,136.0,0.9,14.9,521.0,487.01,380.97
2018,1,21,12,15,614.5,160.5,0.95,15.2,502.0,484.16,379.51
2018,1,21,12,30,532.0,185.0,1.0,15.5,483.0,474.98,372.87
2018,1,21,12,45,523.5,186.0,1.05,15.8,477.5,481.14,378.16
2018,1,21,13,0,515.0,187.0,1.1,16.1,472.0,485.4,381.75
2018,1,21,13,15,490.5,189.5,1.1,16.1,456.5,480.11,378.13
2018,1,21,13,30,466.0,192.0,1.1,16.1,441.0,472.9,373.05
2018,1,21,13,45,500.5,175.0,1.15,16.1,434.0,478.35,378.52
2018,1,21,14,0,535.0,158.0,1.2,16.1,427.0,481.72,382.26
2018,1,21,14,15,674.0,118.0,1.1,15.8,439.0,521.21,413.66
2018,1,21,14,30,813.0,78.0,1.0,15.5,451.0,551.57,437.39
2018,1,21,14,45,812.0,72.5,0.95,15.2,422.5,536.56,426.08
2018,1,21,15,0,811.0,67.0,0.9,14.9,394.0,518.88,412.86
2018,1,21,15,15,787.0,64.0,0.9,14.1,356.5,489.41,391.3
2018,1,21,15,30,763.0,61.0,0.9,13.3,319.0,458.42,367.87
2018,1,21,15,45,708.5,59.0,0.95,12.45,274.5,412.78,332.46
2018,1,21,16,0,654.0,57.0,1.0,11.6,230.0,369.78,297.81
2018,1,21,16,15,619.5,50.0,1.05,10.85,190.0,326.81,261.59
2018,1,21,16,30,585.0,43.0,1.1,10.1,150.0,286.3,225.65
2018,1,21,16,45,494.5,36.5,1.15,9.35,109.0,230.53,176.5
2018,1,21,17,0,404.0,30.0,1.2,8.6,68.0,177.6,124.13
2018,1,21,17,15,249.0,19.5,1.25,8.4,39.0,99.41,0.0
2018,1,21,17,30,94.0,9.0,1.3,8.2,10.0,31.56,0.0
2018,1,21,17,45,47.0,4.5,1.3,7.95,5.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
