Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,0,0.0,1.0,3.1,17.6,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,3.1,17.6,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,12,7,15,0.0,4.0,1.05,12.85,4.0,3.93,0.0
2018,2,12,7,30,0.0,8.0,1.3,12.8,8.0,7.71,0.0
2018,2,12,7,45,0.0,14.5,1.55,12.7,14.5,13.98,6.18
2018,2,12,8,0,0.0,21.0,1.8,12.6,21.0,20.26,12.27
2018,2,12,8,15,0.0,24.5,2.0,12.35,24.5,23.64,15.57
2018,2,12,8,30,0.0,28.0,2.2,12.1,28.0,27.02,17.66
2018,2,12,8,45,0.0,24.0,2.35,11.85,24.0,23.15,14.39
2018,2,12,9,0,0.0,20.0,2.5,11.6,20.0,19.29,11.06
2018,2,12,9,15,0.0,38.5,2.55,11.5,38.5,37.17,26.46
2018,2,12,9,30,0.0,57.0,2.6,11.4,57.0,55.08,41.74
2018,2,12,9,45,0.0,82.0,2.65,11.3,82.0,79.25,62.19
2018,2,12,10,0,0.0,107.0,2.7,11.2,107.0,102.79,81.9
2018,2,12,10,15,0.5,121.5,2.7,11.3,122.0,116.75,93.32
2018,2,12,10,30,1.0,136.0,2.7,11.4,137.0,130.8,104.76
2018,2,12,10,45,1.0,130.0,2.65,11.55,131.0,125.46,100.05
2018,2,12,11,0,1.0,124.0,2.6,11.7,125.0,119.99,95.3
2018,2,12,11,15,4.5,146.5,2.65,11.9,149.5,143.31,114.4
2018,2,12,11,30,8.0,169.0,2.7,12.1,174.0,166.94,133.57
2018,2,12,11,45,4.0,141.0,2.7,12.3,143.5,138.39,109.9
2018,2,12,12,0,0.0,113.0,2.7,12.5,113.0,109.31,85.79
2018,2,12,12,15,0.0,114.5,2.7,12.65,114.5,110.81,86.97
2018,2,12,12,30,0.0,116.0,2.7,12.8,116.0,112.3,88.14
2018,2,12,12,45,0.0,115.0,2.7,13.0,115.0,111.37,87.31
2018,2,12,13,0,0.0,114.0,2.7,13.2,114.0,110.44,86.51
2018,2,12,13,15,0.0,90.5,2.7,13.2,90.5,87.59,67.67
2018,2,12,13,30,0.0,67.0,2.7,13.2,67.0,64.81,48.8
2018,2,12,13,45,0.0,71.0,2.65,13.2,71.0,68.68,52.11
2018,2,12,14,0,0.0,75.0,2.6,13.2,75.0,72.55,55.41
2018,2,12,14,15,0.0,87.0,2.6,13.1,87.0,84.17,65.23
2018,2,12,14,30,0.0,99.0,2.6,13.0,99.0,95.97,75.2
2018,2,12,14,45,2.5,96.0,2.55,12.9,97.0,94.67,74.36
2018,2,12,15,0,5.0,93.0,2.5,12.8,95.0,93.3,73.48
2018,2,12,15,15,4.5,90.5,2.5,12.6,92.5,90.54,71.38
2018,2,12,15,30,4.0,88.0,2.5,12.4,90.0,87.82,69.31
2018,2,12,15,45,3.0,69.0,2.55,12.15,70.5,68.39,53.03
2018,2,12,16,0,2.0,50.0,2.6,11.9,51.0,49.37,36.92
2018,2,12,16,15,1.0,33.0,2.6,11.45,33.5,32.36,22.37
2018,2,12,16,30,0.0,16.0,2.6,11.0,16.0,15.43,7.74
2018,2,12,16,45,0.0,16.5,2.6,10.55,16.5,15.91,8.12
2018,2,12,17,0,0.0,17.0,2.6,10.1,17.0,16.39,8.41
2018,2,12,17,15,0.0,12.0,2.65,9.7,12.0,11.57,4.05
2018,2,12,17,30,0.0,7.0,2.7,9.3,7.0,6.74,0.0
2018,2,12,17,45,0.0,3.5,2.7,8.9,3.5,3.44,0.0
2018,2,12,18,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.55,3.45,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.45,3.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.25,2.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,13,7,15,16.5,4.0,2.45,2.95,5.0,3.93,0.0
2018,2,13,7,30,33.0,8.0,2.5,3.1,10.0,6.97,0.0
2018,2,13,7,45,22.5,8.5,2.55,3.25,10.5,7.34,0.81
2018,2,13,8,0,12.0,9.0,2.6,3.4,11.0,8.59,2.21
2018,2,13,8,15,6.0,14.0,2.6,3.6,15.0,13.61,6.97
2018,2,13,8,30,0.0,19.0,2.6,3.8,19.0,18.32,10.64
2018,2,13,8,45,0.0,36.0,2.6,4.0,36.0,34.75,25.24
2018,2,13,9,0,0.0,53.0,2.6,4.2,53.0,51.2,39.72
2018,2,13,9,15,2.0,87.5,2.55,4.4,88.5,84.17,68.37
2018,2,13,9,30,4.0,122.0,2.5,4.6,124.0,116.43,95.97
2018,2,13,9,45,10.5,143.0,2.45,4.8,148.0,138.02,113.93
2018,2,13,10,0,17.0,164.0,2.4,5.0,172.0,160.31,132.37
2018,2,13,10,15,14.5,165.0,2.35,5.15,172.0,161.89,133.44
2018,2,13,10,30,12.0,166.0,2.3,5.3,172.0,163.06,134.17
2018,2,13,10,45,6.5,155.5,2.2,5.5,159.0,151.83,124.44
2018,2,13,11,0,1.0,145.0,2.1,5.7,146.0,139.91,114.13
2018,2,13,11,15,6.0,171.0,2.0,5.85,175.0,167.32,136.91
2018,2,13,11,30,11.0,197.0,1.9,6.0,204.0,195.19,159.75
2018,2,13,11,45,13.5,211.0,1.75,6.15,219.5,210.67,172.16
2018,2,13,12,0,16.0,225.0,1.6,6.3,235.0,226.36,184.69
2018,2,13,12,15,14.5,218.5,1.5,6.4,227.5,220.04,179.28
2018,2,13,12,30,13.0,212.0,1.4,6.5,220.0,213.53,173.81
2018,2,13,12,45,14.5,219.5,1.3,6.6,228.5,222.43,181.0
2018,2,13,13,0,16.0,227.0,1.2,6.7,237.0,231.43,188.19
2018,2,13,13,15,11.5,205.0,1.15,6.75,212.0,207.4,168.55
2018,2,13,13,30,7.0,183.0,1.1,6.8,187.0,183.09,148.72
2018,2,13,13,45,5.5,178.0,1.0,6.9,181.0,177.47,144.19
2018,2,13,14,0,4.0,173.0,0.9,7.0,175.0,171.83,139.58
2018,2,13,14,15,2.0,159.0,0.9,7.0,160.0,156.83,127.37
2018,2,13,14,30,0.0,145.0,0.9,7.0,145.0,141.78,115.08
2018,2,13,14,45,0.5,133.5,0.85,7.0,133.5,130.86,106.23
2018,2,13,15,0,1.0,122.0,0.8,7.0,122.0,119.88,97.27
2018,2,13,15,15,0.5,108.0,0.8,6.85,108.0,105.71,85.58
2018,2,13,15,30,0.0,94.0,0.8,6.7,94.0,91.52,73.77
2018,2,13,15,45,0.0,78.0,0.8,6.55,78.0,75.58,60.31
2018,2,13,16,0,0.0,62.0,0.8,6.4,62.0,59.92,46.93
2018,2,13,16,15,170.5,55.0,0.7,6.05,101.0,156.73,132.24
2018,2,13,16,30,341.0,48.0,0.6,5.7,140.0,229.68,192.83
2018,2,13,16,45,416.0,50.5,0.55,5.3,140.0,255.26,210.77
2018,2,13,17,0,491.0,53.0,0.5,4.9,140.0,273.33,220.2
2018,2,13,17,15,384.5,42.5,0.5,4.65,97.5,203.71,158.18
2018,2,13,17,30,278.0,32.0,0.5,4.4,55.0,140.37,91.87
2018,2,13,17,45,155.0,19.0,0.55,4.15,30.0,62.08,0.0
2018,2,13,18,0,32.0,6.0,0.6,3.9,5.0,0.0,0.0
2018,2,13,18,15,16.0,3.0,0.6,3.9,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.55,2.6,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.45,2.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.4,2.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.4,1.95,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.4,1.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.45,1.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.5,1.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.5,1.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.5,1.45,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.5,1.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.55,1.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.65,1.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,14,6,45,2.0,0.5,1.45,2.2,0.5,0.0,0.0
2018,2,14,7,0,4.0,1.0,1.6,2.4,1.0,0.0,0.0
2018,2,14,7,15,4.0,4.0,1.7,2.85,4.0,3.93,0.0
2018,2,14,7,30,4.0,7.0,1.8,3.3,7.0,6.8,0.0
2018,2,14,7,45,9.0,14.5,1.85,3.75,15.5,14.1,6.82
2018,2,14,8,0,14.0,22.0,1.9,4.2,24.0,21.4,13.91
2018,2,14,8,15,8.0,40.0,1.9,4.7,41.5,38.64,29.99
2018,2,14,8,30,2.0,58.0,1.9,5.2,59.0,55.74,43.46
2018,2,14,8,45,26.5,68.0,1.95,5.75,77.0,65.79,51.2
2018,2,14,9,0,51.0,78.0,2.0,6.3,95.0,79.74,61.9
2018,2,14,9,15,25.5,65.5,1.95,6.75,74.0,67.08,51.9
2018,2,14,9,30,0.0,53.0,1.9,7.2,53.0,51.21,39.05
2018,2,14,9,45,1.5,97.5,1.9,7.65,98.0,94.16,75.76
2018,2,14,10,0,3.0,142.0,1.9,8.1,143.0,136.08,110.82
2018,2,14,10,15,9.5,167.5,1.85,8.35,172.5,162.51,132.35
2018,2,14,10,30,16.0,193.0,1.8,8.6,202.0,189.6,154.27
2018,2,14,10,45,33.5,218.0,1.75,8.9,237.5,219.78,178.46
2018,2,14,11,0,51.0,243.0,1.7,9.2,273.0,253.5,205.33
2018,2,14,11,15,34.0,231.5,1.75,9.45,252.0,237.48,191.97
2018,2,14,11,30,17.0,220.0,1.8,9.7,231.0,220.26,177.7
2018,2,14,11,45,9.5,189.0,1.85,10.0,195.0,187.5,150.82
2018,2,14,12,0,2.0,158.0,1.9,10.3,159.0,153.84,123.07
2018,2,14,12,15,1.0,118.0,1.95,10.6,118.5,114.81,90.8
2018,2,14,12,30,0.0,78.0,2.0,10.9,78.0,75.48,58.03
2018,2,14,12,45,2.0,109.0,2.1,11.2,110.5,106.85,84.18
2018,2,14,13,0,4.0,140.0,2.2,11.5,143.0,138.42,110.17
2018,2,14,13,15,21.5,194.0,2.3,11.9,208.0,205.81,165.41
2018,2,14,13,30,39.0,248.0,2.4,12.3,273.0,273.12,219.51
2018,2,14,13,45,20.0,199.0,2.5,12.7,212.0,208.19,166.83
2018,2,14,14,0,1.0,150.0,2.6,13.1,151.0,146.9,116.65
2018,2,14,14,15,0.5,115.5,2.65,13.3,116.0,112.52,88.56
2018,2,14,14,30,0.0,81.0,2.7,13.5,81.0,78.35,60.31
2018,2,14,14,45,0.0,90.0,2.75,13.7,90.0,87.11,67.74
2018,2,14,15,0,0.0,99.0,2.8,13.9,99.0,96.13,75.36
2018,2,14,15,15,13.5,126.0,2.55,13.65,132.0,132.02,105.81
2018,2,14,15,30,27.0,153.0,2.3,13.4,165.0,173.72,140.81
2018,2,14,15,45,142.5,144.0,2.1,13.2,196.0,236.98,194.94
2018,2,14,16,0,258.0,135.0,1.9,13.0,227.0,294.43,242.66
2018,2,14,16,15,322.5,111.0,1.75,12.6,209.5,301.19,247.98
2018,2,14,16,30,387.0,87.0,1.6,12.2,192.0,295.9,242.7
2018,2,14,16,45,326.5,71.0,1.45,11.8,147.5,238.4,193.73
2018,2,14,17,0,266.0,55.0,1.3,11.4,103.0,184.34,146.94
2018,2,14,17,15,214.5,41.5,1.3,11.25,72.5,140.8,107.94
2018,2,14,17,30,163.0,28.0,1.3,11.1,42.0,101.09,66.44
2018,2,14,17,45,95.0,16.0,1.35,11.0,23.0,42.65,0.0
2018,2,14,18,0,27.0,4.0,1.4,10.9,4.0,0.0,0.0
2018,2,14,18,15,13.5,2.0,1.4,10.9,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,15,6,45,7.0,1.5,2.35,11.45,1.0,0.0,0.0
2018,2,15,7,0,14.0,3.0,2.3,11.6,2.0,0.0,0.0
2018,2,15,7,15,14.0,4.0,2.35,11.95,4.0,3.93,0.0
2018,2,15,7,30,14.0,5.0,2.4,12.3,6.0,4.38,0.0
2018,2,15,7,45,7.0,8.0,2.45,12.65,8.5,7.77,1.04
2018,2,15,8,0,0.0,11.0,2.5,13.0,11.0,10.6,3.75
2018,2,15,8,15,0.0,20.5,2.6,13.55,20.5,19.77,12.06
2018,2,15,8,30,0.0,30.0,2.7,14.1,30.0,28.95,19.16
2018,2,15,8,45,0.0,46.0,2.75,14.65,46.0,44.43,32.33
2018,2,15,9,0,0.0,62.0,2.8,15.2,62.0,59.92,45.33
2018,2,15,9,15,1.5,82.0,2.85,15.7,82.5,79.15,61.23
2018,2,15,9,30,3.0,102.0,2.9,16.2,103.0,98.27,76.81
2018,2,15,9,45,3.5,107.5,2.95,16.7,109.0,104.0,81.18
2018,2,15,10,0,4.0,113.0,3.0,17.2,115.0,109.73,85.54
2018,2,15,10,15,4.5,130.0,3.0,17.65,132.5,126.2,98.65
2018,2,15,10,30,5.0,147.0,3.0,18.1,150.0,142.78,111.7
2018,2,15,10,45,31.0,196.5,3.0,18.55,215.0,199.36,156.6
2018,2,15,11,0,57.0,246.0,3.0,19.0,280.0,259.41,203.49
2018,2,15,11,15,67.0,252.5,3.1,19.4,294.0,273.99,214.5
2018,2,15,11,30,77.0,259.0,3.2,19.8,308.0,289.04,226.0
2018,2,15,11,45,101.0,277.0,3.25,20.15,342.0,323.34,252.48
2018,2,15,12,0,125.0,295.0,3.3,20.5,376.0,359.88,280.45
2018,2,15,12,15,68.5,246.5,3.4,20.75,291.0,281.63,219.41
2018,2,15,12,30,12.0,198.0,3.5,21.0,206.0,199.44,154.35
2018,2,15,12,45,103.5,239.5,3.6,21.25,307.5,304.91,238.59
2018,2,15,13,0,195.0,281.0,3.7,21.5,409.0,409.96,320.22
2018,2,15,13,15,312.0,267.0,3.7,21.55,467.5,482.2,376.9
2018,2,15,13,30,429.0,253.0,3.7,21.6,526.0,555.69,433.8
2018,2,15,13,45,479.5,228.5,3.75,21.6,525.0,568.77,444.97
2018,2,15,14,0,530.0,204.0,3.8,21.6,524.0,579.61,454.8
2018,2,15,14,15,311.0,191.0,3.8,21.55,377.0,411.84,325.95
2018,2,15,14,30,92.0,178.0,3.8,21.5,230.0,245.77,193.7
2018,2,15,14,45,49.5,163.0,3.75,21.45,191.0,196.86,154.74
2018,2,15,15,0,7.0,148.0,3.7,21.4,152.0,150.1,116.72
2018,2,15,15,15,67.5,150.5,3.6,21.2,180.5,195.27,154.78
2018,2,15,15,30,128.0,153.0,3.5,21.0,209.0,240.32,192.13
2018,2,15,15,45,171.5,146.5,3.35,20.8,213.5,256.98,206.22
2018,2,15,16,0,215.0,140.0,3.2,20.6,218.0,277.6,223.07
2018,2,15,16,15,115.5,116.0,3.1,20.15,157.0,187.85,150.14
2018,2,15,16,30,16.0,92.0,3.0,19.7,96.0,100.57,78.13
2018,2,15,16,45,9.5,71.5,2.85,19.25,74.0,76.13,57.83
2018,2,15,17,0,3.0,51.0,2.7,18.8,52.0,51.87,37.4
2018,2,15,17,15,3.0,37.0,2.7,18.5,37.5,37.7,25.11
2018,2,15,17,30,3.0,23.0,2.7,18.2,23.0,23.2,11.58
2018,2,15,17,45,6.5,13.0,2.65,17.95,13.0,14.64,0.0
2018,2,15,18,0,10.0,3.0,2.6,17.7,3.0,2.95,0.0
2018,2,15,18,15,5.0,1.5,2.6,17.7,1.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,2,16,6,45,7.0,1.0,3.35,15.2,1.0,0.0,0.0
2018,2,16,7,0,14.0,2.0,3.4,15.3,2.0,0.0,0.0
2018,2,16,7,15,58.5,14.5,3.45,15.7,18.0,14.25,0.0
2018,2,16,7,30,103.0,27.0,3.5,16.1,34.0,22.5,8.85
2018,2,16,7,45,172.5,43.0,3.55,16.45,67.0,33.07,22.5
2018,2,16,8,0,242.0,59.0,3.6,16.8,100.0,44.44,33.15
2018,2,16,8,15,311.5,71.0,3.75,17.35,141.5,52.11,40.24
2018,2,16,8,30,381.0,83.0,3.9,17.9,183.0,74.75,48.89
2018,2,16,8,45,338.0,103.0,4.05,18.45,204.5,109.49,72.76
2018,2,16,9,0,295.0,123.0,4.2,19.0,226.0,143.67,101.03
2018,2,16,9,15,301.5,144.0,4.25,19.5,261.0,179.23,130.03
2018,2,16,9,30,308.0,165.0,4.3,20.0,296.0,215.34,160.03
2018,2,16,9,45,382.0,166.0,4.4,20.5,344.5,250.72,187.69
2018,2,16,10,0,456.0,167.0,4.5,21.0,393.0,295.02,223.1
2018,2,16,10,15,394.0,198.0,4.5,21.4,403.0,324.02,248.61
2018,2,16,10,30,332.0,229.0,4.5,21.8,413.0,344.8,266.47
2018,2,16,10,45,275.5,253.5,4.45,22.15,411.0,357.03,276.71
2018,2,16,11,0,219.0,278.0,4.4,22.5,409.0,365.74,283.46
2018,2,16,11,15,231.0,286.0,4.4,22.7,428.5,389.1,301.55
2018,2,16,11,30,243.0,294.0,4.4,22.9,448.0,412.66,319.6
2018,2,16,11,45,247.5,300.5,4.4,23.1,460.0,430.58,333.2
2018,2,16,12,0,252.0,307.0,4.4,23.3,472.0,448.07,346.39
2018,2,16,12,15,189.5,304.0,4.35,23.35,428.5,414.28,320.2
2018,2,16,12,30,127.0,301.0,4.3,23.4,385.0,377.22,291.3
2018,2,16,12,45,80.0,280.5,4.2,23.4,333.5,327.7,253.05
2018,2,16,13,0,33.0,260.0,4.1,23.4,282.0,278.32,214.43
2018,2,16,13,15,17.5,187.5,3.85,23.15,199.0,194.35,149.5
2018,2,16,13,30,2.0,115.0,3.6,22.9,116.0,112.86,85.22
2018,2,16,13,45,1.0,74.0,3.35,22.65,74.5,72.28,52.95
2018,2,16,14,0,0.0,33.0,3.1,22.4,33.0,31.89,20.37
2018,2,16,14,15,0.0,30.5,2.95,21.95,30.5,29.47,18.5
2018,2,16,14,30,0.0,28.0,2.8,21.5,28.0,27.05,16.59
2018,2,16,14,45,0.0,31.5,2.65,21.05,31.5,30.43,19.46
2018,2,16,15,0,0.0,35.0,2.5,20.6,35.0,33.81,22.35
2018,2,16,15,15,0.0,32.0,2.65,20.0,32.0,30.9,20.07
2018,2,16,15,30,0.0,29.0,2.8,19.4,29.0,28.0,17.76
2018,2,16,15,45,0.0,24.5,2.95,18.85,24.5,23.65,14.22
2018,2,16,16,0,0.0,20.0,3.1,18.3,20.0,19.3,10.64
2018,2,16,16,15,0.0,17.0,3.1,17.6,17.0,16.4,8.25
2018,2,16,16,30,0.0,14.0,3.1,16.9,14.0,13.5,5.82
2018,2,16,16,45,0.0,10.5,3.1,16.25,10.5,10.12,2.94
2018,2,16,17,0,0.0,7.0,3.1,15.6,7.0,6.74,0.04
2018,2,16,17,15,0.0,6.0,2.85,15.15,6.0,5.78,0.0
2018,2,16,17,30,0.0,5.0,2.6,14.7,5.0,4.82,0.0
2018,2,16,17,45,0.0,3.0,2.35,14.25,3.0,2.89,0.0
2018,2,16,18,0,0.0,1.0,2.1,13.8,1.0,0.98,0.0
2018,2,16,18,15,0.0,0.5,2.1,13.8,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.5,2.6,4.9,2.5,2.46,0.0
2018,2,17,7,30,0.0,5.0,2.7,5.2,5.0,4.82,0.0
2018,2,17,7,45,7.5,8.5,2.8,5.45,10.0,8.26,1.7
2018,2,17,8,0,15.0,12.0,2.9,5.7,15.0,11.37,4.72
2018,2,17,8,15,7.5,12.0,2.85,6.05,13.5,11.67,5.1
2018,2,17,8,30,0.0,12.0,2.8,6.4,12.0,11.57,4.55
2018,2,17,8,45,0.0,12.5,2.75,6.7,12.5,12.05,4.98
2018,2,17,9,0,0.0,13.0,2.7,7.0,13.0,12.54,5.39
2018,2,17,9,15,0.0,15.0,2.6,7.1,15.0,14.47,7.06
2018,2,17,9,30,0.0,17.0,2.5,7.2,17.0,16.41,8.72
2018,2,17,9,45,0.0,19.5,2.4,7.25,19.5,18.82,10.79
2018,2,17,10,0,0.0,22.0,2.3,7.3,22.0,21.24,12.85
2018,2,17,10,15,0.0,24.0,2.2,7.25,24.0,23.18,14.49
2018,2,17,10,30,0.0,26.0,2.1,7.2,26.0,25.12,16.13
2018,2,17,10,45,0.0,39.5,2.0,7.15,39.5,38.18,27.36
2018,2,17,11,0,0.0,53.0,1.9,7.1,53.0,51.25,38.52
2018,2,17,11,15,0.0,64.0,1.85,7.05,64.0,61.9,47.56
2018,2,17,11,30,0.0,75.0,1.8,7.0,75.0,72.57,56.58
2018,2,17,11,45,0.0,77.0,1.8,6.95,77.0,74.51,58.17
2018,2,17,12,0,0.0,79.0,1.8,6.9,79.0,76.45,59.79
2018,2,17,12,15,0.0,79.5,1.8,6.9,79.5,76.94,60.17
2018,2,17,12,30,0.0,80.0,1.8,6.9,80.0,77.42,60.57
2018,2,17,12,45,0.0,80.0,1.8,6.85,80.0,77.42,60.58
2018,2,17,13,0,0.0,80.0,1.8,6.8,80.0,77.42,60.61
2018,2,17,13,15,0.0,78.5,1.75,6.85,78.5,75.96,59.4
2018,2,17,13,30,0.0,77.0,1.7,6.9,77.0,74.51,58.2
2018,2,17,13,45,0.0,68.5,1.65,6.9,68.5,66.26,51.26
2018,2,17,14,0,0.0,60.0,1.6,6.9,60.0,58.03,44.31
2018,2,17,14,15,0.0,58.0,1.6,6.95,58.0,56.08,42.72
2018,2,17,14,30,0.0,56.0,1.6,7.0,56.0,54.14,41.13
2018,2,17,14,45,0.0,49.0,1.55,7.05,49.0,47.36,35.38
2018,2,17,15,0,0.0,42.0,1.5,7.1,42.0,40.58,29.62
2018,2,17,15,15,0.0,42.5,1.5,7.05,42.5,41.06,30.13
2018,2,17,15,30,0.0,43.0,1.5,7.0,43.0,41.54,30.64
2018,2,17,15,45,0.0,39.5,1.55,6.95,39.5,38.15,27.78
2018,2,17,16,0,0.0,36.0,1.6,6.9,36.0,34.76,24.89
2018,2,17,16,15,7.0,29.5,1.6,6.8,31.5,32.4,22.98
2018,2,17,16,30,14.0,23.0,1.6,6.7,27.0,29.28,20.29
2018,2,17,16,45,14.0,18.5,1.6,6.55,22.0,24.39,15.87
2018,2,17,17,0,14.0,14.0,1.6,6.4,17.0,20.58,12.31
2018,2,17,17,15,10.0,10.0,1.7,6.45,12.0,14.32,6.56
2018,2,17,17,30,6.0,6.0,1.8,6.5,7.0,8.33,0.95
2018,2,17,17,45,6.0,4.5,1.85,6.55,5.0,6.42,0.0
2018,2,17,18,0,6.0,3.0,1.9,6.6,3.0,4.47,0.0
2018,2,17,18,15,3.0,1.5,1.9,6.6,1.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,18,6,45,17.5,2.0,1.1,3.15,1.5,0.0,0.0
2018,2,18,7,0,35.0,4.0,1.2,3.4,3.0,0.0,0.0
2018,2,18,7,15,224.5,17.0,1.4,4.05,33.0,16.71,0.0
2018,2,18,7,30,414.0,30.0,1.6,4.7,63.0,24.58,13.11
2018,2,18,7,45,528.5,37.5,1.85,5.35,111.0,28.51,19.82
2018,2,18,8,0,643.0,45.0,2.1,6.0,159.0,35.59,26.79
2018,2,18,8,15,707.0,50.0,2.25,6.55,211.0,37.43,28.73
2018,2,18,8,30,771.0,55.0,2.4,7.1,263.0,72.81,37.54
2018,2,18,8,45,812.0,58.5,2.55,7.7,314.5,120.49,64.94
2018,2,18,9,0,853.0,62.0,2.7,8.3,366.0,171.7,103.97
2018,2,18,9,15,881.0,64.5,2.65,8.75,414.0,222.73,148.05
2018,2,18,9,30,909.0,67.0,2.6,9.2,462.0,278.76,198.21
2018,2,18,9,45,929.0,68.0,2.6,9.7,505.0,328.9,244.14
2018,2,18,10,0,949.0,69.0,2.6,10.2,548.0,379.2,289.68
2018,2,18,10,15,962.0,70.5,2.5,10.55,584.5,427.23,332.54
2018,2,18,10,30,975.0,72.0,2.4,10.9,621.0,474.32,373.4
2018,2,18,10,45,981.0,73.0,2.3,11.3,648.5,516.58,409.21
2018,2,18,11,0,987.0,74.0,2.2,11.7,676.0,556.89,442.31
2018,2,18,11,15,993.0,75.0,2.1,12.0,697.5,595.07,472.87
2018,2,18,11,30,999.0,76.0,2.0,12.3,719.0,630.94,500.72
2018,2,18,11,45,1002.5,76.5,1.95,12.6,732.5,662.37,524.77
2018,2,18,12,0,1006.0,77.0,1.9,12.9,746.0,691.01,546.19
2018,2,18,12,15,1007.5,76.5,1.8,13.1,751.0,714.46,563.2
2018,2,18,12,30,1009.0,76.0,1.7,13.3,756.0,734.76,577.53
2018,2,18,12,45,1008.0,76.0,1.6,13.45,752.5,750.67,587.89
2018,2,18,13,0,1007.0,76.0,1.5,13.6,749.0,763.21,595.51
2018,2,18,13,15,1003.5,76.0,1.5,13.7,737.0,770.61,600.71
2018,2,18,13,30,1000.0,76.0,1.5,13.8,725.0,774.55,603.65
2018,2,18,13,45,991.0,75.0,1.45,13.85,702.5,770.15,600.46
2018,2,18,14,0,982.0,74.0,1.4,13.9,680.0,762.31,595.07
2018,2,18,14,15,967.5,74.5,1.4,13.85,650.5,749.0,586.68
2018,2,18,14,30,953.0,75.0,1.4,13.8,621.0,732.6,576.22
2018,2,18,14,45,945.5,72.0,1.4,13.75,587.5,714.1,564.31
2018,2,18,15,0,938.0,69.0,1.4,13.7,554.0,692.6,550.05
2018,2,18,15,15,917.5,67.5,1.3,13.45,511.5,661.71,527.46
2018,2,18,15,30,897.0,66.0,1.2,13.2,469.0,628.74,502.97
2018,2,18,15,45,870.5,63.0,1.1,13.0,422.0,588.7,472.6
2018,2,18,16,0,844.0,60.0,1.0,12.8,375.0,550.64,442.92
2018,2,18,16,15,806.0,57.0,0.95,11.8,325.0,502.34,406.09
2018,2,18,16,30,768.0,54.0,0.9,10.8,275.0,454.18,367.87
2018,2,18,16,45,707.5,49.5,0.8,9.85,223.5,394.45,318.51
2018,2,18,17,0,647.0,45.0,0.7,8.9,172.0,337.26,269.21
2018,2,18,17,15,547.5,38.0,0.75,8.35,124.0,265.44,206.82
2018,2,18,17,30,448.0,31.0,0.8,7.8,76.0,205.09,148.34
2018,2,18,17,45,275.0,20.5,0.85,7.25,43.0,114.02,0.0
2018,2,18,18,0,102.0,10.0,0.9,6.7,10.0,35.95,0.0
2018,2,18,18,15,51.0,5.0,0.9,6.7,5.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.0,1.2,5.25,1.0,0.0,0.0
2018,2,19,7,0,3.0,2.0,1.3,5.4,2.0,0.0,0.0
2018,2,19,7,15,1.5,4.5,1.35,5.65,4.5,4.42,0.0
2018,2,19,7,30,0.0,7.0,1.4,5.9,7.0,6.74,0.0
2018,2,19,7,45,0.0,12.0,1.4,6.2,12.0,11.57,4.71
2018,2,19,8,0,0.0,17.0,1.4,6.5,17.0,16.39,9.33
2018,2,19,8,15,0.0,20.5,1.35,6.8,20.5,19.77,12.57
2018,2,19,8,30,0.0,24.0,1.3,7.1,24.0,23.15,14.75
2018,2,19,8,45,0.0,42.5,1.3,7.4,42.5,41.04,30.41
2018,2,19,9,0,0.0,61.0,1.3,7.7,61.0,58.95,45.87
2018,2,19,9,15,0.0,67.5,1.25,8.0,67.5,65.25,51.12
2018,2,19,9,30,0.0,74.0,1.2,8.3,74.0,71.55,56.32
2018,2,19,9,45,6.0,103.5,1.15,8.55,106.5,101.21,81.17
2018,2,19,10,0,12.0,133.0,1.1,8.8,139.0,131.15,105.88
2018,2,19,10,15,10.0,140.0,1.1,9.1,145.5,137.8,111.06
2018,2,19,10,30,8.0,147.0,1.1,9.4,152.0,144.26,116.09
2018,2,19,10,45,9.5,169.0,1.05,9.7,175.0,166.21,133.78
2018,2,19,11,0,11.0,191.0,1.0,10.0,198.0,188.36,151.36
2018,2,19,11,15,11.0,186.0,1.05,10.25,193.0,184.46,147.86
2018,2,19,11,30,11.0,181.0,1.1,10.5,188.0,180.41,144.38
2018,2,19,11,45,14.0,193.5,1.1,10.75,202.5,194.74,155.79
2018,2,19,12,0,17.0,206.0,1.1,11.0,217.0,209.28,167.24
2018,2,19,12,15,11.0,198.0,1.15,11.25,205.0,198.49,158.26
2018,2,19,12,30,5.0,190.0,1.2,11.5,193.0,187.34,149.08
2018,2,19,12,45,4.0,183.5,1.2,11.7,186.0,180.69,143.66
2018,2,19,13,0,3.0,177.0,1.2,11.9,179.0,173.96,138.17
2018,2,19,13,15,3.5,179.0,1.3,12.1,181.5,176.54,140.32
2018,2,19,13,30,4.0,181.0,1.4,12.3,184.0,179.14,142.5
2018,2,19,13,45,4.0,179.5,1.45,12.5,182.0,177.97,141.61
2018,2,19,14,0,4.0,178.0,1.5,12.7,180.0,176.81,140.78
2018,2,19,14,15,4.0,170.0,1.55,12.8,172.0,169.15,134.77
2018,2,19,14,30,4.0,162.0,1.6,12.9,164.0,161.46,128.75
2018,2,19,14,45,22.0,174.5,1.65,13.05,186.0,186.7,150.05
2018,2,19,15,0,40.0,187.0,1.7,13.2,208.0,217.14,175.33
2018,2,19,15,15,27.5,170.0,1.65,13.15,184.0,191.59,154.58
2018,2,19,15,30,15.0,153.0,1.6,13.1,160.0,161.44,130.05
2018,2,19,15,45,10.0,125.5,1.55,13.05,130.0,130.21,104.53
2018,2,19,16,0,5.0,98.0,1.5,13.0,100.0,99.13,78.77
2018,2,19,16,15,8.5,84.5,1.25,12.65,87.0,87.46,69.25
2018,2,19,16,30,12.0,71.0,1.0,12.3,74.0,75.5,59.25
2018,2,19,16,45,6.0,56.5,0.8,11.95,58.0,57.74,44.02
2018,2,19,17,0,0.0,42.0,0.6,11.6,42.0,40.57,29.15
2018,2,19,17,15,0.0,32.0,0.6,11.35,32.0,30.9,20.53
2018,2,19,17,30,0.0,22.0,0.6,11.1,22.0,21.24,11.52
2018,2,19,17,45,4.5,13.5,0.6,10.9,13.5,14.5,0.0
2018,2,19,18,0,9.0,5.0,0.6,10.7,5.0,7.25,0.0
2018,2,19,18,15,4.5,2.5,0.6,10.7,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,20,6,45,9.0,1.0,1.35,10.7,1.0,0.0,0.0
2018,2,20,7,0,18.0,2.0,1.4,11.0,2.0,0.0,0.0
2018,2,20,7,15,9.0,8.5,1.5,11.5,8.5,8.36,0.0
2018,2,20,7,30,0.0,15.0,1.6,12.0,15.0,14.47,5.87
2018,2,20,7,45,0.0,25.0,1.65,12.5,25.0,24.13,15.51
2018,2,20,8,0,0.0,35.0,1.7,13.0,35.0,33.79,24.49
2018,2,20,8,15,0.0,46.0,1.75,13.65,46.0,44.44,34.17
2018,2,20,8,30,0.0,57.0,1.8,14.3,57.0,55.08,41.43
2018,2,20,8,45,1.5,81.0,1.8,14.95,81.5,77.32,60.02
2018,2,20,9,0,3.0,105.0,1.8,15.6,106.0,99.68,78.36
2018,2,20,9,15,5.5,125.0,1.95,16.35,127.5,118.98,93.79
2018,2,20,9,30,8.0,145.0,2.1,17.1,149.0,138.64,109.3
2018,2,20,9,45,5.0,145.0,2.3,17.8,147.5,139.04,109.17
2018,2,20,10,0,2.0,145.0,2.5,18.5,146.0,138.89,108.59
2018,2,20,10,15,4.5,164.0,2.6,19.0,166.5,157.98,123.48
2018,2,20,10,30,7.0,183.0,2.7,19.5,187.0,177.36,138.44
2018,2,20,10,45,6.5,185.5,2.8,19.95,189.5,180.31,140.29
2018,2,20,11,0,6.0,188.0,2.9,20.4,192.0,183.13,142.1
2018,2,20,11,15,7.0,193.0,2.9,20.65,197.5,189.02,146.43
2018,2,20,11,30,8.0,198.0,2.9,20.9,203.0,194.96,150.81
2018,2,20,11,45,33.5,242.5,2.9,21.15,265.0,253.17,196.3
2018,2,20,12,0,59.0,287.0,2.9,21.4,327.0,313.51,242.65
2018,2,20,12,15,158.0,288.5,2.9,21.5,396.0,382.81,297.01
2018,2,20,12,30,257.0,290.0,2.9,21.6,465.0,456.78,354.12
2018,2,20,12,45,539.0,205.0,2.9,21.75,570.5,572.68,445.38
2018,2,20,13,0,821.0,120.0,2.9,21.9,676.0,691.03,535.91
2018,2,20,13,15,847.0,110.0,2.9,21.9,675.5,707.72,548.1
2018,2,20,13,30,873.0,100.0,2.9,21.9,675.0,719.57,556.91
2018,2,20,13,45,825.5,110.0,2.9,21.9,641.0,701.92,544.69
2018,2,20,14,0,778.0,120.0,2.9,21.9,607.0,679.34,528.69
2018,2,20,14,15,542.0,167.0,2.8,21.75,499.5,560.68,438.86
2018,2,20,14,30,306.0,214.0,2.7,21.6,392.0,438.96,344.6
2018,2,20,14,45,444.5,166.5,2.65,21.45,408.5,487.06,385.0
2018,2,20,15,0,583.0,119.0,2.6,21.3,425.0,525.86,417.1
2018,2,20,15,15,430.0,131.0,2.4,21.05,347.5,427.64,340.7
2018,2,20,15,30,277.0,143.0,2.2,20.8,270.0,330.59,264.23
2018,2,20,15,45,251.5,123.5,1.95,20.55,230.0,288.37,231.47
2018,2,20,16,0,226.0,104.0,1.7,20.3,190.0,246.4,198.15
2018,2,20,16,15,461.0,81.5,1.5,19.65,227.0,353.24,284.29
2018,2,20,16,30,696.0,59.0,1.3,19.0,264.0,429.64,341.97
2018,2,20,16,45,638.5,53.5,1.05,18.3,215.0,372.13,293.91
2018,2,20,17,0,581.0,48.0,0.8,17.6,166.0,320.1,249.46
2018,2,20,17,15,487.5,40.5,0.85,17.15,120.5,252.51,192.36
2018,2,20,17,30,394.0,33.0,0.9,16.7,75.0,191.72,137.38
2018,2,20,17,45,242.0,21.5,0.9,16.3,43.0,108.55,19.12
2018,2,20,18,0,90.0,10.0,0.9,15.9,11.0,33.42,0.0
2018,2,20,18,15,45.0,5.0,0.9,15.9,5.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,21,6,45,16.5,2.0,1.3,14.5,2.0,0.0,0.0
2018,2,21,7,0,33.0,4.0,1.4,14.9,4.0,3.93,0.0
2018,2,21,7,15,97.0,13.5,1.55,15.45,21.0,13.27,0.0
2018,2,21,7,30,161.0,23.0,1.7,16.0,38.0,17.45,8.34
2018,2,21,7,45,201.5,30.5,1.9,16.6,61.0,22.51,13.85
2018,2,21,8,0,242.0,38.0,2.1,17.2,84.0,27.34,18.4
2018,2,21,8,15,121.0,53.5,2.25,17.8,76.5,42.96,32.29
2018,2,21,8,30,0.0,69.0,2.4,18.4,69.0,65.86,49.72
2018,2,21,8,45,129.0,91.0,2.55,19.05,138.5,94.07,67.55
2018,2,21,9,0,258.0,113.0,2.7,19.7,208.0,136.59,96.47
2018,2,21,9,15,191.0,118.5,2.8,20.15,194.0,142.29,104.3
2018,2,21,9,30,124.0,124.0,2.9,20.6,180.0,144.51,109.02
2018,2,21,9,45,97.0,166.5,3.05,21.1,212.5,180.57,138.96
2018,2,21,10,0,70.0,209.0,3.2,21.6,245.0,216.96,168.19
2018,2,21,10,15,48.5,206.0,3.2,21.9,232.0,210.84,163.39
2018,2,21,10,30,27.0,203.0,3.2,22.2,219.0,202.38,156.59
2018,2,21,10,45,25.5,198.5,3.2,22.55,214.0,199.82,154.25
2018,2,21,11,0,24.0,194.0,3.2,22.9,209.0,196.83,151.58
2018,2,21,11,15,100.5,230.0,3.15,23.1,295.5,272.88,211.1
2018,2,21,11,30,177.0,266.0,3.1,23.3,382.0,354.92,274.13
2018,2,21,11,45,365.5,230.5,3.05,23.5,476.5,441.92,342.0
2018,2,21,12,0,554.0,195.0,3.0,23.7,571.0,537.03,414.81
2018,2,21,12,15,319.0,237.5,3.0,23.85,454.5,439.47,339.14
2018,2,21,12,30,84.0,280.0,3.0,24.0,338.0,329.03,252.06
2018,2,21,12,45,145.5,270.0,2.95,24.1,369.5,366.48,282.1
2018,2,21,13,0,207.0,260.0,2.9,24.2,401.0,405.98,312.99
2018,2,21,13,15,177.0,228.0,2.85,24.2,347.0,353.07,273.17
2018,2,21,13,30,147.0,196.0,2.8,24.2,293.0,301.84,234.39
2018,2,21,13,45,87.5,212.0,2.75,24.2,269.5,277.66,214.61
2018,2,21,14,0,28.0,228.0,2.7,24.2,246.0,248.4,190.72
2018,2,21,14,15,100.5,234.5,2.65,24.1,294.0,312.71,242.27
2018,2,21,14,30,173.0,241.0,2.6,24.0,342.0,370.87,288.21
2018,2,21,14,45,213.5,210.0,2.55,23.9,327.5,371.51,290.09
2018,2,21,15,0,254.0,179.0,2.5,23.8,313.0,363.6,285.73
2018,2,21,15,15,150.5,157.0,2.3,23.55,235.0,263.21,207.18
2018,2,21,15,30,47.0,135.0,2.1,23.3,157.0,166.77,129.99
2018,2,21,15,45,171.5,113.5,1.9,23.05,181.5,230.03,183.02
2018,2,21,16,0,296.0,92.0,1.7,22.8,206.0,281.42,224.92
2018,2,21,16,15,361.0,76.5,1.55,22.15,197.0,291.02,232.77
2018,2,21,16,30,426.0,61.0,1.4,21.5,188.0,299.41,238.83
2018,2,21,16,45,504.0,54.0,1.2,20.85,177.5,313.98,248.09
2018,2,21,17,0,582.0,47.0,1.0,20.2,167.0,321.55,249.57
2018,2,21,17,15,492.5,40.0,1.0,19.75,122.0,255.71,193.72
2018,2,21,17,30,403.0,33.0,1.0,19.3,77.0,196.38,140.6
2018,2,21,17,45,250.0,22.0,1.0,18.85,44.5,113.24,32.75
2018,2,21,18,0,97.0,11.0,1.0,18.4,12.0,36.53,0.0
2018,2,21,18,15,48.5,5.5,1.0,18.4,6.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
