Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,6,45,15.5,2.0,1.65,15.6,2.0,0.0,0.0
2018,2,22,7,0,31.0,4.0,1.8,16.0,4.0,3.93,0.0
2018,2,22,7,15,87.0,12.0,1.95,16.55,19.0,9.21,0.0
2018,2,22,7,30,143.0,20.0,2.1,17.1,34.0,15.0,6.53
2018,2,22,7,45,141.5,27.0,2.25,17.65,47.5,19.72,11.41
2018,2,22,8,0,140.0,34.0,2.4,18.2,61.0,24.2,15.58
2018,2,22,8,15,70.0,41.0,2.6,18.8,54.5,37.1,27.02
2018,2,22,8,30,0.0,48.0,2.8,19.4,48.0,46.36,33.28
2018,2,22,8,45,0.0,54.0,3.0,20.0,54.0,52.17,38.01
2018,2,22,9,0,0.0,60.0,3.2,20.6,60.0,57.98,42.65
2018,2,22,9,15,0.0,72.0,3.25,21.0,72.0,69.61,52.04
2018,2,22,9,30,0.0,84.0,3.3,21.4,84.0,81.15,61.23
2018,2,22,9,45,8.0,92.0,3.35,21.8,96.0,91.22,68.96
2018,2,22,10,0,16.0,100.0,3.4,22.2,108.0,100.97,76.47
2018,2,22,10,15,16.0,87.0,3.4,22.45,95.5,89.77,67.3
2018,2,22,10,30,16.0,74.0,3.4,22.7,83.0,78.28,57.95
2018,2,22,10,45,8.5,98.5,3.45,22.95,103.5,99.27,74.67
2018,2,22,11,0,1.0,123.0,3.5,23.2,124.0,119.2,90.27
2018,2,22,11,15,7.0,167.5,3.45,23.4,172.5,164.99,126.23
2018,2,22,11,30,13.0,212.0,3.4,23.6,221.0,211.25,162.04
2018,2,22,11,45,42.5,241.0,3.4,23.75,270.0,257.54,197.97
2018,2,22,12,0,72.0,270.0,3.4,23.9,319.0,306.02,235.24
2018,2,22,12,15,54.0,269.0,3.4,23.95,306.0,296.31,227.32
2018,2,22,12,30,36.0,268.0,3.4,24.0,293.0,285.64,218.79
2018,2,22,12,45,54.0,287.5,3.35,24.05,324.5,319.05,244.55
2018,2,22,13,0,72.0,307.0,3.3,24.1,356.0,353.21,270.6
2018,2,22,13,15,107.5,311.0,3.25,24.05,383.0,384.66,295.16
2018,2,22,13,30,143.0,315.0,3.2,24.0,410.0,420.85,323.11
2018,2,22,13,45,239.5,286.5,3.15,24.0,440.5,467.92,360.67
2018,2,22,14,0,336.0,258.0,3.1,24.0,471.0,509.06,393.54
2018,2,22,14,15,447.5,214.5,3.05,23.85,486.0,548.79,425.79
2018,2,22,14,30,559.0,171.0,3.0,23.7,501.0,578.99,450.93
2018,2,22,14,45,680.5,131.0,2.9,23.55,510.0,618.04,482.08
2018,2,22,15,0,802.0,91.0,2.8,23.4,519.0,645.29,504.3
2018,2,22,15,15,768.5,91.0,2.6,23.15,476.0,609.8,477.9
2018,2,22,15,30,735.0,91.0,2.4,22.9,433.0,574.96,451.96
2018,2,22,15,45,718.5,85.0,2.15,22.7,392.5,541.25,426.45
2018,2,22,16,0,702.0,79.0,1.9,22.5,352.0,506.16,399.32
2018,2,22,16,15,663.5,74.0,1.7,21.85,305.0,459.06,363.14
2018,2,22,16,30,625.0,69.0,1.5,21.2,258.0,412.54,326.35
2018,2,22,16,45,578.0,61.5,1.25,20.55,212.0,360.04,283.58
2018,2,22,17,0,531.0,54.0,1.0,19.9,166.0,309.57,240.96
2018,2,22,17,15,440.5,45.5,1.0,19.4,121.5,243.1,185.24
2018,2,22,17,30,350.0,37.0,1.0,18.9,77.0,183.1,132.5
2018,2,22,17,45,213.5,24.0,1.0,18.4,44.5,105.47,39.81
2018,2,22,18,0,77.0,11.0,1.0,17.9,12.0,31.48,0.0
2018,2,22,18,15,38.5,5.5,1.0,17.9,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,23,6,45,16.5,4.0,0.75,13.45,4.0,0.0,0.0
2018,2,23,7,0,33.0,8.0,0.8,13.7,8.0,7.86,0.0
2018,2,23,7,15,129.5,22.0,0.95,14.05,33.5,17.46,0.0
2018,2,23,7,30,226.0,36.0,1.1,14.4,59.0,27.92,17.55
2018,2,23,7,45,325.5,47.5,1.2,14.8,101.5,35.83,25.7
2018,2,23,8,0,425.0,59.0,1.3,15.2,144.0,43.64,33.04
2018,2,23,8,15,250.0,41.5,1.35,15.6,95.0,31.25,22.25
2018,2,23,8,30,75.0,24.0,1.4,16.0,46.0,22.24,10.77
2018,2,23,8,45,37.5,34.5,1.4,16.45,45.5,36.3,23.59
2018,2,23,9,0,0.0,45.0,1.4,16.9,45.0,43.46,31.14
2018,2,23,9,15,0.0,68.0,1.4,17.2,68.0,65.73,49.62
2018,2,23,9,30,0.0,91.0,1.4,17.5,91.0,87.7,67.56
2018,2,23,9,45,0.0,84.5,1.4,17.85,84.5,81.73,62.34
2018,2,23,10,0,0.0,78.0,1.4,18.2,78.0,75.44,56.93
2018,2,23,10,15,0.0,84.0,1.45,18.5,84.0,81.26,61.48
2018,2,23,10,30,0.0,90.0,1.5,18.8,90.0,87.09,66.01
2018,2,23,10,45,0.0,107.5,1.55,19.15,107.5,103.84,79.33
2018,2,23,11,0,0.0,125.0,1.6,19.5,125.0,120.6,92.51
2018,2,23,11,15,0.0,133.5,1.65,19.75,133.5,128.83,98.83
2018,2,23,11,30,0.0,142.0,1.7,20.0,142.0,137.08,105.17
2018,2,23,11,45,0.0,149.0,1.8,20.3,149.0,143.93,110.38
2018,2,23,12,0,0.0,156.0,1.9,20.6,156.0,150.81,115.62
2018,2,23,12,15,1.5,166.0,1.95,20.8,167.0,161.61,124.02
2018,2,23,12,30,3.0,176.0,2.0,21.0,178.0,172.53,132.49
2018,2,23,12,45,4.0,185.0,2.05,21.2,187.5,182.24,140.01
2018,2,23,13,0,5.0,194.0,2.1,21.4,197.0,192.05,147.62
2018,2,23,13,15,4.5,191.0,2.1,21.5,194.0,189.09,145.3
2018,2,23,13,30,4.0,188.0,2.1,21.6,191.0,186.1,143.02
2018,2,23,13,45,6.0,191.5,2.15,21.75,195.5,191.34,147.27
2018,2,23,14,0,8.0,195.0,2.2,21.9,200.0,196.65,151.58
2018,2,23,14,15,18.0,213.0,2.15,21.85,224.0,222.37,172.12
2018,2,23,14,30,28.0,231.0,2.1,21.8,248.0,254.03,197.13
2018,2,23,14,45,27.0,218.5,2.05,21.8,234.0,235.56,183.06
2018,2,23,15,0,26.0,206.0,2.0,21.8,220.0,222.62,173.39
2018,2,23,15,15,41.0,193.0,1.85,21.55,213.0,225.53,176.58
2018,2,23,15,30,56.0,180.0,1.7,21.3,206.0,221.82,174.51
2018,2,23,15,45,87.0,164.0,1.55,21.1,200.0,223.64,177.02
2018,2,23,16,0,118.0,148.0,1.4,20.9,194.0,229.87,182.72
2018,2,23,16,15,277.0,119.0,1.25,20.25,209.0,289.35,231.88
2018,2,23,16,30,436.0,90.0,1.1,19.6,224.0,338.19,270.25
2018,2,23,16,45,459.5,77.5,0.95,19.0,196.0,320.93,254.68
2018,2,23,17,0,483.0,65.0,0.8,18.4,168.0,302.31,236.88
2018,2,23,17,15,396.5,54.0,0.85,17.85,123.5,235.9,181.29
2018,2,23,17,30,310.0,43.0,0.9,17.3,79.0,177.27,130.11
2018,2,23,17,45,192.5,28.0,0.95,16.8,46.5,105.89,47.95
2018,2,23,18,0,75.0,13.0,1.0,16.3,14.0,33.15,0.0
2018,2,23,18,15,37.5,6.5,1.0,16.3,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,24,6,45,32.0,4.5,1.45,13.15,5.0,0.0,0.0
2018,2,24,7,0,64.0,9.0,1.6,13.5,10.0,8.85,0.0
2018,2,24,7,15,194.0,22.5,1.75,13.9,40.0,18.54,0.0
2018,2,24,7,30,324.0,36.0,1.9,14.3,70.0,28.7,18.44
2018,2,24,7,45,371.5,47.5,2.0,14.7,107.0,36.19,26.07
2018,2,24,8,0,419.0,59.0,2.1,15.1,144.0,43.27,32.74
2018,2,24,8,15,414.0,77.0,2.3,15.75,180.0,61.52,42.61
2018,2,24,8,30,409.0,95.0,2.5,16.4,216.0,99.87,64.32
2018,2,24,8,45,517.0,92.5,2.7,17.05,273.0,133.47,83.89
2018,2,24,9,0,625.0,90.0,2.9,17.7,330.0,177.13,115.12
2018,2,24,9,15,598.5,109.5,2.95,18.25,362.0,221.41,154.53
2018,2,24,9,30,572.0,129.0,3.0,18.8,394.0,262.63,191.58
2018,2,24,9,45,549.0,146.5,3.1,19.4,419.0,299.75,224.57
2018,2,24,10,0,526.0,164.0,3.2,20.0,444.0,333.94,254.32
2018,2,24,10,15,325.5,199.5,3.2,20.4,376.5,312.48,241.57
2018,2,24,10,30,125.0,235.0,3.2,20.8,309.0,273.25,212.46
2018,2,24,10,45,156.0,235.0,3.25,21.2,331.5,295.11,229.61
2018,2,24,11,0,187.0,235.0,3.3,21.6,354.0,318.75,248.03
2018,2,24,11,15,95.5,198.0,3.3,21.85,259.0,241.85,187.88
2018,2,24,11,30,4.0,161.0,3.3,22.1,164.0,157.6,120.6
2018,2,24,11,45,3.0,132.5,3.35,22.3,134.5,129.92,98.7
2018,2,24,12,0,2.0,104.0,3.4,22.5,105.0,101.94,76.4
2018,2,24,12,15,14.5,148.0,3.4,22.6,158.0,152.79,116.92
2018,2,24,12,30,27.0,192.0,3.4,22.7,211.0,205.68,158.45
2018,2,24,12,45,56.5,238.0,3.45,22.8,277.5,272.48,210.67
2018,2,24,13,0,86.0,284.0,3.5,22.9,344.0,340.78,263.22
2018,2,24,13,15,135.0,287.5,3.5,23.0,379.5,385.52,298.14
2018,2,24,13,30,184.0,291.0,3.5,23.1,415.0,427.14,330.55
2018,2,24,13,45,461.5,212.5,3.5,23.15,512.5,559.31,435.56
2018,2,24,14,0,739.0,134.0,3.5,23.2,610.0,681.44,530.01
2018,2,24,14,15,752.5,124.0,3.45,23.2,591.0,678.45,527.92
2018,2,24,14,30,766.0,114.0,3.4,23.2,572.0,670.9,523.32
2018,2,24,14,45,580.5,148.0,3.35,23.15,484.0,572.8,448.93
2018,2,24,15,0,395.0,182.0,3.3,23.1,396.0,473.05,372.1
2018,2,24,15,15,532.0,143.0,3.15,22.85,408.5,515.54,407.67
2018,2,24,15,30,669.0,104.0,3.0,22.6,421.0,553.69,438.51
2018,2,24,15,45,685.0,92.0,2.85,22.4,389.5,534.66,424.27
2018,2,24,16,0,701.0,80.0,2.7,22.2,358.0,512.45,407.42
2018,2,24,16,15,622.0,77.0,2.45,21.7,300.0,444.85,354.84
2018,2,24,16,30,543.0,74.0,2.2,21.2,242.0,380.51,303.78
2018,2,24,16,45,532.5,65.0,2.0,20.7,206.0,346.5,275.41
2018,2,24,17,0,522.0,56.0,1.8,20.2,170.0,311.9,245.0
2018,2,24,17,15,379.0,46.0,1.75,19.8,117.0,222.07,170.81
2018,2,24,17,30,236.0,36.0,1.7,19.4,64.0,141.92,103.84
2018,2,24,17,45,123.5,20.0,1.65,19.0,34.0,73.78,35.77
2018,2,24,18,0,11.0,4.0,1.6,18.6,4.0,6.95,0.0
2018,2,24,18,15,5.5,2.0,1.6,18.6,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.6,18.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,2,25,6,45,1.0,2.5,3.0,16.1,2.5,0.0,0.0
2018,2,25,7,0,2.0,5.0,3.1,16.3,5.0,4.91,0.0
2018,2,25,7,15,73.5,21.5,3.2,16.65,29.5,18.08,0.84
2018,2,25,7,30,145.0,38.0,3.3,17.0,54.0,31.28,20.54
2018,2,25,7,45,299.5,48.0,3.4,17.4,103.0,35.93,25.57
2018,2,25,8,0,454.0,58.0,3.5,17.8,152.0,42.0,31.27
2018,2,25,8,15,284.0,58.5,3.6,18.2,122.5,46.97,30.32
2018,2,25,8,30,114.0,59.0,3.7,18.6,93.0,57.34,38.46
2018,2,25,8,45,57.0,46.5,3.8,19.0,63.5,49.81,33.71
2018,2,25,9,0,0.0,34.0,3.9,19.4,34.0,32.83,21.86
2018,2,25,9,15,0.0,45.5,3.95,19.8,45.5,43.95,31.01
2018,2,25,9,30,0.0,57.0,4.0,20.2,57.0,55.09,40.05
2018,2,25,9,45,0.0,60.0,4.0,20.55,60.0,58.0,42.26
2018,2,25,10,0,0.0,63.0,4.0,20.9,63.0,60.91,44.46
2018,2,25,10,15,0.0,73.0,3.95,21.15,73.0,70.6,52.19
2018,2,25,10,30,0.0,83.0,3.9,21.4,83.0,80.3,59.86
2018,2,25,10,45,2.5,114.5,3.8,21.65,116.0,111.74,84.97
2018,2,25,11,0,5.0,146.0,3.7,21.9,149.0,143.22,109.8
2018,2,25,11,15,2.5,117.5,3.6,21.95,119.0,114.93,87.1
2018,2,25,11,30,0.0,89.0,3.5,22.0,89.0,86.15,63.99
2018,2,25,11,45,7.5,146.0,3.35,22.05,151.0,145.69,111.44
2018,2,25,12,0,15.0,203.0,3.2,22.1,213.0,205.68,158.4
2018,2,25,12,15,13.5,185.5,3.05,22.05,194.5,188.44,144.79
2018,2,25,12,30,12.0,168.0,2.9,22.0,176.0,170.94,131.12
2018,2,25,12,45,8.0,162.0,2.75,21.95,167.5,162.68,124.57
2018,2,25,13,0,4.0,156.0,2.6,21.9,159.0,154.24,117.87
2018,2,25,13,15,2.5,132.0,2.45,21.8,134.0,129.86,98.71
2018,2,25,13,30,1.0,108.0,2.3,21.7,109.0,105.39,79.38
2018,2,25,13,45,0.5,87.5,2.15,21.65,88.0,85.06,63.24
2018,2,25,14,0,0.0,67.0,2.0,21.6,67.0,64.82,47.05
2018,2,25,14,15,0.0,60.5,1.9,21.45,60.5,58.51,42.08
2018,2,25,14,30,0.0,54.0,1.8,21.3,54.0,52.21,37.07
2018,2,25,14,45,0.0,53.5,1.7,21.15,53.5,51.72,36.79
2018,2,25,15,0,0.0,53.0,1.6,21.0,53.0,51.23,36.51
2018,2,25,15,15,0.0,56.5,1.55,20.75,56.5,54.61,39.42
2018,2,25,15,30,0.0,60.0,1.5,20.5,60.0,57.99,42.36
2018,2,25,15,45,0.0,52.5,1.45,20.25,52.5,50.73,36.53
2018,2,25,16,0,0.0,45.0,1.4,20.0,45.0,43.46,30.66
2018,2,25,16,15,0.0,32.5,1.25,19.55,32.5,31.37,20.71
2018,2,25,16,30,0.0,20.0,1.1,19.1,20.0,19.29,10.64
2018,2,25,16,45,0.0,15.0,1.0,18.65,15.0,14.46,6.58
2018,2,25,17,0,0.0,10.0,0.9,18.2,10.0,9.64,2.48
2018,2,25,17,15,0.0,8.0,0.95,17.9,8.0,7.71,0.79
2018,2,25,17,30,0.0,6.0,1.0,17.6,6.0,5.78,0.0
2018,2,25,17,45,0.0,3.5,1.05,17.3,3.5,3.37,0.0
2018,2,25,18,0,0.0,1.0,1.1,17.0,1.0,0.98,0.0
2018,2,25,18,15,0.0,0.5,1.1,17.0,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,0.85,11.65,1.5,0.0,0.0
2018,2,26,7,0,0.0,3.0,0.9,11.8,3.0,2.95,0.0
2018,2,26,7,15,0.0,7.5,1.0,12.0,7.5,7.23,0.0
2018,2,26,7,30,0.0,12.0,1.1,12.2,12.0,11.57,4.31
2018,2,26,7,45,0.0,17.5,1.15,12.4,17.5,16.88,9.37
2018,2,26,8,0,0.0,23.0,1.2,12.6,23.0,22.19,14.32
2018,2,26,8,15,2.5,44.0,1.25,12.7,45.0,42.55,30.94
2018,2,26,8,30,5.0,65.0,1.3,12.8,67.0,63.01,48.28
2018,2,26,8,45,3.0,70.0,1.35,12.95,71.0,67.98,52.45
2018,2,26,9,0,1.0,75.0,1.4,13.1,75.0,72.66,56.34
2018,2,26,9,15,0.5,64.5,1.5,13.1,64.5,62.46,47.58
2018,2,26,9,30,0.0,54.0,1.6,13.1,54.0,52.18,38.79
2018,2,26,9,45,0.0,57.0,1.7,13.05,57.0,55.09,41.14
2018,2,26,10,0,0.0,60.0,1.8,13.0,60.0,58.01,43.48
2018,2,26,10,15,1.5,97.5,1.95,12.95,98.5,94.84,74.13
2018,2,26,10,30,3.0,135.0,2.1,12.9,137.0,131.17,103.94
2018,2,26,10,45,1.5,103.5,2.2,12.8,104.5,100.79,78.72
2018,2,26,11,0,0.0,72.0,2.3,12.7,72.0,69.66,52.84
2018,2,26,11,15,0.0,60.5,2.4,12.55,60.5,58.53,43.54
2018,2,26,11,30,0.0,49.0,2.5,12.4,49.0,47.39,34.22
2018,2,26,11,45,0.0,68.0,2.55,12.25,68.0,65.8,49.59
2018,2,26,12,0,0.0,87.0,2.6,12.1,87.0,84.23,64.88
2018,2,26,12,15,0.0,78.5,2.6,12.0,78.5,75.99,58.02
2018,2,26,12,30,0.0,70.0,2.6,11.9,70.0,67.75,51.19
2018,2,26,12,45,0.0,75.5,2.6,11.85,75.5,73.08,55.65
2018,2,26,13,0,0.0,81.0,2.6,11.8,81.0,78.41,60.11
2018,2,26,13,15,0.0,90.5,2.6,11.75,90.5,87.62,67.8
2018,2,26,13,30,0.0,100.0,2.6,11.7,100.0,96.86,75.52
2018,2,26,13,45,0.0,85.0,2.6,11.65,85.0,82.27,63.48
2018,2,26,14,0,0.0,70.0,2.6,11.6,70.0,67.73,51.45
2018,2,26,14,15,0.0,61.5,2.6,11.6,61.5,59.48,44.63
2018,2,26,14,30,0.0,53.0,2.6,11.6,53.0,51.25,37.79
2018,2,26,14,45,1.0,77.0,2.6,11.6,77.5,75.19,58.08
2018,2,26,15,0,2.0,101.0,2.6,11.6,102.0,99.37,78.51
2018,2,26,15,15,4.0,94.0,2.55,11.4,96.0,93.79,74.13
2018,2,26,15,30,6.0,87.0,2.5,11.2,90.0,88.12,69.66
2018,2,26,15,45,6.0,84.5,2.45,11.05,87.0,85.6,67.77
2018,2,26,16,0,6.0,82.0,2.4,10.9,84.0,83.13,65.88
2018,2,26,16,15,3.0,62.0,2.3,10.55,63.0,61.61,47.64
2018,2,26,16,30,0.0,42.0,2.2,10.2,42.0,40.56,29.58
2018,2,26,16,45,0.0,29.5,2.05,9.85,29.5,28.47,19.14
2018,2,26,17,0,0.0,17.0,1.9,9.5,17.0,16.39,8.61
2018,2,26,17,15,0.0,15.0,1.75,9.1,15.0,14.46,6.82
2018,2,26,17,30,0.0,13.0,1.6,8.7,13.0,12.53,4.91
2018,2,26,17,45,0.0,8.0,1.5,8.3,8.0,7.71,0.0
2018,2,26,18,0,0.0,3.0,1.4,7.9,3.0,2.95,0.0
2018,2,26,18,15,0.0,1.5,1.4,7.9,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,27,6,45,66.0,7.0,1.35,1.9,8.5,0.0,0.0
2018,2,27,7,0,132.0,14.0,1.5,2.4,17.0,13.76,0.0
2018,2,27,7,15,296.5,26.0,1.5,3.15,55.0,21.24,7.56
2018,2,27,7,30,461.0,38.0,1.5,3.9,93.0,29.69,20.77
2018,2,27,7,45,556.0,45.5,1.5,4.65,143.5,33.39,24.87
2018,2,27,8,0,651.0,53.0,1.5,5.4,194.0,37.04,28.5
2018,2,27,8,15,707.5,57.5,1.5,6.45,247.0,61.58,35.05
2018,2,27,8,30,764.0,62.0,1.5,7.5,300.0,108.25,58.37
2018,2,27,8,45,801.0,66.0,1.55,8.55,352.0,157.43,93.9
2018,2,27,9,0,838.0,70.0,1.6,9.6,404.0,209.76,137.23
2018,2,27,9,15,862.5,73.5,1.65,10.25,452.0,261.58,183.15
2018,2,27,9,30,887.0,77.0,1.7,10.9,500.0,314.69,230.66
2018,2,27,9,45,903.5,79.5,1.75,11.5,542.5,368.54,278.47
2018,2,27,10,0,920.0,82.0,1.8,12.1,585.0,418.89,322.48
2018,2,27,10,15,933.0,84.5,1.7,12.45,622.0,467.44,363.78
2018,2,27,10,30,946.0,87.0,1.6,12.8,659.0,515.11,402.98
2018,2,27,10,45,955.0,88.5,1.55,13.1,688.5,558.74,438.14
2018,2,27,11,0,964.0,90.0,1.5,13.4,718.0,600.68,470.94
2018,2,27,11,15,970.0,90.5,1.4,13.6,739.5,638.1,499.24
2018,2,27,11,30,976.0,91.0,1.3,13.8,761.0,673.22,524.96
2018,2,27,11,45,980.0,91.5,1.25,14.05,774.5,704.62,547.62
2018,2,27,12,0,984.0,92.0,1.2,14.3,788.0,733.3,567.79
2018,2,27,12,15,984.5,92.5,1.2,14.4,792.5,756.74,584.41
2018,2,27,12,30,985.0,93.0,1.2,14.5,797.0,777.06,598.0
2018,2,27,12,45,983.0,93.5,1.15,14.65,793.0,792.4,607.48
2018,2,27,13,0,981.0,94.0,1.1,14.8,789.0,804.4,614.74
2018,2,27,13,15,977.5,93.5,1.05,14.8,776.5,810.9,618.68
2018,2,27,13,30,974.0,93.0,1.0,14.8,764.0,813.98,620.45
2018,2,27,13,45,967.5,92.0,1.0,14.85,743.0,810.91,618.81
2018,2,27,14,0,961.0,91.0,1.0,14.9,722.0,804.47,615.08
2018,2,27,14,15,952.0,89.5,0.95,14.8,693.0,792.37,607.25
2018,2,27,14,30,943.0,88.0,0.9,14.7,664.0,777.09,597.39
2018,2,27,14,45,930.0,86.0,0.9,14.55,628.0,755.39,583.99
2018,2,27,15,0,917.0,84.0,0.9,14.4,592.0,730.9,568.68
2018,2,27,15,15,899.5,82.0,0.9,14.2,550.0,704.24,551.85
2018,2,27,15,30,882.0,80.0,0.9,14.0,508.0,671.97,529.77
2018,2,27,15,45,857.0,77.0,0.85,13.8,460.5,631.89,500.84
2018,2,27,16,0,832.0,74.0,0.8,13.6,413.0,590.48,470.26
2018,2,27,16,15,796.0,70.0,0.8,12.8,361.5,540.68,433.9
2018,2,27,16,30,760.0,66.0,0.8,12.0,310.0,490.88,396.05
2018,2,27,16,45,705.5,60.5,0.75,11.25,257.0,430.61,347.95
2018,2,27,17,0,651.0,55.0,0.7,10.5,204.0,375.69,301.99
2018,2,27,17,15,560.0,48.0,0.75,9.85,153.0,303.96,241.23
2018,2,27,17,30,469.0,41.0,0.8,9.2,102.0,238.46,183.16
2018,2,27,17,45,306.5,28.5,0.9,8.6,61.5,149.18,95.24
2018,2,27,18,0,144.0,16.0,1.0,8.0,21.0,56.71,0.0
2018,2,27,18,15,72.0,8.0,1.0,8.0,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,6,45,0.5,1.5,0.8,4.95,1.5,0.0,0.0
2018,2,28,7,0,1.0,3.0,0.8,5.1,3.0,2.95,0.0
2018,2,28,7,15,0.5,7.5,0.95,5.45,7.5,7.23,0.0
2018,2,28,7,30,0.0,12.0,1.1,5.8,12.0,11.57,4.65
2018,2,28,7,45,0.0,16.5,1.25,6.1,16.5,15.91,8.88
2018,2,28,8,0,0.0,21.0,1.4,6.4,21.0,20.26,13.02
2018,2,28,8,15,0.0,26.0,1.4,6.65,26.0,25.09,16.48
2018,2,28,8,30,0.0,31.0,1.4,6.9,31.0,29.92,20.72
2018,2,28,8,45,0.0,44.5,1.45,7.15,44.5,42.98,32.07
2018,2,28,9,0,0.0,58.0,1.5,7.4,58.0,56.05,43.29
2018,2,28,9,15,0.0,82.5,1.5,7.75,82.5,79.7,63.44
2018,2,28,9,30,0.0,107.0,1.5,8.1,107.0,102.69,82.69
2018,2,28,9,45,0.0,94.5,1.5,8.45,94.5,91.23,72.61
2018,2,28,10,0,0.0,82.0,1.5,8.8,82.0,79.32,62.26
2018,2,28,10,15,0.5,103.5,1.65,9.25,104.0,100.15,79.56
2018,2,28,10,30,1.0,125.0,1.8,9.7,126.0,120.87,96.52
2018,2,28,10,45,1.0,129.5,1.9,10.1,130.5,125.32,99.86
2018,2,28,11,0,1.0,134.0,2.0,10.5,135.0,129.77,103.23
2018,2,28,11,15,0.5,107.5,2.0,10.8,108.0,104.26,81.89
2018,2,28,11,30,0.0,81.0,2.0,11.1,81.0,78.4,60.28
2018,2,28,11,45,0.0,93.5,2.05,11.35,93.5,90.53,70.27
2018,2,28,12,0,0.0,106.0,2.1,11.6,106.0,102.61,80.13
2018,2,28,12,15,1.0,133.0,2.1,11.8,133.5,129.43,102.08
2018,2,28,12,30,2.0,160.0,2.1,12.0,161.0,156.41,123.95
2018,2,28,12,45,1.5,157.5,2.1,12.2,158.5,153.8,121.68
2018,2,28,13,0,1.0,155.0,2.1,12.4,156.0,151.15,119.47
2018,2,28,13,15,3.0,169.5,2.1,12.5,171.5,166.97,132.39
2018,2,28,13,30,5.0,184.0,2.1,12.6,187.0,182.95,145.38
2018,2,28,13,45,6.0,190.0,2.1,12.65,194.0,189.92,151.12
2018,2,28,14,0,7.0,196.0,2.1,12.7,201.0,196.99,156.99
2018,2,28,14,15,14.0,205.5,2.05,12.65,214.5,212.09,169.6
2018,2,28,14,30,21.0,215.0,2.0,12.6,228.0,227.32,182.3
2018,2,28,14,45,15.0,192.5,1.95,12.55,201.5,200.56,160.88
2018,2,28,15,0,9.0,170.0,1.9,12.5,175.0,173.81,139.41
2018,2,28,15,15,28.5,174.5,1.75,12.3,188.5,197.41,159.7
2018,2,28,15,30,48.0,179.0,1.6,12.1,202.0,216.03,175.7
2018,2,28,15,45,60.0,163.0,1.5,11.9,189.5,206.61,168.72
2018,2,28,16,0,72.0,147.0,1.4,11.7,177.0,196.31,160.96
2018,2,28,16,15,43.5,109.0,1.35,11.4,126.5,137.04,111.7
2018,2,28,16,30,15.0,71.0,1.3,11.1,76.0,79.64,63.08
2018,2,28,16,45,36.5,71.0,1.3,10.8,80.0,90.92,73.0
2018,2,28,17,0,58.0,71.0,1.3,10.5,84.0,106.94,86.24
2018,2,28,17,15,36.0,47.5,1.3,10.3,55.0,64.24,49.15
2018,2,28,17,30,14.0,24.0,1.3,10.1,26.0,28.63,18.31
2018,2,28,17,45,10.5,14.5,1.3,9.85,15.5,17.59,7.26
2018,2,28,18,0,7.0,5.0,1.3,9.6,5.0,6.93,0.0
2018,2,28,18,15,3.5,2.5,1.3,9.6,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.55,9.15,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.6,9.3,6.0,5.9,0.0
2018,3,1,7,15,0.0,16.5,0.65,9.5,16.5,15.92,6.01
2018,3,1,7,30,0.0,27.0,0.7,9.7,27.0,26.07,17.33
2018,3,1,7,45,0.0,36.0,0.8,9.85,36.0,34.76,25.67
2018,3,1,8,0,0.0,45.0,0.9,10.0,45.0,43.47,33.83
2018,3,1,8,15,11.0,42.5,0.95,10.35,46.0,41.38,30.05
2018,3,1,8,30,22.0,40.0,1.0,10.7,47.0,40.78,28.85
2018,3,1,8,45,11.0,34.0,1.05,11.05,37.5,34.64,23.87
2018,3,1,9,0,0.0,28.0,1.1,11.4,28.0,27.03,17.71
2018,3,1,9,15,6.0,50.0,1.2,11.7,53.0,49.75,36.86
2018,3,1,9,30,12.0,72.0,1.3,12.0,78.0,72.49,55.81
2018,3,1,9,45,6.5,62.0,1.35,12.35,65.5,62.12,47.01
2018,3,1,10,0,1.0,52.0,1.4,12.7,53.0,50.65,37.28
2018,3,1,10,15,0.5,57.0,1.45,13.0,57.5,55.33,41.08
2018,3,1,10,30,0.0,62.0,1.5,13.3,62.0,59.96,44.8
2018,3,1,10,45,0.0,56.0,1.55,13.6,56.0,54.16,39.82
2018,3,1,11,0,0.0,50.0,1.6,13.9,50.0,48.36,34.88
2018,3,1,11,15,0.0,50.0,1.65,14.2,50.0,48.36,34.79
2018,3,1,11,30,0.0,50.0,1.7,14.5,50.0,48.37,34.71
2018,3,1,11,45,0.0,47.0,1.8,14.8,47.0,45.47,32.23
2018,3,1,12,0,0.0,44.0,1.9,15.1,44.0,42.56,29.76
2018,3,1,12,15,0.0,48.5,2.0,15.3,48.5,46.92,33.33
2018,3,1,12,30,0.0,53.0,2.1,15.5,53.0,51.28,36.88
2018,3,1,12,45,0.0,58.5,2.15,15.75,58.5,56.61,41.23
2018,3,1,13,0,0.0,64.0,2.2,16.0,64.0,61.94,45.57
2018,3,1,13,15,0.0,65.0,2.15,15.95,65.0,62.9,46.4
2018,3,1,13,30,0.0,66.0,2.1,15.9,66.0,63.87,47.24
2018,3,1,13,45,0.5,65.5,2.05,15.9,66.0,63.75,47.21
2018,3,1,14,0,1.0,65.0,2.0,15.9,66.0,63.63,47.2
2018,3,1,14,15,0.5,83.0,2.0,15.85,83.5,80.69,61.31
2018,3,1,14,30,0.0,101.0,2.0,15.8,101.0,97.88,75.5
2018,3,1,14,45,0.0,96.5,2.0,15.8,96.5,93.47,72.02
2018,3,1,15,0,0.0,92.0,2.0,15.8,92.0,89.06,68.56
2018,3,1,15,15,0.0,80.0,2.05,15.9,80.0,77.38,59.07
2018,3,1,15,30,0.0,68.0,2.1,16.0,68.0,65.74,49.55
2018,3,1,15,45,0.0,58.5,2.15,16.1,58.5,56.54,42.0
2018,3,1,16,0,0.0,49.0,2.2,16.2,49.0,47.34,34.39
2018,3,1,16,15,0.0,47.5,2.25,16.1,47.5,45.88,33.28
2018,3,1,16,30,0.0,46.0,2.3,16.0,46.0,44.43,32.13
2018,3,1,16,45,0.0,34.0,2.3,15.9,34.0,32.82,22.3
2018,3,1,17,0,0.0,22.0,2.3,15.8,22.0,21.22,12.4
2018,3,1,17,15,0.0,17.5,2.25,15.6,17.5,16.88,8.6
2018,3,1,17,30,0.0,13.0,2.2,15.4,13.0,12.53,4.73
2018,3,1,17,45,6.0,8.5,2.15,15.15,8.5,10.27,1.92
2018,3,1,18,0,12.0,4.0,2.1,14.9,4.0,7.42,0.0
2018,3,1,18,15,6.0,2.0,2.1,14.9,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.35,6.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.2,4.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,4.15,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,4.1,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,4.1,3.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,4.1,3.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,4.1,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,4.1,3.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,3,2,6,45,111.5,9.5,4.4,4.0,13.0,0.0,0.0
2018,3,2,7,0,223.0,19.0,4.5,4.2,26.0,18.68,0.0
2018,3,2,7,15,387.5,28.0,4.65,4.6,68.0,22.31,11.77
2018,3,2,7,30,552.0,37.0,4.8,5.0,110.0,30.47,21.63
2018,3,2,7,45,640.0,43.0,4.95,5.4,163.5,33.24,24.72
2018,3,2,8,0,728.0,49.0,5.1,5.8,217.0,36.09,27.58
2018,3,2,8,15,777.5,53.0,5.2,6.15,271.5,69.99,35.39
2018,3,2,8,30,827.0,57.0,5.3,6.5,326.0,120.23,64.43
2018,3,2,8,45,859.5,59.5,5.4,6.85,378.0,175.12,107.48
2018,3,2,9,0,892.0,62.0,5.5,7.2,430.0,228.84,154.59
2018,3,2,9,15,914.5,64.5,5.5,7.5,479.0,282.25,204.13
2018,3,2,9,30,937.0,67.0,5.5,7.8,528.0,336.59,254.98
2018,3,2,9,45,954.0,68.0,5.5,8.05,571.0,388.34,303.48
2018,3,2,10,0,971.0,69.0,5.5,8.3,614.0,439.93,350.95
2018,3,2,10,15,982.5,70.5,5.5,8.6,651.0,489.19,395.4
2018,3,2,10,30,994.0,72.0,5.5,8.9,688.0,537.31,437.76
2018,3,2,10,45,1002.5,72.5,5.45,9.15,717.5,581.58,475.94
2018,3,2,11,0,1011.0,73.0,5.4,9.4,747.0,624.0,511.64
2018,3,2,11,15,1016.0,74.0,5.4,9.6,768.5,662.8,543.87
2018,3,2,11,30,1021.0,75.0,5.4,9.8,790.0,699.11,573.46
2018,3,2,11,45,1024.0,75.5,5.4,9.95,803.5,731.0,599.19
2018,3,2,12,0,1027.0,76.0,5.4,10.1,817.0,759.95,621.59
2018,3,2,12,15,1028.5,75.5,5.35,10.25,821.5,783.81,638.88
2018,3,2,12,30,1030.0,75.0,5.3,10.4,826.0,804.41,653.72
2018,3,2,12,45,1029.0,75.0,5.3,10.5,822.0,820.36,665.48
2018,3,2,13,0,1028.0,75.0,5.3,10.6,818.0,832.81,674.74
2018,3,2,13,15,1025.5,74.0,5.25,10.55,805.0,839.58,679.97
2018,3,2,13,30,1023.0,73.0,5.2,10.5,792.0,842.75,682.68
2018,3,2,13,45,1018.5,72.0,5.2,10.5,771.0,840.82,681.89
2018,3,2,14,0,1014.0,71.0,5.2,10.5,750.0,835.33,678.6
2018,3,2,14,15,1006.0,70.5,5.1,10.35,721.0,824.28,671.11
2018,3,2,14,30,998.0,70.0,5.0,10.2,692.0,809.87,661.22
2018,3,2,14,45,987.5,68.5,4.95,10.1,656.0,789.31,646.91
2018,3,2,15,0,977.0,67.0,4.9,10.0,620.0,765.7,630.35
2018,3,2,15,15,961.5,65.5,4.8,9.75,577.0,735.81,609.01
2018,3,2,15,30,946.0,64.0,4.7,9.5,534.0,703.47,585.67
2018,3,2,15,45,924.0,62.0,4.6,9.2,486.0,664.2,555.87
2018,3,2,16,0,902.0,60.0,4.5,8.9,438.0,623.36,523.51
2018,3,2,16,15,868.0,57.5,4.35,8.5,385.0,573.75,483.2
2018,3,2,16,30,834.0,55.0,4.2,8.1,332.0,527.35,444.24
2018,3,2,16,45,782.5,51.0,4.1,7.65,277.0,467.02,392.81
2018,3,2,17,0,731.0,47.0,4.0,7.2,222.0,408.59,341.1
2018,3,2,17,15,651.0,42.0,3.85,6.75,169.5,339.14,278.44
2018,3,2,17,30,571.0,37.0,3.7,6.3,117.0,274.6,218.04
2018,3,2,17,45,407.5,28.5,3.55,5.85,73.5,188.86,133.82
2018,3,2,18,0,244.0,20.0,3.4,5.4,30.0,91.47,0.0
2018,3,2,18,15,122.0,10.0,3.4,5.4,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.35,4.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.25,4.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.15,3.8,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.9,2.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.9,1.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.9,1.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.85,0.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.8,0.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.7,-0.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.7,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.7,-0.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.7,-0.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.7,-1.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.7,-1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.75,-1.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.8,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.9,-1.05,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.0,-0.7,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,3.1,-0.4,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.2,-0.1,30.0,19.66,0.0
2018,3,3,7,15,442.5,28.5,3.35,0.45,75.5,24.69,14.64
2018,3,3,7,30,614.0,37.0,3.5,1.0,121.0,30.15,21.83
2018,3,3,7,45,693.0,42.5,3.65,1.55,175.5,32.5,24.5
2018,3,3,8,0,772.0,48.0,3.8,2.1,230.0,34.95,26.98
2018,3,3,8,15,818.0,51.5,3.85,2.7,285.0,74.12,36.68
2018,3,3,8,30,864.0,55.0,3.9,3.3,340.0,129.73,71.29
2018,3,3,8,45,888.0,57.5,4.0,3.9,390.5,181.81,113.02
2018,3,3,9,0,912.0,60.0,4.1,4.5,441.0,235.4,160.91
2018,3,3,9,15,933.0,62.5,4.1,5.1,490.0,289.52,211.26
2018,3,3,9,30,954.0,65.0,4.1,5.7,539.0,344.39,262.45
2018,3,3,9,45,969.0,67.0,4.15,6.25,582.5,397.22,311.5
2018,3,3,10,0,984.0,69.0,4.2,6.8,626.0,449.69,359.13
2018,3,3,10,15,995.0,70.5,4.2,7.3,663.0,499.35,403.22
2018,3,3,10,30,1006.0,72.0,4.2,7.8,700.0,547.8,445.01
2018,3,3,10,45,1014.0,72.5,4.15,8.3,729.5,592.32,482.32
2018,3,3,11,0,1022.0,73.0,4.1,8.8,759.0,634.9,516.99
2018,3,3,11,15,1027.0,74.0,4.1,9.2,781.0,674.08,548.46
2018,3,3,11,30,1032.0,75.0,4.1,9.6,803.0,710.74,577.23
2018,3,3,11,45,1030.5,76.0,4.05,10.0,813.5,740.52,599.95
2018,3,3,12,0,1029.0,77.0,4.0,10.4,824.0,767.12,618.96
2018,3,3,12,15,1028.5,77.0,3.95,10.65,827.5,790.13,634.94
2018,3,3,12,30,1028.0,77.0,3.9,10.9,831.0,809.8,648.46
2018,3,3,12,45,1026.5,77.5,3.9,11.15,827.0,825.85,659.6
2018,3,3,13,0,1025.0,78.0,3.9,11.4,823.0,838.4,668.29
2018,3,3,13,15,1022.0,77.5,3.85,11.5,810.0,845.27,673.09
2018,3,3,13,30,1019.0,77.0,3.8,11.6,797.0,848.55,675.44
2018,3,3,13,45,1013.5,76.5,3.8,11.7,776.0,846.38,674.25
2018,3,3,14,0,1008.0,76.0,3.8,11.8,755.0,840.66,670.66
2018,3,3,14,15,1000.5,75.0,3.75,11.75,726.0,829.44,663.32
2018,3,3,14,30,993.0,74.0,3.7,11.7,697.0,814.85,653.66
2018,3,3,14,45,982.0,72.5,3.65,11.6,660.5,793.93,639.54
2018,3,3,15,0,971.0,71.0,3.6,11.5,624.0,770.0,623.24
2018,3,3,15,15,955.5,69.0,3.55,11.25,581.0,739.58,602.37
2018,3,3,15,30,940.0,67.0,3.5,11.0,538.0,706.71,579.5
2018,3,3,15,45,918.0,64.5,3.45,10.75,489.5,666.9,550.27
2018,3,3,16,0,896.0,62.0,3.4,10.5,441.0,625.53,518.38
2018,3,3,16,15,865.0,59.5,3.2,9.95,389.0,577.68,480.52
2018,3,3,16,30,834.0,57.0,3.0,9.4,337.0,532.84,443.75
2018,3,3,16,45,787.0,53.0,2.85,8.8,282.5,474.55,395.06
2018,3,3,17,0,740.0,49.0,2.7,8.2,228.0,417.78,345.73
2018,3,3,17,15,664.5,43.0,2.6,7.55,175.0,348.41,284.34
2018,3,3,17,30,589.0,37.0,2.5,6.9,122.0,283.72,224.66
2018,3,3,17,45,426.0,28.5,2.4,6.2,77.0,196.59,141.27
2018,3,3,18,0,263.0,20.0,2.3,5.5,32.0,108.41,0.0
2018,3,3,18,15,131.5,10.0,2.3,5.5,16.0,9.83,0.0
2018,3,3,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.35,-1.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,-2.7,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.3,-2.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.3,-2.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,4,6,45,120.0,10.5,1.9,-1.4,15.5,0.0,0.0
2018,3,4,7,0,240.0,21.0,2.1,-0.9,31.0,20.64,0.0
2018,3,4,7,15,402.0,30.5,2.3,-0.15,75.5,24.17,14.8
2018,3,4,7,30,564.0,40.0,2.5,0.6,120.0,30.01,21.83
2018,3,4,7,45,644.5,45.5,2.65,1.35,173.0,35.08,26.96
2018,3,4,8,0,725.0,51.0,2.8,2.1,226.0,37.37,29.27
2018,3,4,8,15,774.0,55.5,2.9,2.8,281.0,79.36,40.99
2018,3,4,8,30,823.0,60.0,3.0,3.5,336.0,130.31,72.95
2018,3,4,8,45,856.0,63.0,3.05,4.2,388.5,182.08,114.54
2018,3,4,9,0,889.0,66.0,3.1,4.9,441.0,240.26,165.83
2018,3,4,9,15,913.5,68.5,3.1,5.5,491.0,294.32,215.6
2018,3,4,9,30,938.0,71.0,3.1,6.1,541.0,349.49,266.38
2018,3,4,9,45,958.0,72.5,3.1,6.65,586.5,403.01,315.2
2018,3,4,10,0,978.0,74.0,3.1,7.2,632.0,456.64,362.92
2018,3,4,10,15,989.0,75.0,3.1,7.75,668.5,505.68,405.74
2018,3,4,10,30,1000.0,76.0,3.1,8.3,705.0,553.51,446.28
2018,3,4,10,45,1005.0,76.5,3.1,8.8,732.5,596.3,481.78
2018,3,4,11,0,1010.0,77.0,3.1,9.3,760.0,636.95,514.58
2018,3,4,11,15,1013.5,78.0,3.05,9.7,780.5,674.89,544.38
2018,3,4,11,30,1017.0,79.0,3.0,10.1,801.0,710.24,571.43
2018,3,4,11,45,1020.0,79.5,3.0,10.5,814.5,742.03,595.44
2018,3,4,12,0,1023.0,80.0,3.0,10.9,828.0,770.9,615.78
2018,3,4,12,15,1024.0,80.5,2.95,11.2,832.5,795.32,632.25
