Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,30,1025.0,81.0,2.9,11.5,837.0,816.48,646.34
2018,3,4,12,45,1024.5,80.0,2.85,11.75,832.5,831.67,656.27
2018,3,4,13,0,1024.0,79.0,2.8,12.0,828.0,843.37,663.81
2018,3,4,13,15,1020.0,79.0,2.75,12.2,815.0,849.95,667.92
2018,3,4,13,30,1016.0,79.0,2.7,12.4,802.0,852.95,669.65
2018,3,4,13,45,1006.5,78.5,2.6,12.55,778.0,847.69,665.41
2018,3,4,14,0,997.0,78.0,2.5,12.7,754.0,838.91,658.87
2018,3,4,14,15,988.5,77.5,2.45,12.75,725.0,827.47,651.23
2018,3,4,14,30,980.0,77.0,2.4,12.8,696.0,812.74,641.37
2018,3,4,14,45,966.5,75.5,2.35,12.8,658.5,790.09,626.04
2018,3,4,15,0,953.0,74.0,2.3,12.8,621.0,764.55,608.69
2018,3,4,15,15,933.5,73.0,2.15,12.65,577.0,732.73,586.34
2018,3,4,15,30,914.0,72.0,2.0,12.5,533.0,698.74,562.31
2018,3,4,15,45,890.5,69.5,1.85,12.3,485.0,658.54,532.73
2018,3,4,16,0,867.0,67.0,1.7,12.1,437.0,620.49,503.46
2018,3,4,16,15,832.5,64.0,1.5,11.25,384.5,570.67,465.32
2018,3,4,16,30,798.0,61.0,1.3,10.4,332.0,520.75,425.93
2018,3,4,16,45,747.0,56.5,1.05,9.55,277.5,460.87,377.01
2018,3,4,17,0,696.0,52.0,0.8,8.7,223.0,402.89,327.83
2018,3,4,17,15,617.0,46.0,0.9,7.95,171.0,333.38,269.04
2018,3,4,17,30,538.0,40.0,1.0,7.2,119.0,272.89,214.92
2018,3,4,17,45,383.5,30.5,1.1,6.45,75.5,185.39,134.45
2018,3,4,18,0,229.0,21.0,1.2,5.7,32.0,100.64,0.0
2018,3,4,18,15,114.5,10.5,1.2,5.7,16.0,39.79,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,-0.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,0.95,-1.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,3,5,6,45,114.0,10.5,1.35,-0.65,16.0,10.32,0.0
2018,3,5,7,0,228.0,21.0,1.5,0.1,32.0,17.66,0.0
2018,3,5,7,15,326.5,29.0,1.6,0.85,66.0,22.34,13.58
2018,3,5,7,30,425.0,37.0,1.7,1.6,100.0,26.89,18.99
2018,3,5,7,45,557.0,46.0,1.8,2.4,162.0,32.12,24.17
2018,3,5,8,0,689.0,55.0,1.9,3.2,224.0,40.75,32.31
2018,3,5,8,15,737.5,60.0,1.9,3.75,278.0,85.13,45.64
2018,3,5,8,30,786.0,65.0,1.9,4.3,332.0,134.76,77.71
2018,3,5,8,45,763.5,76.5,1.9,4.9,368.5,183.62,119.56
2018,3,5,9,0,741.0,88.0,1.9,5.5,405.0,226.28,159.44
2018,3,5,9,15,743.5,98.0,1.85,5.95,445.5,274.34,203.78
2018,3,5,9,30,746.0,108.0,1.8,6.4,486.0,321.79,247.22
2018,3,5,9,45,650.5,143.5,1.75,6.8,492.0,356.73,281.14
2018,3,5,10,0,555.0,179.0,1.7,7.2,498.0,381.96,305.08
2018,3,5,10,15,510.5,208.5,1.65,7.6,515.5,415.06,333.1
2018,3,5,10,30,466.0,238.0,1.6,8.0,533.0,443.76,356.3
2018,3,5,10,45,467.0,248.5,1.55,8.35,555.5,474.79,380.76
2018,3,5,11,0,468.0,259.0,1.5,8.7,578.0,504.92,403.87
2018,3,5,11,15,479.5,263.0,1.4,9.0,598.0,534.28,425.87
2018,3,5,11,30,491.0,267.0,1.3,9.3,618.0,563.12,446.96
2018,3,5,11,45,500.0,269.0,1.2,9.6,631.5,587.76,464.47
2018,3,5,12,0,509.0,271.0,1.1,9.9,645.0,611.4,480.88
2018,3,5,12,15,503.5,275.0,1.05,10.05,647.0,625.66,490.62
2018,3,5,12,30,498.0,279.0,1.0,10.2,649.0,638.11,499.0
2018,3,5,12,45,511.5,271.5,0.9,10.4,649.5,651.42,507.85
2018,3,5,13,0,525.0,264.0,0.8,10.6,650.0,663.17,515.41
2018,3,5,13,15,681.0,202.5,0.75,10.7,695.0,728.24,564.59
2018,3,5,13,30,837.0,141.0,0.7,10.8,740.0,788.32,607.27
2018,3,5,13,45,864.5,127.0,0.6,10.9,730.5,797.76,611.58
2018,3,5,14,0,892.0,113.0,0.5,11.0,721.0,803.75,614.29
2018,3,5,14,15,705.0,165.5,0.45,11.0,634.0,716.75,553.12
2018,3,5,14,30,518.0,218.0,0.4,11.0,547.0,625.4,486.0
2018,3,5,14,45,503.0,207.5,0.35,11.0,513.0,599.01,468.34
2018,3,5,15,0,488.0,197.0,0.3,11.0,479.0,571.11,448.56
2018,3,5,15,15,625.5,150.5,0.35,10.95,485.5,612.44,482.99
2018,3,5,15,30,763.0,104.0,0.4,10.9,492.0,641.95,507.55
2018,3,5,15,45,767.5,93.5,0.45,10.8,453.5,612.71,487.35
2018,3,5,16,0,772.0,83.0,0.5,10.7,415.0,582.98,466.84
2018,3,5,16,15,766.0,74.5,0.55,10.0,371.0,546.58,441.31
2018,3,5,16,30,760.0,66.0,0.6,9.3,327.0,508.32,413.09
2018,3,5,16,45,712.0,61.5,0.65,8.65,274.5,451.09,368.28
2018,3,5,17,0,664.0,57.0,0.7,8.0,222.0,398.47,325.01
2018,3,5,17,15,585.5,50.0,0.8,7.0,170.5,329.48,267.08
2018,3,5,17,30,507.0,43.0,0.9,6.0,119.0,265.84,210.91
2018,3,5,17,45,367.0,33.0,0.95,5.05,76.5,183.42,135.35
2018,3,5,18,0,227.0,23.0,1.0,4.1,34.0,103.08,0.0
2018,3,5,18,15,113.5,11.5,1.0,4.1,17.0,40.84,0.0
2018,3,5,18,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.85,-0.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.75,-0.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.75,0.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,6,45,1.5,3.5,1.2,1.0,3.5,3.44,0.0
2018,3,6,7,0,3.0,7.0,1.3,1.2,7.0,6.8,0.0
2018,3,6,7,15,1.5,10.0,1.3,1.6,10.0,9.64,2.75
2018,3,6,7,30,0.0,13.0,1.3,2.0,13.0,12.53,5.86
2018,3,6,7,45,0.0,18.0,1.3,2.35,18.0,17.36,10.53
2018,3,6,8,0,0.0,23.0,1.3,2.7,23.0,22.19,15.13
2018,3,6,8,15,1.5,55.5,1.3,3.05,56.0,53.71,42.14
2018,3,6,8,30,3.0,88.0,1.3,3.4,89.0,84.01,68.52
2018,3,6,8,45,2.5,76.0,1.35,3.75,77.0,73.79,59.34
2018,3,6,9,0,2.0,64.0,1.4,4.1,65.0,62.29,49.11
2018,3,6,9,15,1.0,69.0,1.4,4.3,69.5,66.97,53.05
2018,3,6,9,30,0.0,74.0,1.4,4.5,74.0,71.56,56.84
2018,3,6,9,45,1.0,99.0,1.4,4.65,99.5,95.92,77.54
2018,3,6,10,0,2.0,124.0,1.4,4.8,125.0,120.03,97.75
2018,3,6,10,15,1.0,101.0,1.45,4.95,101.5,98.07,78.82
2018,3,6,10,30,0.0,78.0,1.5,5.1,78.0,75.47,59.43
2018,3,6,10,45,4.0,137.0,1.5,5.2,139.5,134.14,108.98
2018,3,6,11,0,8.0,196.0,1.5,5.3,201.0,192.67,157.25
2018,3,6,11,15,6.0,185.0,1.5,5.3,189.0,181.67,147.79
2018,3,6,11,30,4.0,174.0,1.5,5.3,177.0,170.36,138.33
2018,3,6,11,45,2.0,145.0,1.5,5.3,146.5,141.5,114.31
2018,3,6,12,0,0.0,116.0,1.5,5.3,116.0,112.29,89.89
2018,3,6,12,15,0.0,103.0,1.35,5.25,103.0,99.75,79.39
2018,3,6,12,30,0.0,90.0,1.2,5.2,90.0,87.16,68.8
2018,3,6,12,45,0.0,101.0,1.1,5.1,101.0,97.83,77.85
2018,3,6,13,0,0.0,112.0,1.0,5.0,112.0,108.54,86.86
2018,3,6,13,15,0.0,89.5,0.9,4.95,89.5,86.67,68.48
2018,3,6,13,30,0.0,67.0,0.8,4.9,67.0,64.85,50.08
2018,3,6,13,45,0.0,62.0,0.7,4.8,62.0,59.99,46.06
2018,3,6,14,0,0.0,57.0,0.6,4.7,57.0,55.14,42.0
2018,3,6,14,15,0.0,60.5,0.5,4.65,60.5,58.53,45.0
2018,3,6,14,30,0.0,64.0,0.4,4.6,64.0,61.91,47.99
2018,3,6,14,45,0.0,61.5,0.35,4.55,61.5,59.48,46.01
2018,3,6,15,0,0.0,59.0,0.3,4.5,59.0,57.05,44.05
2018,3,6,15,15,0.0,50.5,0.3,4.45,50.5,48.81,37.06
2018,3,6,15,30,0.0,42.0,0.3,4.4,42.0,40.58,30.02
2018,3,6,15,45,0.0,44.5,0.3,4.35,44.5,42.99,32.26
2018,3,6,16,0,0.0,47.0,0.3,4.3,47.0,45.4,34.48
2018,3,6,16,15,0.0,37.5,0.35,4.2,37.5,36.21,26.5
2018,3,6,16,30,0.0,28.0,0.4,4.1,28.0,27.02,18.44
2018,3,6,16,45,0.0,22.0,0.45,4.0,22.0,21.22,13.31
2018,3,6,17,0,0.0,16.0,0.5,3.9,16.0,15.43,8.12
2018,3,6,17,15,0.0,12.5,0.5,3.75,12.5,12.05,5.05
2018,3,6,17,30,0.0,9.0,0.5,3.6,9.0,8.67,1.94
2018,3,6,17,45,1.5,6.5,0.55,3.4,6.5,6.79,0.0
2018,3,6,18,0,3.0,4.0,0.6,3.2,4.0,4.81,0.0
2018,3,6,18,15,1.5,2.0,0.6,3.2,2.0,2.36,0.0
2018,3,6,18,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,2.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,1.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,1.7,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,7,6,45,0.0,4.0,0.8,2.9,4.0,3.93,0.0
2018,3,7,7,0,0.0,8.0,0.9,3.1,8.0,7.71,0.0
2018,3,7,7,15,0.0,15.0,1.05,3.4,15.0,14.47,7.03
2018,3,7,7,30,0.0,22.0,1.2,3.7,22.0,21.22,13.77
2018,3,7,7,45,1.0,26.5,1.35,4.0,27.0,25.57,18.04
2018,3,7,8,0,2.0,31.0,1.5,4.3,32.0,29.94,20.92
2018,3,7,8,15,7.5,36.5,1.7,4.65,39.5,36.01,26.03
2018,3,7,8,30,13.0,42.0,1.9,5.0,47.0,42.25,31.13
2018,3,7,8,45,8.5,62.5,2.1,5.4,66.0,61.83,48.32
2018,3,7,9,0,4.0,83.0,2.3,5.8,85.0,81.01,64.92
2018,3,7,9,15,6.0,112.5,2.55,6.25,115.5,109.29,88.82
2018,3,7,9,30,8.0,142.0,2.8,6.7,146.0,137.71,112.5
2018,3,7,9,45,4.5,116.5,3.0,7.2,119.0,113.64,91.75
2018,3,7,10,0,1.0,91.0,3.2,7.7,92.0,88.47,70.14
2018,3,7,10,15,112.0,134.5,3.3,8.05,207.0,177.33,144.64
2018,3,7,10,30,223.0,178.0,3.4,8.4,322.0,275.56,225.93
2018,3,7,10,45,572.5,141.5,3.45,8.8,531.5,437.13,358.71
2018,3,7,11,0,922.0,105.0,3.5,9.2,741.0,627.79,510.01
2018,3,7,11,15,749.5,151.5,3.5,9.4,678.5,597.77,485.49
2018,3,7,11,30,577.0,198.0,3.5,9.6,616.0,557.96,453.39
2018,3,7,11,45,464.0,218.0,3.55,9.8,557.5,520.24,423.26
2018,3,7,12,0,351.0,238.0,3.6,10.0,499.0,475.96,387.18
2018,3,7,12,15,495.0,209.0,3.6,10.05,579.5,560.35,456.17
2018,3,7,12,30,639.0,180.0,3.6,10.1,660.0,649.73,527.16
2018,3,7,12,45,707.5,169.5,3.6,10.2,698.5,702.36,567.81
2018,3,7,13,0,776.0,159.0,3.6,10.3,737.0,754.18,607.4
2018,3,7,13,15,827.5,143.5,3.65,10.25,750.5,785.23,630.81
2018,3,7,13,30,879.0,128.0,3.7,10.2,764.0,814.73,653.24
2018,3,7,13,45,918.5,111.0,3.75,10.15,759.5,827.28,663.29
2018,3,7,14,0,958.0,94.0,3.8,10.1,755.0,838.97,672.99
2018,3,7,14,15,951.5,92.0,3.8,9.95,726.5,827.55,665.82
2018,3,7,14,30,945.0,90.0,3.8,9.8,698.0,812.9,656.52
2018,3,7,14,45,934.5,87.5,3.8,9.6,662.0,791.61,642.47
2018,3,7,15,0,924.0,85.0,3.8,9.4,626.0,767.42,626.28
2018,3,7,15,15,909.0,82.0,3.7,9.1,583.5,736.8,604.95
2018,3,7,15,30,894.0,79.0,3.6,8.8,541.0,703.83,581.7
2018,3,7,15,45,874.5,75.5,3.5,8.55,493.5,668.93,556.03
2018,3,7,16,0,855.0,72.0,3.4,8.3,446.0,628.68,524.84
2018,3,7,16,15,826.0,69.0,3.2,7.75,395.5,581.96,487.88
2018,3,7,16,30,797.0,66.0,3.0,7.2,345.0,534.78,449.43
2018,3,7,16,45,749.0,61.0,2.75,6.7,290.5,475.19,399.41
2018,3,7,17,0,701.0,56.0,2.5,6.2,236.0,417.26,349.05
2018,3,7,17,15,622.5,50.5,2.25,5.5,183.0,350.58,289.9
2018,3,7,17,30,544.0,45.0,2.0,4.8,130.0,286.4,231.05
2018,3,7,17,45,400.5,35.0,1.75,4.1,84.5,199.92,151.57
2018,3,7,18,0,257.0,25.0,1.5,3.4,39.0,117.21,16.94
2018,3,7,18,15,128.5,12.5,1.5,3.4,19.5,46.44,0.0
2018,3,7,18,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,-1.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.75,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.5,-1.2,5.0,4.91,0.0
2018,3,8,7,0,0.0,10.0,1.7,-0.5,10.0,9.64,0.0
2018,3,8,7,15,0.0,22.0,1.75,0.25,22.0,21.23,13.3
2018,3,8,7,30,0.0,34.0,1.8,1.0,34.0,32.83,24.66
2018,3,8,7,45,0.0,52.5,1.85,1.75,52.5,50.13,41.03
2018,3,8,8,0,0.0,71.0,1.9,2.5,71.0,66.95,53.87
2018,3,8,8,15,72.5,104.5,1.95,2.95,130.0,98.37,78.67
2018,3,8,8,30,145.0,138.0,2.0,3.4,189.0,136.0,107.16
2018,3,8,8,45,285.0,146.0,2.1,3.85,265.5,172.98,132.43
2018,3,8,9,0,425.0,154.0,2.2,4.3,342.0,224.13,171.49
2018,3,8,9,15,617.5,129.5,2.2,4.5,434.5,278.86,214.06
2018,3,8,9,30,810.0,105.0,2.2,4.7,527.0,353.82,275.53
2018,3,8,9,45,732.5,125.0,2.2,4.85,529.5,379.91,302.65
2018,3,8,10,0,655.0,145.0,2.2,5.0,532.0,400.89,324.03
2018,3,8,10,15,395.5,195.0,2.25,5.2,432.5,357.85,292.67
2018,3,8,10,30,136.0,245.0,2.3,5.4,333.0,296.25,242.92
2018,3,8,10,45,77.0,221.0,2.35,5.6,271.5,251.05,205.95
2018,3,8,11,0,18.0,197.0,2.4,5.8,210.0,199.51,162.77
2018,3,8,11,15,28.5,224.5,2.45,5.9,245.0,232.23,189.78
2018,3,8,11,30,39.0,252.0,2.5,6.0,280.0,266.83,217.87
2018,3,8,11,45,38.0,238.0,2.55,6.15,266.0,255.03,208.07
2018,3,8,12,0,37.0,224.0,2.6,6.3,252.0,242.78,198.07
2018,3,8,12,15,39.0,241.0,2.65,6.4,270.5,262.38,213.99
2018,3,8,12,30,41.0,258.0,2.7,6.5,289.0,282.18,229.92
2018,3,8,12,45,49.0,275.0,2.75,6.6,312.0,306.68,249.78
2018,3,8,13,0,57.0,292.0,2.8,6.7,335.0,331.54,269.85
2018,3,8,13,15,79.0,299.0,2.85,6.8,357.5,357.4,291.2
2018,3,8,13,30,101.0,306.0,2.9,6.9,380.0,383.47,312.67
2018,3,8,13,45,252.5,286.0,2.9,6.95,463.5,492.84,403.41
2018,3,8,14,0,404.0,266.0,2.9,7.0,547.0,596.83,487.4
2018,3,8,14,15,324.0,231.0,2.9,6.95,450.5,492.78,405.87
2018,3,8,14,30,244.0,196.0,2.9,6.9,354.0,393.97,327.42
2018,3,8,14,45,129.5,184.0,2.9,6.85,267.5,288.09,239.68
2018,3,8,15,0,15.0,172.0,2.9,6.8,181.0,180.21,147.73
2018,3,8,15,15,22.5,168.0,2.85,6.7,180.5,186.66,154.01
2018,3,8,15,30,30.0,164.0,2.8,6.6,180.0,188.18,155.94
2018,3,8,15,45,65.0,165.0,2.75,6.5,195.0,213.13,178.26
2018,3,8,16,0,100.0,166.0,2.7,6.4,210.0,243.46,204.75
2018,3,8,16,15,95.0,139.0,2.55,6.05,177.0,208.76,175.98
2018,3,8,16,30,90.0,112.0,2.4,5.7,144.0,173.72,146.56
2018,3,8,16,45,66.5,84.5,2.25,5.35,106.0,128.0,107.1
2018,3,8,17,0,43.0,57.0,2.1,5.0,68.0,78.67,63.88
2018,3,8,17,15,36.5,45.0,2.05,4.55,53.0,61.67,48.59
2018,3,8,17,30,30.0,33.0,2.0,4.1,38.0,49.27,37.02
2018,3,8,17,45,21.5,22.0,1.95,3.65,25.0,33.15,21.89
2018,3,8,18,0,13.0,11.0,1.9,3.2,12.0,16.39,0.0
2018,3,8,18,15,6.5,5.5,1.9,3.2,6.0,7.15,0.0
2018,3,8,18,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.25,1.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.2,1.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.05,0.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,-0.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.95,-3.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.15,-3.45,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,9,6,45,146.0,13.5,1.5,-2.1,23.0,13.27,0.0
2018,3,9,7,0,292.0,27.0,1.7,-1.4,46.0,22.62,6.76
2018,3,9,7,15,429.5,36.5,1.9,-0.75,93.5,28.41,19.94
2018,3,9,7,30,567.0,46.0,2.1,-0.1,141.0,33.98,25.88
2018,3,9,7,45,639.5,53.0,2.25,0.5,195.0,37.06,29.08
2018,3,9,8,0,712.0,60.0,2.4,1.1,249.0,58.71,36.25
2018,3,9,8,15,758.0,64.5,2.45,1.6,303.5,104.98,58.19
2018,3,9,8,30,804.0,69.0,2.5,2.1,358.0,155.92,94.95
2018,3,9,8,45,834.5,72.5,2.5,2.55,410.5,207.56,139.09
2018,3,9,9,0,865.0,76.0,2.5,3.0,463.0,261.61,188.16
2018,3,9,9,15,884.5,78.0,2.5,3.4,509.5,313.36,236.57
2018,3,9,9,30,904.0,80.0,2.5,3.8,556.0,369.35,288.07
2018,3,9,9,45,920.5,82.0,2.5,4.2,599.0,420.96,335.02
2018,3,9,10,0,937.0,84.0,2.5,4.6,642.0,472.42,380.61
2018,3,9,10,15,948.5,86.0,2.5,5.0,678.5,521.14,422.73
2018,3,9,10,30,960.0,88.0,2.5,5.4,715.0,568.77,462.72
2018,3,9,10,45,968.0,89.5,2.5,5.8,744.5,612.72,498.69
2018,3,9,11,0,976.0,91.0,2.5,6.2,774.0,654.84,532.26
2018,3,9,11,15,981.0,92.0,2.5,6.55,795.0,692.63,561.79
2018,3,9,11,30,986.0,93.0,2.5,6.9,816.0,728.0,588.83
2018,3,9,11,45,988.0,94.0,2.5,7.2,828.5,758.78,611.64
2018,3,9,12,0,990.0,95.0,2.5,7.5,841.0,786.67,630.93
2018,3,9,12,15,906.0,128.0,2.55,7.75,813.5,782.1,626.9
2018,3,9,12,30,822.0,161.0,2.6,8.0,786.0,771.31,618.7
2018,3,9,12,45,850.0,149.0,2.6,8.3,792.0,794.88,635.51
2018,3,9,13,0,878.0,137.0,2.6,8.6,798.0,816.03,650.23
2018,3,9,13,15,927.0,115.0,2.65,8.75,803.0,837.91,666.27
2018,3,9,13,30,976.0,93.0,2.7,8.9,808.0,858.93,681.77
2018,3,9,13,45,969.0,91.5,2.75,9.05,785.0,854.17,678.81
2018,3,9,14,0,962.0,90.0,2.8,9.2,762.0,846.0,673.75
2018,3,9,14,15,952.5,89.0,2.8,9.25,732.5,833.1,665.31
2018,3,9,14,30,943.0,88.0,2.8,9.3,703.0,817.03,654.68
2018,3,9,14,45,928.0,86.5,2.8,9.35,665.0,793.26,638.49
2018,3,9,15,0,913.0,85.0,2.8,9.4,627.0,766.77,620.34
2018,3,9,15,15,896.0,83.0,2.7,9.3,584.0,735.8,598.53
2018,3,9,15,30,879.0,81.0,2.6,9.2,541.0,706.4,577.83
2018,3,9,15,45,853.5,78.5,2.5,9.1,492.5,665.08,547.47
2018,3,9,16,0,828.0,76.0,2.4,9.0,444.0,622.51,514.65
2018,3,9,16,15,793.5,72.5,2.1,8.3,392.0,572.42,475.3
2018,3,9,16,30,759.0,69.0,1.8,7.6,340.0,522.31,434.86
2018,3,9,16,45,710.5,64.0,1.55,6.95,286.5,463.4,386.23
2018,3,9,17,0,662.0,59.0,1.3,6.3,233.0,409.13,339.68
2018,3,9,17,15,570.0,53.5,1.25,5.35,179.5,334.59,276.02
2018,3,9,17,30,478.0,48.0,1.2,4.4,126.0,266.42,215.62
2018,3,9,17,45,297.5,36.0,1.15,3.5,78.5,166.34,127.93
2018,3,9,18,0,117.0,24.0,1.1,2.6,31.0,76.44,26.68
2018,3,9,18,15,58.5,12.0,1.1,2.6,15.5,27.67,0.0
2018,3,9,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.75,1.2,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.7,0.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,0.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.8,0.9,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.8,1.2,1.0,0.0,0.0
2018,3,10,6,45,6.5,11.5,0.8,1.5,12.0,11.3,0.0
2018,3,10,7,0,9.0,22.0,0.8,1.8,23.0,20.6,7.64
2018,3,10,7,15,15.5,39.0,0.85,2.15,41.5,35.63,26.33
2018,3,10,7,30,22.0,56.0,0.9,2.5,60.0,50.42,40.75
2018,3,10,7,45,24.0,68.0,0.95,2.8,73.5,61.23,51.17
2018,3,10,8,0,26.0,80.0,1.0,3.1,87.0,72.97,58.59
2018,3,10,8,15,19.0,90.5,0.95,3.65,96.0,84.27,68.06
2018,3,10,8,30,12.0,101.0,0.9,4.2,105.0,97.06,79.09
2018,3,10,8,45,24.5,132.5,0.9,4.75,143.0,125.56,102.62
2018,3,10,9,0,37.0,164.0,0.9,5.3,181.0,157.97,129.13
2018,3,10,9,15,27.5,170.5,0.95,6.05,184.0,164.59,134.39
2018,3,10,9,30,18.0,177.0,1.0,6.8,187.0,173.06,141.06
2018,3,10,9,45,10.0,149.0,1.05,7.6,154.5,146.09,118.19
2018,3,10,10,0,2.0,121.0,1.1,8.4,122.0,117.33,93.87
2018,3,10,10,15,1.0,103.5,1.15,9.05,104.0,100.49,79.49
2018,3,10,10,30,0.0,86.0,1.2,9.7,86.0,83.24,64.78
2018,3,10,10,45,0.5,110.5,1.25,10.35,111.0,107.08,84.34
2018,3,10,11,0,1.0,135.0,1.3,11.0,136.0,130.88,103.52
2018,3,10,11,15,2.5,144.5,1.4,11.5,146.5,141.04,111.48
2018,3,10,11,30,4.0,154.0,1.5,12.0,157.0,151.33,119.55
2018,3,10,11,45,2.5,143.5,1.65,12.5,145.5,140.46,110.42
2018,3,10,12,0,1.0,133.0,1.8,13.0,134.0,129.43,101.23
2018,3,10,12,15,3.0,155.0,1.9,13.25,157.5,152.27,119.68
2018,3,10,12,30,5.0,177.0,2.0,13.5,181.0,175.29,138.09
2018,3,10,12,45,11.0,212.0,2.05,13.8,220.5,214.22,169.13
2018,3,10,13,0,17.0,247.0,2.1,14.1,260.0,253.61,200.16
2018,3,10,13,15,41.5,271.5,2.15,14.2,302.5,301.29,238.19
2018,3,10,13,30,66.0,296.0,2.2,14.3,345.0,346.79,274.14
2018,3,10,13,45,62.5,290.0,2.3,14.4,335.0,339.54,268.56
2018,3,10,14,0,59.0,284.0,2.4,14.5,325.0,332.06,263.05
2018,3,10,14,15,61.5,259.0,2.35,14.45,300.5,309.18,245.85
2018,3,10,14,30,64.0,234.0,2.3,14.4,276.0,285.76,228.17
2018,3,10,14,45,147.0,248.5,2.3,14.35,338.0,371.09,297.9
2018,3,10,15,0,230.0,263.0,2.3,14.3,400.0,447.81,359.26
2018,3,10,15,15,290.5,237.0,2.1,14.0,398.0,468.07,376.46
2018,3,10,15,30,351.0,211.0,1.9,13.7,396.0,477.15,385.26
2018,3,10,15,45,257.5,201.0,1.75,13.45,330.0,396.83,321.83
2018,3,10,16,0,164.0,191.0,1.6,13.2,264.0,313.57,255.37
2018,3,10,16,15,129.0,168.5,1.4,12.6,222.0,264.12,216.15
2018,3,10,16,30,94.0,146.0,1.2,12.0,180.0,209.76,172.02
2018,3,10,16,45,56.5,117.5,1.0,11.45,137.0,155.72,127.22
2018,3,10,17,0,19.0,89.0,0.8,10.9,94.0,99.73,79.94
2018,3,10,17,15,10.0,66.5,0.85,10.6,69.0,71.6,55.84
2018,3,10,17,30,1.0,44.0,0.9,10.3,44.0,43.85,31.75
2018,3,10,17,45,0.5,31.0,0.9,10.0,31.0,30.72,19.8
2018,3,10,18,0,0.0,18.0,0.9,9.7,18.0,17.38,3.21
2018,3,10,18,15,0.0,9.0,0.9,9.7,9.0,8.85,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.55,6.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,11,6,45,0.0,5.0,2.2,5.15,5.0,4.91,0.0
2018,3,11,7,0,0.0,10.0,2.3,5.1,10.0,9.64,1.17
2018,3,11,7,15,0.0,16.5,2.3,5.15,16.5,15.91,8.55
2018,3,11,7,30,0.0,23.0,2.3,5.2,23.0,22.19,14.66
2018,3,11,7,45,0.0,33.5,2.35,5.25,33.5,32.34,24.22
2018,3,11,8,0,0.0,44.0,2.4,5.3,44.0,42.49,31.9
2018,3,11,8,15,0.0,53.5,2.4,5.35,53.5,51.69,39.97
2018,3,11,8,30,0.0,63.0,2.4,5.4,63.0,60.89,47.93
2018,3,11,8,45,0.0,60.5,2.45,5.45,60.5,58.47,45.67
2018,3,11,9,0,0.0,58.0,2.5,5.5,58.0,56.05,43.42
2018,3,11,9,15,0.0,74.5,2.55,5.6,74.5,72.04,57.09
2018,3,11,9,30,0.0,91.0,2.6,5.7,91.0,87.98,70.56
2018,3,11,9,45,0.0,117.5,2.6,5.8,117.5,113.03,91.66
2018,3,11,10,0,0.0,144.0,2.6,5.9,144.0,138.07,112.5
2018,3,11,10,15,0.0,141.0,2.55,6.0,141.0,135.53,110.01
2018,3,11,10,30,0.0,138.0,2.5,6.1,138.0,132.89,107.54
2018,3,11,10,45,0.5,138.0,2.5,6.15,138.5,133.32,107.71
2018,3,11,11,0,1.0,138.0,2.5,6.2,139.0,133.76,107.91
2018,3,11,11,15,0.5,126.5,2.5,6.25,127.0,122.57,98.4
2018,3,11,11,30,0.0,115.0,2.5,6.3,115.0,111.27,88.83
2018,3,11,11,45,0.0,113.5,2.45,6.35,113.5,109.86,87.58
2018,3,11,12,0,0.0,112.0,2.4,6.4,112.0,108.45,86.33
2018,3,11,12,15,0.0,105.0,2.4,6.4,105.0,101.7,80.65
2018,3,11,12,30,0.0,98.0,2.4,6.4,98.0,94.93,74.97
2018,3,11,12,45,0.0,106.5,2.35,6.45,106.5,103.19,81.9
2018,3,11,13,0,0.0,115.0,2.3,6.5,115.0,111.48,88.84
2018,3,11,13,15,0.0,112.0,2.3,6.5,112.0,108.58,86.45
2018,3,11,13,30,0.0,109.0,2.3,6.5,109.0,105.67,84.09
2018,3,11,13,45,0.0,99.0,2.25,6.45,99.0,95.91,75.99
2018,3,11,14,0,0.0,89.0,2.2,6.4,89.0,86.17,67.9
2018,3,11,14,15,0.0,81.0,2.2,6.35,81.0,78.4,61.45
2018,3,11,14,30,0.0,73.0,2.2,6.3,73.0,70.64,54.98
2018,3,11,14,45,0.0,69.0,2.15,6.3,69.0,66.75,51.79
2018,3,11,15,0,0.0,65.0,2.1,6.3,65.0,62.86,48.6
2018,3,11,15,15,0.0,62.5,2.05,6.2,62.5,60.43,46.67
2018,3,11,15,30,0.0,60.0,2.0,6.1,60.0,58.0,44.73
2018,3,11,15,45,0.0,50.5,1.9,6.0,50.5,48.8,36.93
2018,3,11,16,0,0.0,41.0,1.8,5.9,41.0,39.6,29.06
2018,3,11,16,15,0.0,33.0,1.75,5.8,33.0,31.86,22.4
2018,3,11,16,30,0.0,25.0,1.7,5.7,25.0,24.13,15.67
2018,3,11,16,45,0.0,20.0,1.65,5.6,20.0,19.29,11.44
2018,3,11,17,0,0.0,15.0,1.6,5.5,15.0,14.46,7.17
2018,3,11,17,15,0.0,13.0,1.6,5.4,13.0,12.53,5.41
2018,3,11,17,30,0.0,11.0,1.6,5.3,11.0,10.6,3.6
2018,3,11,17,45,0.5,8.5,1.6,5.2,8.5,8.38,1.44
2018,3,11,18,0,1.0,6.0,1.6,5.1,6.0,6.1,0.0
2018,3,11,18,15,1.0,3.5,1.6,5.1,3.5,3.72,0.0
2018,3,11,18,30,1.0,1.0,1.6,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,1.65,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.95,2.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.2,1.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.15,1.2,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.5,2.4,0.9,0.5,0.0,0.0
2018,3,12,6,30,0.0,1.0,2.5,0.9,1.0,0.0,0.0
2018,3,12,6,45,0.0,5.5,2.55,0.85,5.5,5.41,0.0
2018,3,12,7,0,0.0,10.0,2.6,0.8,10.0,9.64,1.77
2018,3,12,7,15,0.0,9.0,2.7,0.85,9.0,8.67,2.23
2018,3,12,7,30,0.0,8.0,2.8,0.9,8.0,7.71,1.52
2018,3,12,7,45,0.0,10.0,2.85,0.9,10.0,9.64,3.4
2018,3,12,8,0,0.0,12.0,2.9,0.9,12.0,11.57,4.76
2018,3,12,8,15,0.0,15.0,2.95,0.95,15.0,14.47,7.36
2018,3,12,8,30,0.0,18.0,3.0,1.0,18.0,17.37,9.93
2018,3,12,8,45,0.0,22.0,3.05,1.05,22.0,21.23,13.35
2018,3,12,9,0,0.0,26.0,3.1,1.1,26.0,25.1,16.73
2018,3,12,9,15,0.0,32.0,3.1,1.15,32.0,30.91,21.8
2018,3,12,9,30,0.0,38.0,3.1,1.2,38.0,36.72,26.84
2018,3,12,9,45,0.0,43.5,3.15,1.25,43.5,42.04,31.43
2018,3,12,10,0,0.0,49.0,3.2,1.3,49.0,47.37,36.0
2018,3,12,10,15,0.0,55.5,3.2,1.35,55.5,53.68,41.39
2018,3,12,10,30,0.0,62.0,3.2,1.4,62.0,59.98,46.77
2018,3,12,10,45,0.5,72.0,3.25,1.45,72.5,69.96,55.32
2018,3,12,11,0,1.0,82.0,3.3,1.5,83.0,79.98,63.87
2018,3,12,11,15,0.5,78.5,3.3,1.55,79.0,76.31,60.6
2018,3,12,11,30,0.0,75.0,3.3,1.6,75.0,72.61,57.33
2018,3,12,11,45,0.0,68.5,3.35,1.65,68.5,66.32,51.86
2018,3,12,12,0,0.0,62.0,3.4,1.7,62.0,60.02,46.41
2018,3,12,12,15,0.0,73.0,3.4,1.75,73.0,70.69,55.56
2018,3,12,12,30,0.0,84.0,3.4,1.8,84.0,81.36,64.69
2018,3,12,12,45,0.0,83.5,3.4,1.85,83.5,80.87,64.26
2018,3,12,13,0,0.0,83.0,3.4,1.9,83.0,80.38,63.86
2018,3,12,13,15,0.0,78.0,3.35,1.95,78.0,75.53,59.72
2018,3,12,13,30,0.0,73.0,3.3,2.0,73.0,70.67,55.59
2018,3,12,13,45,0.0,72.0,3.3,2.05,72.0,69.7,54.8
2018,3,12,14,0,0.0,71.0,3.3,2.1,71.0,68.72,54.02
2018,3,12,14,15,0.0,67.5,3.2,2.15,67.5,65.32,51.16
2018,3,12,14,30,0.0,64.0,3.1,2.2,64.0,61.92,48.31
2018,3,12,14,45,0.0,57.5,3.05,2.2,57.5,55.61,42.94
2018,3,12,15,0,0.0,51.0,3.0,2.2,51.0,49.31,37.57
2018,3,12,15,15,0.0,53.0,2.85,2.25,53.0,51.24,39.35
2018,3,12,15,30,0.0,55.0,2.7,2.3,55.0,53.16,41.16
2018,3,12,15,45,0.0,54.5,2.55,2.3,54.5,52.67,40.86
2018,3,12,16,0,0.0,54.0,2.4,2.3,54.0,52.18,40.57
2018,3,12,16,15,0.0,40.0,2.15,2.3,40.0,38.63,28.72
2018,3,12,16,30,0.0,26.0,1.9,2.3,26.0,25.09,16.77
2018,3,12,16,45,0.0,18.5,1.7,2.25,18.5,17.85,10.34
2018,3,12,17,0,0.0,11.0,1.5,2.2,11.0,10.61,3.86
2018,3,12,17,15,0.0,10.5,1.4,1.9,10.5,10.12,3.4
2018,3,12,17,30,0.0,10.0,1.3,1.6,10.0,9.64,2.88
2018,3,12,17,45,2.5,12.5,1.2,1.3,12.5,12.98,5.52
2018,3,12,18,0,5.0,15.0,1.1,1.0,15.0,16.22,4.73
2018,3,12,18,15,5.0,8.0,1.1,1.0,8.0,9.26,0.0
2018,3,12,18,30,5.0,1.0,1.1,1.0,1.0,0.0,0.0
2018,3,12,18,45,2.5,0.5,1.3,0.8,0.5,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.85,-0.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.8,-0.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.8,-0.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.8,-0.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.75,-0.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.65,-1.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.65,-1.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.7,-1.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.65,-1.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.55,-1.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,-2.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.55,-2.0,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.7,-1.4,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.85,-0.75,34.5,20.15,0.0
2018,3,13,7,0,343.0,35.0,2.0,-0.1,64.0,29.56,18.26
2018,3,13,7,15,460.0,46.0,2.15,0.45,114.5,36.35,27.51
2018,3,13,7,30,577.0,57.0,2.3,1.0,165.0,42.86,34.17
2018,3,13,7,45,493.0,73.0,2.45,1.55,185.5,53.57,44.4
2018,3,13,8,0,409.0,89.0,2.6,2.1,206.0,82.19,56.72
2018,3,13,8,15,540.0,96.5,2.65,2.45,282.5,124.53,81.3
2018,3,13,8,30,671.0,104.0,2.7,2.8,359.0,180.0,121.37
2018,3,13,8,45,763.5,102.5,2.75,3.2,430.0,233.32,165.08
2018,3,13,9,0,856.0,101.0,2.8,3.6,501.0,299.27,221.87
2018,3,13,9,15,875.0,106.0,2.8,3.9,550.0,353.53,272.01
2018,3,13,9,30,894.0,111.0,2.8,4.2,599.0,408.55,322.14
2018,3,13,9,45,770.0,145.5,2.85,4.55,588.0,431.43,346.89
2018,3,13,10,0,646.0,180.0,2.9,4.9,577.0,445.22,362.01
2018,3,13,10,15,718.5,175.5,2.9,5.2,640.0,506.1,412.68
2018,3,13,10,30,791.0,171.0,2.9,5.5,703.0,571.62,465.91
2018,3,13,10,45,766.5,183.5,2.9,5.8,716.0,602.32,490.67
2018,3,13,11,0,742.0,196.0,2.9,6.1,729.0,629.47,512.11
2018,3,13,11,15,598.0,247.0,2.9,6.35,684.0,613.33,498.05
2018,3,13,11,30,454.0,298.0,2.9,6.6,639.0,586.95,475.51
2018,3,13,11,45,548.0,274.5,2.9,6.8,692.5,645.67,522.41
2018,3,13,12,0,642.0,251.0,2.9,7.0,746.0,707.66,570.63
2018,3,13,12,15,797.0,200.0,2.95,7.15,817.5,789.47,634.65
2018,3,13,12,30,952.0,149.0,3.0,7.3,889.0,872.76,696.44
2018,3,13,12,45,954.0,148.5,3.0,7.4,886.5,889.9,707.91
2018,3,13,13,0,956.0,148.0,3.0,7.5,884.0,903.82,717.76
2018,3,13,13,15,951.5,146.0,3.0,7.6,868.5,907.78,720.61
2018,3,13,13,30,947.0,144.0,3.0,7.7,853.0,908.3,721.23
2018,3,13,13,45,912.0,132.5,3.0,7.75,800.5,871.28,695.07
2018,3,13,14,0,877.0,121.0,3.0,7.8,748.0,830.8,666.58
2018,3,13,14,15,891.0,125.0,3.0,7.75,740.5,842.32,676.47
2018,3,13,14,30,905.0,129.0,3.0,7.7,733.0,850.47,683.61
2018,3,13,14,45,886.0,128.5,2.95,7.65,694.0,825.11,665.99
2018,3,13,15,0,867.0,128.0,2.9,7.6,655.0,797.18,646.75
2018,3,13,15,15,824.0,127.5,2.8,7.45,601.0,752.35,614.7
2018,3,13,15,30,781.0,127.0,2.7,7.3,547.0,704.01,578.87
2018,3,13,15,45,771.0,119.5,2.65,7.1,504.0,669.92,553.93
2018,3,13,16,0,761.0,112.0,2.6,6.9,461.0,633.88,526.81
2018,3,13,16,15,655.0,112.0,2.3,6.5,388.0,544.89,455.76
2018,3,13,16,30,549.0,112.0,2.0,6.1,315.0,458.29,385.44
2018,3,13,16,45,371.0,107.5,1.7,5.65,235.5,337.0,284.65
2018,3,13,17,0,193.0,103.0,1.4,5.2,156.0,221.63,186.62
2018,3,13,17,15,132.5,82.5,1.25,4.45,115.5,157.17,131.11
2018,3,13,17,30,72.0,62.0,1.1,3.7,75.0,103.95,84.27
2018,3,13,17,45,71.0,43.5,1.0,2.9,52.5,80.65,62.28
2018,3,13,18,0,70.0,25.0,0.9,2.1,30.0,59.69,33.83
2018,3,13,18,15,42.0,13.5,0.9,2.1,16.0,25.14,0.0
2018,3,13,18,30,14.0,2.0,0.9,2.1,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.85,1.65,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.05,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,3,14,6,15,9.0,2.0,1.25,-2.5,2.0,0.0,0.0
2018,3,14,6,30,18.0,4.0,1.4,-2.1,4.0,0.0,0.0
2018,3,14,6,45,76.5,18.5,1.55,-1.7,24.5,18.18,0.0
2018,3,14,7,0,135.0,33.0,1.7,-1.3,45.0,27.3,17.27
2018,3,14,7,15,222.0,48.5,1.95,-0.8,84.0,36.93,28.29
2018,3,14,7,30,309.0,64.0,2.2,-0.3,123.0,47.57,38.77
2018,3,14,7,45,491.5,67.5,2.4,0.2,195.0,48.01,39.46
2018,3,14,8,0,674.0,71.0,2.6,0.7,267.0,80.42,46.87
2018,3,14,8,15,734.0,74.0,2.75,1.0,325.0,126.33,74.45
2018,3,14,8,30,794.0,77.0,2.9,1.3,383.0,181.62,117.97
2018,3,14,8,45,827.0,80.0,3.05,1.65,436.0,233.54,164.15
2018,3,14,9,0,860.0,83.0,3.2,2.0,489.0,288.15,214.6
2018,3,14,9,15,867.5,88.0,3.25,2.2,532.0,339.19,263.22
2018,3,14,9,30,875.0,93.0,3.3,2.4,575.0,389.82,310.78
2018,3,14,9,45,808.0,117.5,3.4,2.55,588.0,427.99,347.88
2018,3,14,10,0,741.0,142.0,3.5,2.7,601.0,455.89,374.85
2018,3,14,10,15,561.0,202.0,3.55,2.85,560.5,456.98,378.1
2018,3,14,10,30,381.0,262.0,3.6,3.0,520.0,443.45,367.38
2018,3,14,10,45,458.5,250.5,3.6,3.1,573.5,492.85,408.77
2018,3,14,11,0,536.0,239.0,3.6,3.2,627.0,548.49,454.54
2018,3,14,11,15,603.0,216.0,3.65,3.3,663.5,590.66,489.58
2018,3,14,11,30,670.0,193.0,3.7,3.4,700.0,634.76,525.97
2018,3,14,11,45,794.0,162.5,3.75,3.5,772.0,713.21,589.28
2018,3,14,12,0,918.0,132.0,3.8,3.6,844.0,793.54,651.77
2018,3,14,12,15,794.0,172.0,3.8,3.65,790.0,763.44,627.58
2018,3,14,12,30,670.0,212.0,3.8,3.7,736.0,725.58,596.67
2018,3,14,12,45,607.5,239.0,3.8,3.8,712.0,716.41,588.5
2018,3,14,13,0,545.0,266.0,3.8,3.9,688.0,702.77,576.62
2018,3,14,13,15,663.0,221.5,3.8,4.0,726.5,760.67,624.25
2018,3,14,13,30,781.0,177.0,3.8,4.1,765.0,815.36,667.69
2018,3,14,13,45,736.0,181.5,3.75,4.25,723.5,787.06,645.93
2018,3,14,14,0,691.0,186.0,3.7,4.4,682.0,756.18,622.24
2018,3,14,14,15,734.5,168.0,3.7,4.35,677.0,769.72,634.41
2018,3,14,14,30,778.0,150.0,3.7,4.3,672.0,779.5,642.97
2018,3,14,14,45,823.5,127.5,3.7,4.25,654.5,779.52,644.27
2018,3,14,15,0,869.0,105.0,3.7,4.2,637.0,777.35,644.13
2018,3,14,15,15,870.5,98.5,3.65,4.05,600.5,755.4,628.94
2018,3,14,15,30,872.0,92.0,3.6,3.9,564.0,730.44,611.52
2018,3,14,15,45,843.0,90.0,3.55,3.7,514.0,686.73,579.39
2018,3,14,16,0,814.0,88.0,3.5,3.5,464.0,641.97,544.51
2018,3,14,16,15,800.0,80.5,3.3,3.15,415.5,599.73,510.87
2018,3,14,16,30,786.0,73.0,3.1,2.8,367.0,556.09,475.08
2018,3,14,16,45,721.0,70.5,2.95,2.5,309.0,491.45,420.57
2018,3,14,17,0,656.0,68.0,2.8,2.2,251.0,427.74,365.33
2018,3,14,17,15,552.0,61.5,2.5,1.5,193.0,344.76,292.57
2018,3,14,17,30,448.0,55.0,2.2,0.8,135.0,269.17,224.47
2018,3,14,17,45,329.5,42.5,1.9,0.15,90.5,190.07,152.4
2018,3,14,18,0,211.0,30.0,1.6,-0.5,46.0,120.56,76.89
2018,3,14,18,15,115.5,17.0,1.6,-0.5,24.5,49.69,0.0
2018,3,14,18,30,20.0,4.0,1.6,-0.5,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.5,-1.05,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.35,-2.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,-2.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.05,-3.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
