Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.95,-4.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.95,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.15,-3.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.25,-3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.35,-3.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.45,-3.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.65,-3.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.8,-3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.9,-3.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2018,3,15,6,15,19.5,3.0,2.2,-2.45,3.0,0.0,0.0
2018,3,15,6,30,39.0,6.0,2.4,-1.9,6.0,5.9,0.0
2018,3,15,6,45,172.0,20.5,2.6,-1.4,35.0,16.38,0.0
2018,3,15,7,0,305.0,35.0,2.8,-0.9,64.0,28.58,18.85
2018,3,15,7,15,410.5,46.0,2.85,-0.1,111.0,35.46,26.94
2018,3,15,7,30,516.0,57.0,2.9,0.7,158.0,41.99,33.49
2018,3,15,7,45,581.0,64.5,3.0,1.45,210.5,45.02,36.49
2018,3,15,8,0,646.0,72.0,3.1,2.2,263.0,83.33,48.58
2018,3,15,8,15,692.0,77.5,3.4,3.2,317.0,128.74,77.35
2018,3,15,8,30,738.0,83.0,3.7,4.2,371.0,178.75,117.02
2018,3,15,8,45,771.0,87.0,4.0,5.2,422.5,232.41,164.09
2018,3,15,9,0,804.0,91.0,4.3,6.2,474.0,285.2,211.95
2018,3,15,9,15,831.5,92.0,4.4,6.95,522.0,336.02,258.67
2018,3,15,9,30,859.0,93.0,4.5,7.7,570.0,388.45,306.17
2018,3,15,9,45,880.5,92.5,4.6,8.45,612.5,438.35,350.77
2018,3,15,10,0,902.0,92.0,4.7,9.2,655.0,491.62,396.88
2018,3,15,10,15,912.0,94.5,4.7,9.8,690.5,538.79,436.97
2018,3,15,10,30,922.0,97.0,4.7,10.4,726.0,584.82,474.99
2018,3,15,10,45,928.5,99.0,4.7,11.0,754.0,627.01,508.96
2018,3,15,11,0,935.0,101.0,4.7,11.6,782.0,667.35,540.6
2018,3,15,11,15,938.0,103.0,4.65,12.1,801.5,703.42,568.18
2018,3,15,11,30,941.0,105.0,4.6,12.6,821.0,737.07,593.26
2018,3,15,11,45,941.0,106.5,4.6,13.05,831.5,765.57,613.16
2018,3,15,12,0,941.0,108.0,4.6,13.5,842.0,791.22,630.67
2018,3,15,12,15,940.0,109.5,4.6,13.85,845.5,813.17,645.67
2018,3,15,12,30,939.0,111.0,4.6,14.2,849.0,832.05,658.45
2018,3,15,12,45,934.5,112.0,4.6,14.55,843.0,844.57,666.66
2018,3,15,13,0,930.0,113.0,4.6,14.9,837.0,853.81,672.63
2018,3,15,13,15,904.0,120.5,4.6,15.05,815.0,849.21,669.21
2018,3,15,13,30,878.0,128.0,4.6,15.2,793.0,844.44,665.89
2018,3,15,13,45,786.5,157.5,4.6,15.4,741.0,803.75,636.36
2018,3,15,14,0,695.0,187.0,4.6,15.6,689.0,763.3,606.6
2018,3,15,14,15,455.5,234.0,4.5,15.6,558.0,617.04,492.81
2018,3,15,14,30,216.0,281.0,4.4,15.6,427.0,462.59,369.74
2018,3,15,14,45,265.5,257.0,4.35,15.6,427.0,481.71,387.08
2018,3,15,15,0,315.0,233.0,4.3,15.6,427.0,491.07,396.28
2018,3,15,15,15,426.5,181.5,4.15,15.5,425.0,521.02,422.94
2018,3,15,15,30,538.0,130.0,4.0,15.4,423.0,539.85,440.8
2018,3,15,15,45,594.5,122.5,3.85,15.25,420.5,557.63,455.66
2018,3,15,16,0,651.0,115.0,3.7,15.1,418.0,570.32,466.23
2018,3,15,16,15,645.0,103.5,3.5,14.65,375.5,533.95,438.3
2018,3,15,16,30,639.0,92.0,3.3,14.2,333.0,496.02,408.56
2018,3,15,16,45,593.0,85.0,3.05,13.7,282.5,439.6,362.75
2018,3,15,17,0,547.0,78.0,2.8,13.2,232.0,385.06,317.16
2018,3,15,17,15,456.0,67.5,2.7,12.6,178.0,307.8,252.01
2018,3,15,17,30,365.0,57.0,2.6,12.0,124.0,236.14,190.0
2018,3,15,17,45,283.5,44.0,2.45,11.4,85.5,175.09,135.52
2018,3,15,18,0,202.0,31.0,2.3,10.8,47.0,120.15,76.55
2018,3,15,18,15,107.0,16.5,2.3,10.8,24.5,47.04,0.0
2018,3,15,18,30,12.0,2.0,2.3,10.8,2.0,0.0,0.0
2018,3,15,18,45,6.0,1.0,2.3,10.35,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,16,6,15,13.5,3.0,1.2,5.45,3.0,0.0,0.0
2018,3,16,6,30,27.0,6.0,1.3,6.1,6.0,5.9,0.0
2018,3,16,6,45,135.0,23.5,1.4,6.7,35.5,18.85,0.0
2018,3,16,7,0,243.0,41.0,1.5,7.3,65.0,32.21,21.67
2018,3,16,7,15,352.5,54.0,1.7,7.9,112.5,41.14,31.22
2018,3,16,7,30,462.0,67.0,1.9,8.5,160.0,51.18,40.79
2018,3,16,7,45,541.5,74.0,2.15,9.1,214.0,53.14,42.77
2018,3,16,8,0,621.0,81.0,2.4,9.7,268.0,93.13,55.13
2018,3,16,8,15,669.0,86.0,2.5,10.1,321.0,137.12,83.04
2018,3,16,8,30,717.0,91.0,2.6,10.5,374.0,186.02,121.28
2018,3,16,8,45,745.5,94.5,2.7,10.9,422.5,234.06,163.01
2018,3,16,9,0,774.0,98.0,2.8,11.3,471.0,284.39,207.98
2018,3,16,9,15,767.5,108.0,2.85,11.6,508.0,331.45,251.31
2018,3,16,9,30,761.0,118.0,2.9,11.9,545.0,376.95,292.45
2018,3,16,9,45,789.5,119.5,2.95,12.25,590.5,430.24,338.16
2018,3,16,10,0,818.0,121.0,3.0,12.6,636.0,481.64,381.4
2018,3,16,10,15,893.5,104.5,3.0,12.85,695.0,543.15,431.6
2018,3,16,10,30,969.0,88.0,3.0,13.1,754.0,606.25,482.12
2018,3,16,10,45,980.5,87.5,3.0,13.4,784.0,650.71,517.13
2018,3,16,11,0,992.0,87.0,3.0,13.7,814.0,693.53,550.12
2018,3,16,11,15,998.0,88.0,2.95,13.9,835.5,732.34,579.31
2018,3,16,11,30,1004.0,89.0,2.9,14.1,857.0,768.74,605.22
2018,3,16,11,45,1009.0,87.5,2.9,14.35,869.5,799.39,626.03
2018,3,16,12,0,1014.0,86.0,2.9,14.6,882.0,827.18,644.74
2018,3,16,12,15,999.5,92.5,2.85,14.75,880.0,845.27,656.47
2018,3,16,12,30,985.0,99.0,2.8,14.9,878.0,859.64,665.69
2018,3,16,12,45,981.5,100.0,2.8,15.1,872.0,873.43,674.83
2018,3,16,13,0,978.0,101.0,2.8,15.3,866.0,883.82,681.7
2018,3,16,13,15,997.0,90.5,2.8,15.35,859.5,897.01,691.06
2018,3,16,13,30,1016.0,80.0,2.8,15.4,853.0,906.67,698.05
2018,3,16,13,45,1013.0,78.0,2.8,15.45,831.0,903.85,696.56
2018,3,16,14,0,1010.0,76.0,2.8,15.5,809.0,897.45,692.82
2018,3,16,14,15,1003.0,75.0,2.75,15.45,779.5,885.38,685.18
2018,3,16,14,30,996.0,74.0,2.7,15.4,750.0,869.92,675.33
2018,3,16,14,45,948.0,83.0,2.6,15.35,699.5,830.41,648.19
2018,3,16,15,0,900.0,92.0,2.5,15.3,649.0,789.23,619.91
2018,3,16,15,15,886.0,88.5,2.35,15.05,606.0,758.26,598.95
2018,3,16,15,30,872.0,85.0,2.2,14.8,563.0,728.94,579.0
2018,3,16,15,45,889.5,75.0,2.05,14.5,526.5,703.96,562.2
2018,3,16,16,0,907.0,65.0,1.9,14.2,490.0,679.04,545.27
2018,3,16,16,15,880.0,62.0,1.7,13.4,437.0,630.5,509.53
2018,3,16,16,30,853.0,59.0,1.5,12.6,384.0,581.39,472.11
2018,3,16,16,45,813.5,55.5,1.3,11.8,328.5,528.02,429.93
2018,3,16,17,0,774.0,52.0,1.1,11.0,273.0,471.98,384.12
2018,3,16,17,15,709.5,47.0,1.1,10.0,217.5,403.71,327.97
2018,3,16,17,30,645.0,42.0,1.1,9.0,162.0,339.36,272.26
2018,3,16,17,45,529.5,35.0,1.1,7.95,112.5,257.47,200.37
2018,3,16,18,0,414.0,28.0,1.1,6.9,63.0,189.3,126.41
2018,3,16,18,15,230.5,16.5,1.1,6.9,33.5,83.29,0.0
2018,3,16,18,30,47.0,5.0,1.1,6.9,4.0,0.0,0.0
2018,3,16,18,45,23.5,2.5,1.15,6.3,2.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.95,0.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.65,0.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.6,0.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,6,15,7.5,1.5,0.65,1.05,1.5,0.0,0.0
2018,3,17,6,30,15.0,3.0,0.7,1.7,3.0,2.95,0.0
2018,3,17,6,45,14.0,8.0,0.8,2.3,8.5,7.62,0.0
2018,3,17,7,0,13.0,13.0,0.9,2.9,14.0,12.27,5.09
2018,3,17,7,15,6.5,24.5,0.8,3.65,25.0,23.84,16.17
2018,3,17,7,30,0.0,36.0,0.7,4.4,36.0,34.76,26.51
2018,3,17,7,45,16.5,44.0,0.65,5.15,49.0,42.26,33.53
2018,3,17,8,0,33.0,52.0,0.6,5.9,62.0,51.63,38.78
2018,3,17,8,15,23.0,72.5,0.7,6.9,80.0,70.91,55.38
2018,3,17,8,30,13.0,93.0,0.8,7.9,98.0,91.1,72.74
2018,3,17,8,45,80.0,130.0,0.9,8.9,168.5,133.89,105.82
2018,3,17,9,0,147.0,167.0,1.0,9.9,239.0,188.97,149.15
2018,3,17,9,15,222.5,193.5,1.2,10.7,313.5,240.87,189.89
2018,3,17,9,30,298.0,220.0,1.4,11.5,388.0,304.55,240.22
2018,3,17,9,45,280.5,196.0,1.55,12.3,363.5,292.77,231.97
2018,3,17,10,0,263.0,172.0,1.7,13.1,339.0,277.94,221.31
2018,3,17,10,15,208.5,237.5,2.0,13.4,374.0,322.52,256.83
2018,3,17,10,30,154.0,303.0,2.3,13.7,409.0,365.05,289.31
2018,3,17,10,45,232.5,307.5,2.55,13.95,475.0,421.47,333.89
2018,3,17,11,0,311.0,312.0,2.8,14.2,541.0,485.46,383.98
2018,3,17,11,15,265.0,321.5,2.85,14.35,520.5,477.64,377.15
2018,3,17,11,30,219.0,331.0,2.9,14.5,500.0,466.46,367.86
2018,3,17,11,45,168.5,354.5,2.95,14.6,485.5,461.37,362.77
2018,3,17,12,0,118.0,378.0,3.0,14.7,471.0,453.57,355.38
2018,3,17,12,15,327.0,315.5,3.0,15.15,575.0,558.15,439.38
2018,3,17,12,30,536.0,253.0,3.0,15.6,679.0,670.16,526.14
2018,3,17,12,45,734.0,178.0,3.05,16.1,757.5,763.81,597.47
2018,3,17,13,0,932.0,103.0,3.1,16.6,836.0,853.23,659.79
2018,3,17,13,15,928.5,102.0,3.05,17.0,822.5,857.73,661.27
2018,3,17,13,30,925.0,101.0,3.0,17.4,809.0,858.93,661.26
2018,3,17,13,45,918.5,100.5,2.95,17.8,787.5,854.94,657.77
2018,3,17,14,0,912.0,100.0,2.9,18.2,766.0,847.73,652.22
2018,3,17,14,15,902.0,99.0,2.8,18.4,736.0,834.03,642.45
2018,3,17,14,30,892.0,98.0,2.7,18.6,706.0,817.34,630.75
2018,3,17,14,45,878.0,96.5,2.6,18.8,669.5,794.14,614.58
2018,3,17,15,0,864.0,95.0,2.5,19.0,633.0,772.34,599.52
2018,3,17,15,15,817.5,101.0,2.4,18.9,583.0,728.44,569.29
2018,3,17,15,30,771.0,107.0,2.3,18.8,533.0,683.74,538.36
2018,3,17,15,45,741.5,103.0,2.15,18.75,484.0,642.07,508.29
2018,3,17,16,0,712.0,99.0,2.0,18.7,435.0,597.48,475.1
2018,3,17,16,15,608.0,105.5,1.8,18.05,370.0,517.24,414.33
2018,3,17,16,30,504.0,112.0,1.6,17.4,305.0,438.72,353.67
2018,3,17,16,45,564.0,89.5,1.4,16.75,276.0,432.31,349.11
2018,3,17,17,0,624.0,67.0,1.2,16.1,247.0,416.33,335.25
2018,3,17,17,15,552.0,60.0,1.2,15.25,195.5,348.4,279.71
2018,3,17,17,30,480.0,53.0,1.2,14.4,144.0,285.36,226.25
2018,3,17,17,45,366.5,42.5,1.2,13.55,99.0,207.81,159.79
2018,3,17,18,0,253.0,32.0,1.2,12.7,54.0,141.44,94.93
2018,3,17,18,15,139.5,18.5,1.2,12.7,29.0,59.15,0.0
2018,3,17,18,30,26.0,5.0,1.2,12.7,4.0,0.0,0.0
2018,3,17,18,45,13.0,2.5,1.2,12.35,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,18,6,15,3.0,2.0,2.05,4.95,2.0,0.0,0.0
2018,3,18,6,30,6.0,4.0,2.1,5.2,4.0,3.93,0.0
2018,3,18,6,45,16.5,18.0,2.15,5.4,19.5,17.04,0.0
2018,3,18,7,0,27.0,32.0,2.2,5.6,35.0,29.77,20.33
2018,3,18,7,15,86.0,51.5,2.3,6.1,68.5,44.42,34.55
2018,3,18,7,30,145.0,71.0,2.4,6.6,102.0,56.28,45.82
2018,3,18,7,45,264.5,86.5,2.45,7.1,161.5,70.5,54.04
2018,3,18,8,0,384.0,102.0,2.5,7.6,221.0,102.13,69.61
2018,3,18,8,15,449.0,104.5,2.5,8.15,268.0,134.67,90.76
2018,3,18,8,30,514.0,107.0,2.5,8.7,315.0,172.87,120.15
2018,3,18,8,45,358.0,158.0,2.5,9.3,311.5,215.08,163.31
2018,3,18,9,0,202.0,209.0,2.5,9.9,308.0,239.62,189.71
2018,3,18,9,15,487.0,164.5,2.5,10.4,434.0,298.88,232.75
2018,3,18,9,30,772.0,120.0,2.5,10.9,560.0,390.43,304.58
2018,3,18,9,45,828.5,110.0,2.45,11.4,612.5,445.62,350.87
2018,3,18,10,0,885.0,100.0,2.4,11.9,665.0,501.38,396.88
2018,3,18,10,15,789.5,137.5,2.35,12.3,661.5,527.25,418.5
2018,3,18,10,30,694.0,175.0,2.3,12.7,658.0,541.38,429.84
2018,3,18,10,45,475.0,260.5,2.25,13.1,597.0,520.78,412.02
2018,3,18,11,0,256.0,346.0,2.2,13.5,536.0,483.96,380.45
2018,3,18,11,15,313.0,328.0,2.15,13.75,566.0,516.52,406.06
2018,3,18,11,30,370.0,310.0,2.1,14.0,596.0,551.35,432.79
2018,3,18,11,45,672.5,204.0,2.05,14.3,734.0,680.72,533.55
2018,3,18,12,0,975.0,98.0,2.0,14.6,872.0,819.26,633.28
2018,3,18,12,15,988.0,93.0,1.9,14.8,880.0,845.87,648.79
2018,3,18,12,30,1001.0,88.0,1.8,15.0,888.0,869.65,663.31
2018,3,18,12,45,1000.5,87.5,1.75,15.2,883.0,884.28,672.07
2018,3,18,13,0,1000.0,87.0,1.7,15.4,878.0,895.47,678.66
2018,3,18,13,15,997.5,86.0,1.6,15.45,864.0,901.06,681.32
2018,3,18,13,30,995.0,85.0,1.5,15.5,850.0,903.12,681.72
2018,3,18,13,45,990.0,84.0,1.45,15.6,828.0,899.61,679.08
2018,3,18,14,0,985.0,83.0,1.4,15.7,806.0,892.62,674.3
2018,3,18,14,15,977.5,82.5,1.35,15.65,776.5,880.73,666.77
2018,3,18,14,30,970.0,82.0,1.3,15.6,747.0,865.57,657.2
2018,3,18,14,45,959.5,80.5,1.2,15.55,710.0,843.79,642.56
2018,3,18,15,0,949.0,79.0,1.1,15.5,673.0,819.06,626.04
2018,3,18,15,15,935.0,76.5,1.1,15.3,629.5,787.84,606.77
2018,3,18,15,30,921.0,74.0,1.1,15.1,586.0,754.19,585.69
2018,3,18,15,45,901.0,72.0,1.05,14.95,537.5,714.73,559.52
2018,3,18,16,0,881.0,70.0,1.0,14.8,489.0,673.69,531.91
2018,3,18,16,15,853.5,67.0,0.95,14.25,436.5,629.26,500.62
2018,3,18,16,30,826.0,64.0,0.9,13.7,384.0,580.39,464.73
2018,3,18,16,45,785.5,60.5,0.85,13.2,329.0,523.4,421.27
2018,3,18,17,0,745.0,57.0,0.8,12.7,274.0,467.53,376.93
2018,3,18,17,15,681.0,51.5,0.85,11.7,219.0,399.57,322.31
2018,3,18,17,30,617.0,46.0,0.9,10.7,164.0,335.44,267.95
2018,3,18,17,45,506.0,38.5,0.95,9.7,115.0,259.26,201.7
2018,3,18,18,0,395.0,31.0,1.0,8.7,66.0,189.16,131.48
2018,3,18,18,15,226.5,19.0,1.0,8.7,36.0,85.85,0.0
2018,3,18,18,30,58.0,7.0,1.0,8.7,6.0,0.0,0.0
2018,3,18,18,45,29.0,3.5,1.0,7.95,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.5,0.8,7.0,2.5,0.0,0.0
2018,3,19,6,30,0.0,5.0,0.9,7.2,5.0,4.91,0.0
2018,3,19,6,45,0.5,15.0,1.0,7.4,15.0,14.48,1.26
2018,3,19,7,0,1.0,25.0,1.1,7.6,25.0,24.14,15.47
2018,3,19,7,15,1.0,19.0,1.15,7.85,19.0,18.33,10.93
2018,3,19,7,30,1.0,13.0,1.2,8.1,13.0,12.53,5.83
2018,3,19,7,45,1.0,33.5,1.25,8.4,33.5,32.35,22.68
2018,3,19,8,0,1.0,54.0,1.3,8.7,54.0,52.24,39.92
2018,3,19,8,15,0.5,58.0,1.4,9.1,58.0,56.1,43.12
2018,3,19,8,30,0.0,62.0,1.5,9.5,62.0,59.92,46.22
2018,3,19,8,45,3.0,94.5,1.6,9.9,96.0,91.54,72.79
2018,3,19,9,0,6.0,127.0,1.7,10.3,130.0,122.71,98.53
2018,3,19,9,15,49.0,189.0,1.7,10.7,217.0,190.15,152.88
2018,3,19,9,30,92.0,251.0,1.7,11.1,304.0,263.81,211.29
2018,3,19,9,45,151.5,274.0,1.7,11.55,368.5,312.29,248.86
2018,3,19,10,0,211.0,297.0,1.7,12.0,433.0,369.79,293.41
2018,3,19,10,15,200.5,314.5,1.6,12.4,449.0,391.74,309.66
2018,3,19,10,30,190.0,332.0,1.5,12.8,465.0,412.56,324.76
2018,3,19,10,45,119.0,307.0,1.45,13.2,391.5,358.16,281.98
2018,3,19,11,0,48.0,282.0,1.4,13.6,318.0,298.18,234.39
2018,3,19,11,15,41.0,281.0,1.4,14.1,312.0,295.65,232.03
2018,3,19,11,30,34.0,280.0,1.4,14.6,306.0,292.47,228.86
2018,3,19,11,45,89.5,313.0,1.35,15.05,384.0,366.11,285.89
2018,3,19,12,0,145.0,346.0,1.3,15.5,462.0,444.24,344.41
2018,3,19,12,15,243.5,350.0,1.25,15.9,545.5,530.89,408.96
2018,3,19,12,30,342.0,354.0,1.2,16.3,629.0,619.46,472.9
2018,3,19,12,45,393.5,332.5,1.2,16.65,647.0,647.4,492.86
2018,3,19,13,0,445.0,311.0,1.2,17.0,665.0,678.78,515.59
2018,3,19,13,15,408.0,315.0,1.15,17.2,635.5,659.3,500.4
2018,3,19,13,30,371.0,319.0,1.1,17.4,606.0,633.14,481.13
2018,3,19,13,45,259.0,338.5,1.0,17.6,536.0,564.49,429.22
2018,3,19,14,0,147.0,358.0,0.9,17.8,466.0,489.29,372.27
2018,3,19,14,15,145.0,343.5,0.95,17.75,447.0,474.25,363.04
2018,3,19,14,30,143.0,329.0,1.0,17.7,428.0,458.55,352.71
2018,3,19,14,45,106.0,299.5,1.0,17.7,370.5,391.2,302.98
2018,3,19,15,0,69.0,270.0,1.0,17.7,313.0,331.26,258.03
2018,3,19,15,15,61.0,245.5,1.0,17.6,282.0,299.37,234.62
2018,3,19,15,30,53.0,221.0,1.0,17.5,251.0,267.39,210.62
2018,3,19,15,45,29.5,183.0,1.0,17.4,199.5,209.64,165.54
2018,3,19,16,0,6.0,145.0,1.0,17.3,148.0,147.85,116.26
2018,3,19,16,15,29.0,127.5,0.9,16.8,139.0,149.58,119.04
2018,3,19,16,30,52.0,110.0,0.8,16.3,130.0,144.54,115.89
2018,3,19,16,45,32.0,85.5,0.7,15.8,97.5,105.42,83.59
2018,3,19,17,0,12.0,61.0,0.6,15.3,65.0,65.31,49.97
2018,3,19,17,15,6.0,42.5,0.65,14.75,44.5,43.95,31.89
2018,3,19,17,30,0.0,24.0,0.7,14.2,24.0,23.15,14.06
2018,3,19,17,45,0.0,18.5,0.7,13.6,18.5,17.84,9.32
2018,3,19,18,0,0.0,13.0,0.7,13.0,13.0,12.54,4.08
2018,3,19,18,15,0.0,7.0,0.7,13.0,7.0,6.88,0.0
2018,3,19,18,30,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2018,3,19,18,45,0.0,0.5,0.8,12.9,0.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,6,15,6.0,3.5,1.2,10.55,3.5,0.0,0.0
2018,3,20,6,30,12.0,7.0,1.5,10.5,7.0,6.88,0.0
2018,3,20,6,45,12.0,13.5,1.85,10.45,14.0,13.13,2.08
2018,3,20,7,0,12.0,20.0,2.2,10.4,21.0,19.46,11.29
2018,3,20,7,15,16.5,28.5,2.35,10.25,31.5,27.74,19.23
2018,3,20,7,30,21.0,37.0,2.5,10.1,42.0,35.75,26.78
2018,3,20,7,45,14.0,43.5,2.65,9.95,47.0,42.13,30.76
2018,3,20,8,0,7.0,50.0,2.8,9.8,52.0,48.81,36.51
2018,3,20,8,15,3.5,50.0,2.8,9.85,51.0,48.74,36.48
2018,3,20,8,30,0.0,50.0,2.8,9.9,50.0,48.3,36.14
2018,3,20,8,45,0.0,59.5,2.8,9.95,59.5,57.51,43.89
2018,3,20,9,0,0.0,69.0,2.8,10.0,69.0,66.71,51.57
2018,3,20,9,15,0.0,90.5,2.75,10.2,90.5,87.52,68.95
2018,3,20,9,30,0.0,112.0,2.7,10.4,112.0,107.87,85.73
2018,3,20,9,45,0.5,127.0,2.65,10.55,127.5,122.35,97.46
2018,3,20,10,0,1.0,142.0,2.6,10.7,143.0,136.91,109.19
2018,3,20,10,15,0.5,137.0,2.55,10.95,137.5,132.18,104.92
2018,3,20,10,30,0.0,132.0,2.5,11.2,132.0,127.31,100.62
2018,3,20,10,45,0.0,129.5,2.4,11.4,129.5,125.03,98.51
2018,3,20,11,0,0.0,127.0,2.3,11.6,127.0,122.72,96.4
2018,3,20,11,15,1.5,141.5,2.3,11.8,142.5,137.71,108.49
2018,3,20,11,30,3.0,156.0,2.3,12.0,158.0,152.84,120.62
2018,3,20,11,45,3.0,153.5,2.25,12.2,155.5,150.65,118.63
2018,3,20,12,0,3.0,151.0,2.2,12.4,153.0,148.42,116.69
2018,3,20,12,15,2.5,145.0,2.2,12.4,147.0,142.4,111.78
2018,3,20,12,30,2.0,139.0,2.2,12.4,141.0,136.32,106.84
2018,3,20,12,45,1.5,135.5,2.2,12.4,137.0,132.62,103.85
2018,3,20,13,0,1.0,132.0,2.2,12.4,133.0,128.88,100.83
2018,3,20,13,15,1.5,142.5,2.25,12.2,144.0,139.61,109.73
2018,3,20,13,30,2.0,153.0,2.3,12.0,155.0,150.41,118.68
2018,3,20,13,45,1.5,131.0,2.35,11.8,132.5,128.49,101.0
2018,3,20,14,0,1.0,109.0,2.4,11.6,110.0,106.54,83.21
2018,3,20,14,15,4.0,142.5,2.5,11.2,145.5,141.99,112.79
2018,3,20,14,30,7.0,176.0,2.6,10.8,181.0,177.88,142.58
2018,3,20,14,45,6.0,163.5,2.7,10.45,167.5,164.76,132.22
2018,3,20,15,0,5.0,151.0,2.8,10.1,154.0,151.61,121.86
2018,3,20,15,15,5.5,144.0,2.85,9.75,147.0,145.14,117.01
2018,3,20,15,30,6.0,137.0,2.9,9.4,140.0,138.63,112.09
2018,3,20,15,45,3.0,87.5,3.0,9.05,89.0,86.76,68.76
2018,3,20,16,0,0.0,38.0,3.1,8.7,38.0,36.71,26.11
2018,3,20,16,15,0.0,36.0,3.15,8.25,36.0,34.77,24.6
2018,3,20,16,30,0.0,34.0,3.2,7.8,34.0,32.83,23.05
2018,3,20,16,45,35.5,32.5,3.25,7.4,43.0,54.45,42.76
2018,3,20,17,0,71.0,31.0,3.3,7.0,52.0,73.93,60.15
2018,3,20,17,15,203.0,45.5,3.3,6.55,89.0,161.05,135.71
2018,3,20,17,30,335.0,60.0,3.3,6.1,126.0,231.57,192.73
2018,3,20,17,45,260.0,49.5,3.3,5.65,91.5,176.19,141.78
2018,3,20,18,0,185.0,39.0,3.3,5.2,57.0,128.47,94.06
2018,3,20,18,15,100.5,22.0,3.3,5.2,31.0,64.45,0.0
2018,3,20,18,30,16.0,5.0,3.3,5.2,5.0,4.91,0.0
2018,3,20,18,45,8.0,2.5,3.35,4.5,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.4,3.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.35,2.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.25,2.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.1,1.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.1,1.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.95,1.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,0.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.85,0.6,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.75,0.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.95,-0.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,3,21,6,15,1.5,2.5,0.85,-0.55,2.5,0.0,0.0
2018,3,21,6,30,3.0,5.0,0.9,-0.4,5.0,4.91,0.0
2018,3,21,6,45,1.5,11.5,0.9,-0.2,11.5,11.09,2.11
2018,3,21,7,0,0.0,18.0,0.9,0.0,18.0,17.36,10.15
2018,3,21,7,15,0.0,28.0,0.9,0.2,28.0,27.02,19.55
2018,3,21,7,30,0.0,38.0,0.9,0.4,38.0,36.69,28.85
2018,3,21,7,45,0.0,53.0,0.9,0.6,53.0,51.21,40.35
2018,3,21,8,0,0.0,68.0,0.9,0.8,68.0,65.55,53.05
2018,3,21,8,15,26.5,113.0,0.95,1.0,124.0,106.66,87.77
2018,3,21,8,30,53.0,158.0,1.0,1.2,180.0,151.79,125.26
2018,3,21,8,45,98.0,191.0,1.05,1.4,238.0,194.69,159.84
2018,3,21,9,0,143.0,224.0,1.1,1.6,296.0,238.62,195.4
2018,3,21,9,15,158.0,245.5,1.2,1.85,332.0,271.8,222.84
2018,3,21,9,30,173.0,267.0,1.3,2.1,368.0,306.41,251.33
2018,3,21,9,45,150.5,282.5,1.35,2.3,375.0,321.02,263.5
2018,3,21,10,0,128.0,298.0,1.4,2.5,382.0,333.36,273.49
2018,3,21,10,15,131.5,318.5,1.45,2.7,408.5,361.54,295.93
2018,3,21,10,30,135.0,339.0,1.5,2.9,435.0,389.98,318.21
2018,3,21,10,45,104.5,343.0,1.6,3.1,419.0,385.18,313.78
2018,3,21,11,0,74.0,347.0,1.7,3.3,403.0,375.41,305.41
2018,3,21,11,15,116.0,367.5,1.8,3.5,457.5,426.48,346.39
2018,3,21,11,30,158.0,388.0,1.9,3.7,512.0,481.47,389.64
2018,3,21,11,45,174.5,392.0,1.95,3.9,531.0,504.64,407.43
2018,3,21,12,0,191.0,396.0,2.0,4.1,550.0,528.16,425.65
2018,3,21,12,15,228.5,392.0,2.1,4.3,577.0,560.35,451.3
2018,3,21,12,30,266.0,388.0,2.2,4.5,604.0,595.78,479.2
2018,3,21,12,45,265.0,385.5,2.25,4.65,599.5,599.95,482.31
2018,3,21,13,0,264.0,383.0,2.3,4.8,595.0,603.1,484.93
2018,3,21,13,15,268.0,377.0,2.35,4.9,589.0,605.82,487.56
2018,3,21,13,30,272.0,371.0,2.4,5.0,583.0,607.49,489.45
2018,3,21,13,45,220.5,366.5,2.5,5.15,535.5,557.81,450.97
2018,3,21,14,0,169.0,362.0,2.6,5.3,488.0,512.77,415.75
2018,3,21,14,15,114.0,325.5,2.65,5.35,409.0,430.94,351.42
2018,3,21,14,30,59.0,289.0,2.7,5.4,330.0,341.97,280.06
2018,3,21,14,45,32.0,222.0,2.7,5.45,244.0,250.48,205.98
2018,3,21,15,0,5.0,155.0,2.7,5.5,158.0,155.64,127.1
2018,3,21,15,15,5.5,135.0,2.7,5.45,138.0,136.06,111.18
2018,3,21,15,30,6.0,115.0,2.7,5.4,118.0,116.42,94.89
2018,3,21,15,45,7.0,122.0,2.7,5.35,125.5,124.31,101.98
2018,3,21,16,0,8.0,129.0,2.7,5.3,133.0,132.46,109.28
2018,3,21,16,15,26.5,129.5,2.65,5.05,140.5,150.21,125.4
2018,3,21,16,30,45.0,130.0,2.6,4.8,148.0,162.87,137.02
2018,3,21,16,45,51.5,102.5,2.55,4.6,120.0,135.67,114.02
2018,3,21,17,0,58.0,75.0,2.5,4.4,92.0,113.18,94.66
2018,3,21,17,15,76.0,69.0,2.5,4.1,87.0,114.44,95.52
2018,3,21,17,30,94.0,63.0,2.5,3.8,82.0,114.72,94.69
2018,3,21,17,45,62.0,45.0,2.55,3.45,56.0,78.18,61.51
2018,3,21,18,0,30.0,27.0,2.6,3.1,30.0,43.78,29.75
2018,3,21,18,15,17.0,15.0,2.6,3.1,16.5,22.99,0.0
2018,3,21,18,30,4.0,3.0,2.6,3.1,3.0,3.99,0.0
2018,3,21,18,45,2.0,1.5,2.65,2.7,1.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.7,1.75,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.65,1.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.55,1.15,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.4,0.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.25,0.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.85,0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.75,-0.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.45,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.35,-2.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,15,70.5,8.0,1.55,-1.55,10.0,0.0,0.0
2018,3,22,6,30,141.0,16.0,1.8,-0.9,20.0,15.73,0.0
2018,3,22,6,45,258.5,28.0,2.0,-0.2,54.5,22.61,11.47
2018,3,22,7,0,376.0,40.0,2.2,0.5,89.0,30.81,22.35
2018,3,22,7,15,473.0,50.0,2.35,1.0,140.5,36.62,28.34
2018,3,22,7,30,570.0,60.0,2.5,1.5,192.0,42.12,33.73
2018,3,22,7,45,577.0,70.5,2.6,2.05,233.0,67.05,41.73
2018,3,22,8,0,584.0,81.0,2.7,2.6,274.0,109.05,66.77
2018,3,22,8,15,360.0,125.5,2.7,3.05,251.0,149.37,108.95
2018,3,22,8,30,136.0,170.0,2.7,3.5,228.0,173.56,139.69
2018,3,22,8,45,117.0,194.5,2.75,3.95,248.5,198.85,162.02
2018,3,22,9,0,98.0,219.0,2.8,4.4,269.0,226.28,185.66
2018,3,22,9,15,133.0,243.0,2.8,4.8,317.5,262.18,214.75
2018,3,22,9,30,168.0,267.0,2.8,5.2,366.0,305.54,249.93
2018,3,22,9,45,164.0,287.0,2.8,5.6,389.0,331.72,271.14
2018,3,22,10,0,160.0,307.0,2.8,6.0,412.0,357.44,291.61
2018,3,22,10,15,335.5,279.5,2.75,6.35,514.5,432.47,352.57
2018,3,22,10,30,511.0,252.0,2.7,6.7,617.0,521.62,424.13
2018,3,22,10,45,712.5,186.5,2.7,7.05,716.0,605.45,491.69
2018,3,22,11,0,914.0,121.0,2.7,7.4,815.0,703.16,568.71
2018,3,22,11,15,949.0,109.0,2.7,7.75,845.5,746.82,601.62
2018,3,22,11,30,984.0,97.0,2.7,8.1,876.0,789.7,631.79
2018,3,22,11,45,986.0,97.5,2.7,8.4,887.5,819.4,651.98
2018,3,22,12,0,988.0,98.0,2.7,8.7,899.0,846.19,670.07
2018,3,22,12,15,988.0,99.0,2.75,8.9,902.0,868.87,685.83
2018,3,22,12,30,988.0,100.0,2.8,9.1,905.0,888.35,699.39
2018,3,22,12,45,986.0,100.5,2.8,9.3,899.5,902.43,708.81
2018,3,22,13,0,984.0,101.0,2.8,9.5,894.0,913.11,715.98
2018,3,22,13,15,979.5,100.5,2.85,9.6,879.0,917.27,719.36
2018,3,22,13,30,975.0,100.0,2.9,9.7,864.0,917.95,720.49
2018,3,22,13,45,966.0,99.5,2.95,9.75,839.5,911.44,716.83
2018,3,22,14,0,957.0,99.0,3.0,9.8,815.0,901.55,710.94
2018,3,22,14,15,948.5,98.0,3.0,9.75,785.0,888.26,702.66
2018,3,22,14,30,940.0,97.0,3.0,9.7,755.0,871.81,692.23
2018,3,22,14,45,928.0,95.5,3.05,9.65,717.5,848.99,677.61
2018,3,22,15,0,916.0,94.0,3.1,9.6,680.0,823.37,660.96
2018,3,22,15,15,901.0,91.0,3.05,9.45,636.0,791.22,639.07
2018,3,22,15,30,886.0,88.0,3.0,9.3,592.0,760.93,618.48
2018,3,22,15,45,865.0,85.5,3.0,9.15,543.5,720.74,590.47
2018,3,22,16,0,844.0,83.0,3.0,9.0,495.0,679.05,560.97
2018,3,22,16,15,810.0,79.5,2.75,8.6,440.5,626.58,520.52
2018,3,22,16,30,776.0,76.0,2.5,8.2,386.0,574.08,478.92
2018,3,22,16,45,735.0,71.5,2.3,7.8,332.0,516.76,432.5
2018,3,22,17,0,694.0,67.0,2.1,7.4,278.0,463.55,387.84
2018,3,22,17,15,556.5,64.0,1.9,6.55,212.5,363.71,304.14
2018,3,22,17,30,419.0,61.0,1.7,5.7,147.0,274.05,226.97
2018,3,22,17,45,372.5,48.0,1.5,4.85,107.5,221.69,178.92
2018,3,22,18,0,326.0,35.0,1.3,4.0,68.0,173.3,129.79
2018,3,22,18,15,195.5,22.0,1.3,4.0,38.5,93.95,0.0
2018,3,22,18,30,65.0,9.0,1.3,4.0,9.0,25.88,0.0
2018,3,22,18,45,32.5,4.5,1.3,3.4,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.9,-2.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.9,-2.95,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.9,-3.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,6,15,65.5,8.5,1.05,-2.25,10.5,0.0,0.0
2018,3,23,6,30,131.0,17.0,1.2,-1.4,21.0,16.71,0.0
2018,3,23,6,45,282.0,30.5,1.35,-0.5,61.5,24.82,14.22
2018,3,23,7,0,433.0,44.0,1.5,0.4,102.0,34.41,25.75
2018,3,23,7,15,524.0,52.5,1.65,1.25,154.5,38.61,30.21
2018,3,23,7,30,615.0,61.0,1.8,2.1,207.0,42.68,34.21
2018,3,23,7,45,673.5,66.5,1.9,3.0,262.5,69.99,40.26
2018,3,23,8,0,732.0,72.0,2.0,3.9,318.0,117.51,67.02
2018,3,23,8,15,771.0,76.5,2.0,4.5,373.5,170.86,108.11
2018,3,23,8,30,810.0,81.0,2.0,5.1,429.0,224.31,153.9
2018,3,23,8,45,838.0,84.0,2.05,5.7,481.5,277.22,201.77
2018,3,23,9,0,866.0,87.0,2.1,6.3,534.0,332.24,251.72
2018,3,23,9,15,887.5,89.0,2.0,6.75,582.5,385.9,299.98
2018,3,23,9,30,909.0,91.0,1.9,7.2,631.0,443.88,350.32
2018,3,23,9,45,925.5,92.5,1.85,7.65,674.5,496.07,394.77
2018,3,23,10,0,942.0,94.0,1.8,8.1,718.0,548.04,437.58
2018,3,23,10,15,953.0,95.5,1.8,8.5,754.0,596.6,476.71
2018,3,23,10,30,964.0,97.0,1.8,8.9,790.0,643.97,513.74
2018,3,23,10,45,972.0,97.5,1.8,9.3,818.5,687.13,546.62
2018,3,23,11,0,980.0,98.0,1.8,9.7,847.0,728.41,577.25
2018,3,23,11,15,983.0,98.5,1.85,10.0,865.5,764.2,603.26
2018,3,23,11,30,986.0,99.0,1.9,10.3,884.0,797.39,625.93
2018,3,23,11,45,987.5,99.5,2.0,10.6,894.5,826.74,646.25
2018,3,23,12,0,989.0,100.0,2.1,10.9,905.0,853.14,664.51
2018,3,23,12,15,987.5,101.0,2.15,11.1,907.5,874.63,679.13
2018,3,23,12,30,986.0,102.0,2.2,11.3,910.0,892.85,691.58
2018,3,23,12,45,889.5,141.5,2.25,11.45,866.5,871.36,676.57
2018,3,23,13,0,793.0,181.0,2.3,11.6,823.0,844.7,658.34
2018,3,23,13,15,792.5,174.5,2.35,11.7,807.5,843.97,658.64
2018,3,23,13,30,792.0,168.0,2.4,11.8,792.0,842.09,657.98
2018,3,23,13,45,867.5,138.0,2.4,11.85,804.5,876.54,682.87
2018,3,23,14,0,943.0,108.0,2.4,11.9,817.0,902.94,701.74
2018,3,23,14,15,872.0,126.5,2.45,11.9,762.5,862.87,674.69
2018,3,23,14,30,801.0,145.0,2.5,11.9,708.0,817.13,643.95
2018,3,23,14,45,859.0,119.5,2.55,11.85,696.0,827.13,653.29
2018,3,23,15,0,917.0,94.0,2.6,11.8,684.0,827.31,655.24
2018,3,23,15,15,892.0,94.0,2.55,11.65,637.0,790.71,630.24
2018,3,23,15,30,867.0,94.0,2.5,11.5,590.0,756.57,607.18
2018,3,23,15,45,827.0,94.0,2.5,11.3,535.5,706.0,572.0
2018,3,23,16,0,787.0,94.0,2.5,11.1,481.0,655.06,535.63
2018,3,23,16,15,768.5,87.5,2.3,10.65,432.0,611.04,502.38
2018,3,23,16,30,750.0,81.0,2.1,10.2,383.0,566.04,467.43
2018,3,23,16,45,681.0,78.0,1.85,9.75,323.0,497.82,412.56
2018,3,23,17,0,612.0,75.0,1.6,9.3,263.0,430.72,357.31
2018,3,23,17,15,577.5,63.5,1.45,8.2,214.0,375.22,311.0
2018,3,23,17,30,543.0,52.0,1.3,7.1,165.0,321.48,263.86
2018,3,23,17,45,476.0,43.0,1.2,6.05,121.0,259.58,208.12
2018,3,23,18,0,409.0,34.0,1.1,5.0,77.0,203.21,152.61
2018,3,23,18,15,247.5,22.0,1.1,5.0,43.5,111.52,0.49
2018,3,23,18,30,86.0,10.0,1.1,5.0,10.0,32.57,0.0
2018,3,23,18,45,43.0,5.0,1.1,4.3,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.05,-1.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,3,24,6,15,6.5,6.0,1.1,-0.95,6.0,0.0,0.0
2018,3,24,6,30,13.0,12.0,1.2,-0.5,12.0,11.8,0.0
2018,3,24,6,45,12.5,29.5,1.3,-0.05,30.5,27.11,16.83
2018,3,24,7,0,12.0,47.0,1.4,0.4,49.0,43.57,34.2
2018,3,24,7,15,20.0,56.5,1.35,1.0,61.0,51.47,42.19
2018,3,24,7,30,28.0,66.0,1.3,1.6,73.0,60.27,50.64
2018,3,24,7,45,42.0,85.5,1.3,2.2,98.5,79.16,63.61
2018,3,24,8,0,56.0,105.0,1.3,2.8,124.0,100.46,80.73
2018,3,24,8,15,117.0,140.0,1.3,3.6,188.0,138.71,110.33
2018,3,24,8,30,178.0,175.0,1.3,4.4,252.0,187.84,149.2
2018,3,24,8,45,204.0,200.5,1.3,5.15,299.0,227.31,181.43
2018,3,24,9,0,230.0,226.0,1.3,5.9,346.0,269.55,215.83
2018,3,24,9,15,224.5,244.0,1.15,6.4,369.5,297.09,238.5
2018,3,24,9,30,219.0,262.0,1.0,6.9,393.0,323.87,259.91
2018,3,24,9,45,173.5,284.0,0.85,7.45,392.0,335.41,268.64
2018,3,24,10,0,128.0,306.0,0.7,8.0,391.0,342.72,273.25
2018,3,24,10,15,151.0,325.5,0.65,8.25,431.0,380.55,302.04
2018,3,24,10,30,174.0,345.0,0.6,8.5,471.0,420.21,331.51
2018,3,24,10,45,133.5,333.0,0.55,8.8,431.5,394.06,310.33
2018,3,24,11,0,93.0,321.0,0.5,9.1,392.0,365.13,287.35
2018,3,24,11,15,51.0,266.0,0.5,9.0,305.0,289.61,229.08
2018,3,24,11,30,9.0,211.0,0.5,8.9,218.0,209.99,166.2
2018,3,24,11,45,5.0,156.5,0.5,8.85,160.5,155.1,122.68
2018,3,24,12,0,1.0,102.0,0.5,8.8,103.0,99.58,77.57
2018,3,24,12,15,0.5,113.5,0.45,8.35,114.0,110.37,86.71
2018,3,24,12,30,0.0,125.0,0.4,7.9,125.0,121.17,95.62
2018,3,24,12,45,0.0,110.5,0.35,7.5,110.5,107.12,84.17
2018,3,24,13,0,0.0,96.0,0.3,7.1,96.0,93.04,72.73
2018,3,24,13,15,0.0,84.5,0.3,6.7,84.5,81.86,63.64
2018,3,24,13,30,0.0,73.0,0.3,6.3,73.0,70.7,54.48
2018,3,24,13,45,0.0,69.0,0.3,5.95,69.0,66.81,51.37
2018,3,24,14,0,0.0,65.0,0.3,5.6,65.0,62.92,48.24
2018,3,24,14,15,0.0,63.0,0.35,5.3,63.0,60.97,46.73
2018,3,24,14,30,0.0,61.0,0.4,5.0,61.0,59.03,45.21
2018,3,24,14,45,0.0,72.5,0.45,4.7,72.5,70.16,54.87
2018,3,24,15,0,0.0,84.0,0.5,4.4,84.0,81.29,64.53
2018,3,24,15,15,0.0,71.5,0.6,4.25,71.5,69.16,54.34
2018,3,24,15,30,0.0,59.0,0.7,4.1,59.0,57.05,44.1
2018,3,24,15,45,0.0,53.0,0.8,3.9,53.0,51.23,39.25
2018,3,24,16,0,0.0,47.0,0.9,3.7,47.0,45.41,34.34
2018,3,24,16,15,0.0,42.0,0.95,3.55,42.0,40.57,30.23
2018,3,24,16,30,0.0,37.0,1.0,3.4,37.0,35.73,26.09
2018,3,24,16,45,0.0,30.0,1.05,3.25,30.0,28.96,20.17
2018,3,24,17,0,0.0,23.0,1.1,3.1,23.0,22.19,14.19
2018,3,24,17,15,0.0,20.0,1.2,2.8,20.0,19.29,11.6
2018,3,24,17,30,0.0,17.0,1.3,2.5,17.0,16.39,8.94
2018,3,24,17,45,0.0,13.0,1.35,2.2,13.0,12.53,5.36
2018,3,24,18,0,0.0,9.0,1.4,1.9,9.0,8.67,1.66
2018,3,24,18,15,0.5,5.5,1.4,1.9,5.5,5.46,0.0
2018,3,24,18,30,1.0,2.0,1.4,1.9,2.0,2.23,0.0
2018,3,24,18,45,0.5,1.0,1.4,1.5,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,0.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.65,0.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.6,-0.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.45,-0.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
