Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,2,45,0.0,0.0,1.45,-0.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,-1.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.35,-1.75,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,25,6,15,55.0,8.5,1.4,-1.75,11.0,0.0,0.0
2018,3,25,6,30,110.0,17.0,1.5,-1.3,22.0,16.71,0.0
2018,3,25,6,45,98.0,20.5,1.6,-0.8,29.0,15.43,7.52
2018,3,25,7,0,86.0,24.0,1.7,-0.3,36.0,20.17,12.94
2018,3,25,7,15,53.5,35.0,1.65,0.05,43.5,31.63,23.96
2018,3,25,7,30,21.0,46.0,1.6,0.4,51.0,43.84,35.59
2018,3,25,7,45,10.5,69.0,1.6,0.75,71.5,66.51,53.61
2018,3,25,8,0,0.0,92.0,1.6,1.1,92.0,87.11,71.96
2018,3,25,8,15,3.0,117.0,1.65,1.4,118.5,110.49,91.99
2018,3,25,8,30,6.0,142.0,1.7,1.7,145.0,134.34,112.09
2018,3,25,8,45,20.0,174.0,1.75,2.0,184.5,167.57,139.56
2018,3,25,9,0,34.0,206.0,1.8,2.3,224.0,197.98,164.41
2018,3,25,9,15,85.5,235.0,1.9,2.7,285.5,244.93,202.32
2018,3,25,9,30,137.0,264.0,2.0,3.1,347.0,293.54,241.62
2018,3,25,9,45,260.5,251.0,2.1,3.5,421.5,343.74,282.36
2018,3,25,10,0,384.0,238.0,2.2,3.9,496.0,405.12,332.68
2018,3,25,10,15,674.0,166.0,2.25,4.3,646.0,515.09,422.7
2018,3,25,10,30,964.0,94.0,2.3,4.7,796.0,650.11,530.33
2018,3,25,10,45,971.0,95.5,2.3,5.1,824.0,693.52,563.36
2018,3,25,11,0,978.0,97.0,2.3,5.5,852.0,734.98,594.8
2018,3,25,11,15,982.0,98.0,2.35,5.85,872.0,771.76,621.45
2018,3,25,11,30,986.0,99.0,2.4,6.2,892.0,806.01,645.29
2018,3,25,11,45,988.0,100.0,2.45,6.6,903.5,836.09,665.87
2018,3,25,12,0,990.0,101.0,2.5,7.0,915.0,863.25,684.32
2018,3,25,12,15,988.5,102.0,2.55,7.25,917.0,884.61,698.99
2018,3,25,12,30,987.0,103.0,2.6,7.5,919.0,902.71,711.44
2018,3,25,12,45,982.0,105.0,2.6,7.8,912.5,915.6,719.75
2018,3,25,13,0,977.0,107.0,2.6,8.1,906.0,925.07,725.79
2018,3,25,13,15,973.0,107.0,2.65,8.25,891.5,929.91,729.56
2018,3,25,13,30,969.0,107.0,2.7,8.4,877.0,931.31,731.11
2018,3,25,13,45,963.0,106.0,2.7,8.6,854.0,926.56,727.92
2018,3,25,14,0,957.0,105.0,2.7,8.8,831.0,918.43,722.55
2018,3,25,14,15,948.0,104.0,2.75,8.8,800.5,904.5,714.17
2018,3,25,14,30,939.0,103.0,2.8,8.8,770.0,887.42,703.65
2018,3,25,14,45,926.5,101.5,2.8,8.85,732.0,863.94,688.09
2018,3,25,15,0,914.0,100.0,2.8,8.9,694.0,837.71,670.59
2018,3,25,15,15,895.5,98.0,2.75,8.8,648.5,808.03,650.55
2018,3,25,15,30,877.0,96.0,2.7,8.7,603.0,771.97,625.72
2018,3,25,15,45,790.0,104.5,2.65,8.55,533.0,696.27,570.81
2018,3,25,16,0,703.0,113.0,2.6,8.4,463.0,625.93,517.6
2018,3,25,16,15,600.5,117.5,2.45,8.05,394.5,541.52,451.32
2018,3,25,16,30,498.0,122.0,2.3,7.7,326.0,459.06,385.12
2018,3,25,16,45,442.0,110.5,2.15,7.35,273.0,395.76,333.62
2018,3,25,17,0,386.0,99.0,2.0,7.0,220.0,335.73,283.38
2018,3,25,17,15,351.5,81.0,1.85,6.25,175.5,282.53,238.08
2018,3,25,17,30,317.0,63.0,1.7,5.5,131.0,231.37,192.96
2018,3,25,17,45,213.5,48.5,1.55,4.75,88.5,158.59,128.76
2018,3,25,18,0,110.0,34.0,1.4,4.0,46.0,87.96,66.17
2018,3,25,18,15,78.0,21.0,1.4,4.0,27.0,54.67,11.94
2018,3,25,18,30,46.0,8.0,1.4,4.0,8.0,20.25,0.0
2018,3,25,18,45,23.0,4.0,1.55,3.6,4.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.85,1.95,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.8,1.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.75,1.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.7,0.95,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.7,0.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.45,-0.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.75,-0.2,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,1.85,-0.2,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,3,26,6,15,70.0,11.0,2.0,0.0,14.5,10.81,0.0
2018,3,26,6,30,140.0,22.0,2.1,0.2,29.0,17.59,0.0
2018,3,26,6,45,277.5,36.5,2.25,0.4,71.0,28.45,18.95
2018,3,26,7,0,415.0,51.0,2.4,0.6,113.0,40.14,31.22
2018,3,26,7,15,507.5,59.5,2.45,0.95,166.0,43.97,35.33
2018,3,26,7,30,600.0,68.0,2.5,1.3,219.0,47.73,39.07
2018,3,26,7,45,661.5,72.5,2.55,1.65,275.0,84.9,49.28
2018,3,26,8,0,723.0,77.0,2.6,2.0,331.0,132.05,79.04
2018,3,26,8,15,763.0,80.5,2.6,2.45,386.0,184.85,121.72
2018,3,26,8,30,803.0,84.0,2.6,2.9,441.0,237.7,168.29
2018,3,26,8,45,833.0,86.0,2.6,3.3,493.5,290.22,216.63
2018,3,26,9,0,863.0,88.0,2.6,3.7,546.0,345.03,267.04
2018,3,26,9,15,885.0,89.0,2.6,4.2,594.0,398.03,315.34
2018,3,26,9,30,907.0,90.0,2.6,4.7,642.0,455.4,365.89
2018,3,26,9,45,925.5,90.0,2.6,5.15,685.0,507.13,410.69
2018,3,26,10,0,944.0,90.0,2.6,5.6,728.0,558.79,454.1
2018,3,26,10,15,954.0,91.0,2.55,6.05,763.0,606.38,492.86
2018,3,26,10,30,964.0,92.0,2.5,6.5,798.0,652.67,529.4
2018,3,26,10,45,972.0,92.5,2.5,6.95,826.0,695.71,562.67
2018,3,26,11,0,980.0,93.0,2.5,7.4,854.0,736.86,593.68
2018,3,26,11,15,985.0,93.5,2.45,7.75,874.0,773.83,619.28
2018,3,26,11,30,990.0,94.0,2.4,8.1,894.0,808.33,642.41
2018,3,26,11,45,993.0,94.0,2.35,8.5,905.5,838.19,661.87
2018,3,26,12,0,996.0,94.0,2.3,8.9,917.0,865.15,679.11
2018,3,26,12,15,996.0,93.5,2.25,9.2,918.5,886.19,692.35
2018,3,26,12,30,996.0,93.0,2.2,9.5,920.0,903.98,703.34
2018,3,26,12,45,994.0,92.0,2.15,9.8,913.0,916.27,710.54
2018,3,26,13,0,992.0,91.0,2.1,10.1,906.0,925.1,715.48
2018,3,26,13,15,989.0,91.0,2.05,10.25,892.0,930.64,718.67
2018,3,26,13,30,986.0,91.0,2.0,10.4,878.0,932.7,719.61
2018,3,26,13,45,980.5,90.0,2.0,10.55,855.0,928.12,716.74
2018,3,26,14,0,975.0,89.0,2.0,10.7,832.0,920.09,711.71
2018,3,26,14,15,966.0,87.5,2.0,10.7,800.5,905.23,702.5
2018,3,26,14,30,957.0,86.0,2.0,10.7,769.0,887.15,691.2
2018,3,26,14,45,945.5,84.5,2.05,10.7,731.0,863.96,676.9
2018,3,26,15,0,934.0,83.0,2.1,10.7,693.0,837.92,660.58
2018,3,26,15,15,919.0,81.5,2.1,10.6,649.5,806.51,640.11
2018,3,26,15,30,904.0,80.0,2.1,10.5,606.0,772.82,617.86
2018,3,26,15,45,883.0,78.0,2.05,10.35,557.0,732.17,589.99
2018,3,26,16,0,862.0,76.0,2.0,10.2,508.0,694.18,563.81
2018,3,26,16,15,833.0,73.5,1.85,9.85,455.0,644.98,527.97
2018,3,26,16,30,804.0,71.0,1.7,9.5,402.0,595.42,489.8
2018,3,26,16,45,763.5,66.5,1.5,9.1,346.5,536.76,443.25
2018,3,26,17,0,723.0,62.0,1.3,8.7,291.0,479.33,396.26
2018,3,26,17,15,490.0,49.0,1.2,7.75,191.5,318.41,265.37
2018,3,26,17,30,257.0,36.0,1.1,6.8,92.0,174.06,143.92
2018,3,26,17,45,171.0,23.0,1.0,5.8,56.0,110.46,88.34
2018,3,26,18,0,85.0,10.0,0.9,4.8,20.0,52.19,37.1
2018,3,26,18,15,79.5,9.5,0.9,4.8,15.0,45.49,13.07
2018,3,26,18,30,74.0,9.0,0.9,4.8,10.0,28.95,0.0
2018,3,26,18,45,37.0,4.5,0.95,4.3,5.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.75,0.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,27,6,15,2.0,2.5,1.25,1.1,2.5,2.46,0.0
2018,3,27,6,30,4.0,5.0,1.3,1.4,5.0,4.86,0.0
2018,3,27,6,45,2.0,7.5,1.35,1.65,7.5,7.23,0.67
2018,3,27,7,0,0.0,10.0,1.4,1.9,10.0,9.64,3.22
2018,3,27,7,15,0.0,9.5,1.4,2.3,9.5,9.16,2.89
2018,3,27,7,30,0.0,9.0,1.4,2.7,9.0,8.68,2.48
2018,3,27,7,45,0.0,28.5,1.4,3.15,28.5,27.5,18.92
2018,3,27,8,0,0.0,48.0,1.4,3.6,48.0,46.36,35.55
2018,3,27,8,15,0.0,64.0,1.35,4.1,64.0,61.86,48.95
2018,3,27,8,30,0.0,80.0,1.3,4.6,80.0,77.37,62.14
2018,3,27,8,45,0.0,78.5,1.25,5.1,78.5,75.92,60.53
2018,3,27,9,0,0.0,77.0,1.2,5.6,77.0,74.47,58.97
2018,3,27,9,15,0.0,80.5,1.15,6.1,80.5,77.87,61.58
2018,3,27,9,30,0.0,84.0,1.1,6.6,84.0,81.28,64.16
2018,3,27,9,45,3.0,133.5,1.05,7.1,135.5,129.76,104.54
2018,3,27,10,0,6.0,183.0,1.0,7.6,187.0,178.07,143.71
2018,3,27,10,15,14.0,222.0,1.0,7.95,232.0,219.56,176.73
2018,3,27,10,30,22.0,261.0,1.0,8.3,277.0,261.84,209.83
2018,3,27,10,45,17.0,237.0,1.0,8.7,249.5,237.76,189.93
2018,3,27,11,0,12.0,213.0,1.0,9.1,222.0,212.81,169.65
2018,3,27,11,15,26.5,275.0,1.1,9.25,296.0,281.86,224.58
2018,3,27,11,30,41.0,337.0,1.2,9.4,370.0,353.23,279.73
2018,3,27,11,45,38.0,326.5,1.25,9.55,357.5,343.78,271.85
2018,3,27,12,0,35.0,316.0,1.3,9.7,345.0,333.83,264.11
2018,3,27,12,15,31.0,299.0,1.35,9.85,325.0,316.29,250.49
2018,3,27,12,30,27.0,282.0,1.4,10.0,305.0,298.2,236.43
2018,3,27,12,45,47.0,305.5,1.5,10.1,344.5,339.63,269.53
2018,3,27,13,0,67.0,329.0,1.6,10.2,384.0,381.81,302.63
2018,3,27,13,15,39.0,261.0,1.65,10.35,293.0,291.73,232.07
2018,3,27,13,30,11.0,193.0,1.7,10.5,202.0,197.47,156.93
2018,3,27,13,45,53.0,249.5,1.75,10.65,290.5,294.21,235.81
2018,3,27,14,0,95.0,306.0,1.8,10.8,379.0,388.93,310.48
2018,3,27,14,15,209.5,312.0,1.85,10.85,464.5,499.37,398.28
2018,3,27,14,30,324.0,318.0,1.9,10.9,550.0,608.26,482.36
2018,3,27,14,45,449.5,258.5,1.95,10.9,563.0,652.57,519.14
2018,3,27,15,0,575.0,199.0,2.0,10.9,576.0,683.58,546.56
2018,3,27,15,15,543.0,192.5,2.0,10.85,530.5,641.66,515.76
2018,3,27,15,30,511.0,186.0,2.0,10.8,485.0,599.29,484.8
2018,3,27,15,45,334.0,197.5,1.95,10.75,386.5,462.68,377.76
2018,3,27,16,0,157.0,209.0,1.9,10.7,288.0,336.58,275.72
2018,3,27,16,15,84.5,165.5,1.8,10.45,207.5,228.83,188.4
2018,3,27,16,30,12.0,122.0,1.7,10.2,127.0,128.71,104.4
2018,3,27,16,45,6.5,97.5,1.6,10.0,100.0,100.06,80.57
2018,3,27,17,0,1.0,73.0,1.5,9.8,73.0,71.77,56.52
2018,3,27,17,15,0.5,57.5,1.35,9.3,57.5,55.91,42.96
2018,3,27,17,30,0.0,42.0,1.2,8.8,42.0,40.56,29.6
2018,3,27,17,45,0.0,30.0,1.0,8.3,30.0,28.96,19.31
2018,3,27,18,0,0.0,18.0,0.8,7.8,18.0,17.36,8.89
2018,3,27,18,15,2.5,11.5,0.8,7.8,11.5,11.89,0.29
2018,3,27,18,30,5.0,5.0,0.8,7.8,5.0,6.28,0.0
2018,3,27,18,45,2.5,2.5,0.85,7.5,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,6,15,54.5,12.0,1.9,6.25,15.0,11.8,0.0
2018,3,28,6,30,109.0,24.0,1.9,6.5,30.0,19.04,0.0
2018,3,28,6,45,212.0,38.5,1.95,6.7,66.5,29.78,20.16
2018,3,28,7,0,315.0,53.0,2.0,6.9,103.0,39.96,30.42
2018,3,28,7,15,402.0,64.0,2.05,7.4,153.0,46.85,37.12
2018,3,28,7,30,489.0,75.0,2.1,7.9,203.0,56.14,45.74
2018,3,28,7,45,561.0,82.5,2.15,8.35,260.5,94.32,57.14
2018,3,28,8,0,633.0,90.0,2.2,8.8,318.0,140.36,87.36
2018,3,28,8,15,653.0,98.5,2.3,9.65,365.0,186.19,124.68
2018,3,28,8,30,673.0,107.0,2.4,10.5,412.0,233.87,166.17
2018,3,28,8,45,567.0,147.0,2.55,11.35,424.0,277.22,208.59
2018,3,28,9,0,461.0,187.0,2.7,12.2,436.0,308.4,239.07
2018,3,28,9,15,467.0,203.5,2.8,13.0,474.0,350.18,274.29
2018,3,28,9,30,473.0,220.0,2.9,13.8,512.0,392.09,308.71
2018,3,28,9,45,484.5,232.0,3.0,14.65,548.0,432.6,341.13
2018,3,28,10,0,496.0,244.0,3.1,15.5,584.0,473.44,373.02
2018,3,28,10,15,532.0,244.0,3.2,16.1,624.5,517.23,407.08
2018,3,28,10,30,568.0,244.0,3.3,16.7,665.0,562.84,441.95
2018,3,28,10,45,555.5,258.5,3.35,17.3,682.0,592.57,463.58
2018,3,28,11,0,543.0,273.0,3.4,17.9,699.0,620.24,483.23
2018,3,28,11,15,614.5,247.5,3.45,18.3,740.5,667.27,518.94
2018,3,28,11,30,686.0,222.0,3.5,18.7,782.0,716.66,555.84
2018,3,28,11,45,614.5,259.5,3.6,19.05,766.0,719.52,555.81
2018,3,28,12,0,543.0,297.0,3.7,19.4,750.0,717.23,552.13
2018,3,28,12,15,623.5,260.0,3.7,19.55,781.5,760.84,585.5
2018,3,28,12,30,704.0,223.0,3.7,19.7,813.0,804.65,618.47
2018,3,28,12,45,615.0,262.0,3.75,19.9,775.0,781.55,599.55
2018,3,28,13,0,526.0,301.0,3.8,20.1,737.0,754.01,577.76
2018,3,28,13,15,434.0,331.0,3.75,20.05,686.5,712.68,546.27
2018,3,28,13,30,342.0,361.0,3.7,20.0,636.0,664.7,509.82
2018,3,28,13,45,249.0,366.5,3.7,19.95,564.0,594.14,457.02
2018,3,28,14,0,156.0,372.0,3.7,19.9,492.0,516.54,398.23
2018,3,28,14,15,182.0,350.5,3.65,19.75,485.5,517.52,401.03
2018,3,28,14,30,208.0,329.0,3.6,19.6,479.0,517.05,402.45
2018,3,28,14,45,266.5,308.0,3.55,19.4,490.0,549.8,429.42
2018,3,28,15,0,325.0,287.0,3.5,19.2,501.0,572.03,448.46
2018,3,28,15,15,271.5,275.5,3.4,19.15,446.5,513.6,404.23
2018,3,28,15,30,218.0,264.0,3.3,19.1,392.0,448.51,354.83
2018,3,28,15,45,145.0,232.5,3.25,19.0,314.5,356.78,283.79
2018,3,28,16,0,72.0,201.0,3.2,18.9,237.0,260.64,207.65
2018,3,28,16,15,38.0,166.0,3.0,18.65,185.0,198.5,158.06
2018,3,28,16,30,4.0,131.0,2.8,18.4,133.0,133.23,104.89
2018,3,28,16,45,2.0,100.5,2.55,18.2,101.5,100.53,78.39
2018,3,28,17,0,0.0,70.0,2.3,18.0,70.0,68.04,51.58
2018,3,28,17,15,0.0,57.5,2.1,17.45,57.5,55.61,41.3
2018,3,28,17,30,0.0,45.0,1.9,16.9,45.0,43.47,31.02
2018,3,28,17,45,0.0,33.5,1.7,16.35,33.5,32.35,21.42
2018,3,28,18,0,0.0,22.0,1.5,15.8,22.0,21.23,11.65
2018,3,28,18,15,2.0,13.5,1.5,15.8,13.5,13.67,1.77
2018,3,28,18,30,4.0,5.0,1.5,15.8,5.0,6.02,0.0
2018,3,28,18,45,2.0,2.5,1.5,15.6,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,29,6,15,0.0,6.0,1.35,12.3,6.0,5.9,0.0
2018,3,29,6,30,0.0,12.0,1.5,12.7,12.0,11.57,0.0
2018,3,29,6,45,0.0,23.5,1.65,13.1,23.5,22.68,13.75
2018,3,29,7,0,0.0,35.0,1.8,13.5,35.0,33.8,24.24
2018,3,29,7,15,6.5,55.0,1.9,14.0,56.5,52.36,41.05
2018,3,29,7,30,13.0,75.0,2.0,14.5,78.0,70.55,54.34
2018,3,29,7,45,77.0,110.0,2.1,15.0,137.5,98.52,75.17
2018,3,29,8,0,141.0,145.0,2.2,15.5,197.0,140.19,106.03
2018,3,29,8,15,265.0,155.5,2.3,16.15,270.5,175.94,129.64
2018,3,29,8,30,389.0,166.0,2.4,16.8,344.0,224.67,165.32
2018,3,29,8,45,351.5,189.5,2.5,17.5,364.0,260.82,197.05
2018,3,29,9,0,314.0,213.0,2.6,18.2,384.0,288.74,221.37
2018,3,29,9,15,254.0,247.0,2.75,18.85,393.0,313.24,242.31
2018,3,29,9,30,194.0,281.0,2.9,19.5,402.0,335.63,260.28
2018,3,29,9,45,215.0,300.0,3.05,20.15,442.0,373.82,289.37
2018,3,29,10,0,236.0,319.0,3.2,20.8,482.0,413.7,319.34
2018,3,29,10,15,265.5,328.5,3.3,21.15,520.0,448.77,345.86
2018,3,29,10,30,295.0,338.0,3.4,21.5,558.0,488.87,375.88
2018,3,29,10,45,335.5,341.0,3.55,21.85,599.5,531.78,408.01
2018,3,29,11,0,376.0,344.0,3.7,22.2,641.0,576.82,441.41
2018,3,29,11,15,288.5,367.0,3.75,22.45,598.0,551.99,421.24
2018,3,29,11,30,201.0,390.0,3.8,22.7,555.0,521.38,396.71
2018,3,29,11,45,261.0,387.5,3.85,22.9,604.5,573.67,436.13
2018,3,29,12,0,321.0,385.0,3.9,23.1,654.0,628.21,476.42
2018,3,29,12,15,233.5,395.5,3.9,23.25,591.5,576.02,436.34
2018,3,29,12,30,146.0,406.0,3.9,23.4,529.0,521.25,394.31
2018,3,29,12,45,213.5,400.0,3.95,23.55,578.5,576.85,436.81
2018,3,29,13,0,281.0,394.0,4.0,23.7,628.0,637.44,481.9
2018,3,29,13,15,265.5,391.0,3.95,23.7,609.0,626.68,473.74
2018,3,29,13,30,250.0,388.0,3.9,23.7,590.0,614.73,465.12
2018,3,29,13,45,247.0,376.5,3.9,23.75,571.5,603.69,457.71
2018,3,29,14,0,244.0,365.0,3.9,23.8,553.0,584.9,444.84
2018,3,29,14,15,252.0,346.5,3.9,23.75,534.5,580.26,442.6
2018,3,29,14,30,260.0,328.0,3.9,23.7,516.0,567.6,434.63
2018,3,29,14,45,213.0,303.0,3.85,23.6,452.0,493.54,380.33
2018,3,29,15,0,166.0,278.0,3.8,23.5,388.0,427.34,331.05
2018,3,29,15,15,198.0,266.0,3.65,23.2,389.0,438.25,341.32
2018,3,29,15,30,230.0,254.0,3.5,22.9,390.0,447.08,349.7
2018,3,29,15,45,246.5,225.5,3.35,22.6,360.5,431.85,339.67
2018,3,29,16,0,263.0,197.0,3.2,22.3,331.0,406.32,321.81
2018,3,29,16,15,322.0,168.0,3.05,21.9,315.0,406.47,324.27
2018,3,29,16,30,381.0,139.0,2.9,21.5,299.0,409.9,328.54
2018,3,29,16,45,252.5,117.0,2.8,21.1,217.0,286.47,230.78
2018,3,29,17,0,124.0,95.0,2.7,20.7,135.0,173.87,139.18
2018,3,29,17,15,101.0,82.5,2.65,20.3,111.5,144.27,114.68
2018,3,29,17,30,78.0,70.0,2.6,19.9,88.0,116.64,91.19
2018,3,29,17,45,61.5,53.0,2.55,19.55,64.5,88.06,66.59
2018,3,29,18,0,45.0,36.0,2.5,19.2,41.0,60.58,42.55
2018,3,29,18,15,28.5,22.0,2.5,19.2,24.5,36.73,15.44
2018,3,29,18,30,12.0,8.0,2.5,19.2,8.0,11.21,0.0
2018,3,29,18,45,6.0,4.0,2.6,18.75,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,4.5,8.0,2.55,15.95,8.5,7.86,0.0
2018,3,30,6,30,9.0,16.0,2.5,16.0,17.0,15.49,2.7
2018,3,30,6,45,21.0,36.0,2.45,16.05,39.5,33.19,22.57
2018,3,30,7,0,33.0,56.0,2.4,16.1,62.0,50.35,38.42
2018,3,30,7,15,65.0,79.5,2.5,16.25,95.5,66.25,52.88
2018,3,30,7,30,97.0,103.0,2.6,16.4,129.0,86.39,66.16
2018,3,30,7,45,102.0,124.5,2.65,16.55,157.5,111.72,84.69
2018,3,30,8,0,107.0,146.0,2.7,16.7,186.0,137.79,105.02
2018,3,30,8,15,129.5,169.5,2.8,16.95,224.5,169.18,129.51
2018,3,30,8,30,152.0,193.0,2.9,17.2,263.0,203.13,156.39
2018,3,30,8,45,152.5,218.0,3.0,17.45,295.0,234.56,182.01
2018,3,30,9,0,153.0,243.0,3.1,17.7,327.0,266.16,207.47
2018,3,30,9,15,182.5,262.0,3.1,17.9,370.5,303.95,237.09
2018,3,30,9,30,212.0,281.0,3.1,18.1,414.0,344.49,268.72
2018,3,30,9,45,200.0,296.0,3.1,18.3,427.5,364.42,284.28
2018,3,30,10,0,188.0,311.0,3.1,18.5,441.0,382.99,298.46
2018,3,30,10,15,151.5,334.0,3.1,18.7,442.0,393.52,305.87
2018,3,30,10,30,115.0,357.0,3.1,18.9,443.0,401.01,310.58
2018,3,30,10,45,107.5,365.0,3.1,19.1,447.5,412.58,318.75
2018,3,30,11,0,100.0,373.0,3.1,19.3,452.0,420.99,324.44
2018,3,30,11,15,89.0,378.0,3.1,19.5,449.5,423.36,325.54
2018,3,30,11,30,78.0,383.0,3.1,19.7,447.0,424.8,325.93
2018,3,30,11,45,78.0,391.0,3.1,19.85,456.0,436.7,334.46
2018,3,30,12,0,78.0,399.0,3.1,20.0,465.0,448.46,342.84
2018,3,30,12,15,82.5,403.0,3.15,20.15,473.0,459.85,351.21
2018,3,30,12,30,87.0,407.0,3.2,20.3,481.0,471.2,359.59
2018,3,30,12,45,58.5,358.0,3.2,20.45,407.5,402.02,307.65
2018,3,30,13,0,30.0,309.0,3.2,20.6,334.0,331.14,253.9
2018,3,30,13,15,25.0,296.5,3.15,20.5,317.0,315.88,242.64
2018,3,30,13,30,20.0,284.0,3.1,20.4,300.0,295.49,227.28
2018,3,30,13,45,32.0,289.0,3.05,20.3,314.0,317.02,244.47
2018,3,30,14,0,44.0,294.0,3.0,20.2,328.0,333.73,257.89
2018,3,30,14,15,69.0,294.5,2.95,20.0,345.5,356.71,276.73
2018,3,30,14,30,94.0,295.0,2.9,19.8,363.0,379.16,295.13
2018,3,30,14,45,98.0,275.0,2.85,19.55,343.0,369.22,288.45
2018,3,30,15,0,102.0,255.0,2.8,19.3,323.0,351.22,275.78
2018,3,30,15,15,276.0,235.5,2.85,18.9,403.0,474.89,376.26
2018,3,30,15,30,450.0,216.0,2.9,18.5,483.0,590.13,467.25
2018,3,30,15,45,492.0,186.0,3.0,18.1,456.5,577.91,460.55
2018,3,30,16,0,534.0,156.0,3.1,17.7,430.0,561.15,450.9
2018,3,30,16,15,520.0,140.5,3.15,17.15,384.5,518.27,419.8
2018,3,30,16,30,506.0,125.0,3.2,16.6,339.0,474.73,387.41
2018,3,30,16,45,496.0,109.0,3.3,16.1,295.5,432.55,355.08
2018,3,30,17,0,486.0,93.0,3.4,15.6,252.0,389.76,321.0
2018,3,30,17,15,350.5,86.5,3.2,14.85,190.5,293.14,241.08
2018,3,30,17,30,215.0,80.0,3.0,14.1,129.0,200.54,163.17
2018,3,30,17,45,150.5,60.0,2.8,13.4,90.0,141.35,112.2
2018,3,30,18,0,86.0,40.0,2.6,12.7,51.0,87.45,65.37
2018,3,30,18,15,69.5,26.0,2.6,12.7,32.0,61.13,32.37
2018,3,30,18,30,53.0,12.0,2.6,12.7,13.0,26.7,0.0
2018,3,30,18,45,26.5,6.0,2.4,11.6,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.75,0.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,3,31,5,45,8.0,1.5,0.8,1.3,1.0,0.0,0.0
2018,3,31,6,0,16.0,3.0,0.8,1.5,2.0,0.0,0.0
2018,3,31,6,15,114.5,15.0,0.95,2.25,22.0,14.74,0.0
2018,3,31,6,30,213.0,27.0,1.1,3.0,42.0,21.21,8.42
2018,3,31,6,45,380.0,37.5,1.2,3.8,92.5,28.87,20.17
2018,3,31,7,0,547.0,48.0,1.3,4.6,143.0,35.28,26.67
2018,3,31,7,15,620.0,54.5,1.3,5.55,198.0,37.78,29.21
2018,3,31,7,30,693.0,61.0,1.3,6.5,253.0,59.68,35.95
2018,3,31,7,45,738.0,66.5,1.35,7.45,309.5,105.98,58.13
2018,3,31,8,0,783.0,72.0,1.4,8.4,366.0,157.15,94.4
2018,3,31,8,15,815.0,76.0,1.4,9.1,421.0,209.21,137.61
2018,3,31,8,30,847.0,80.0,1.4,9.8,476.0,264.24,185.8
2018,3,31,8,45,869.0,83.5,1.45,10.45,528.0,318.65,234.47
2018,3,31,9,0,891.0,87.0,1.5,11.1,580.0,374.46,283.7
2018,3,31,9,15,909.5,89.0,1.45,11.6,628.0,432.37,333.25
2018,3,31,9,30,928.0,91.0,1.4,12.1,676.0,486.86,378.61
2018,3,31,9,45,942.5,91.5,1.35,12.6,718.0,538.24,420.09
2018,3,31,10,0,957.0,92.0,1.3,13.1,760.0,589.14,459.68
2018,3,31,10,15,965.0,93.5,1.25,13.45,794.0,636.53,495.52
2018,3,31,10,30,973.0,95.0,1.2,13.8,828.0,682.42,529.05
2018,3,31,10,45,979.0,95.0,1.15,14.2,854.0,723.91,558.3
2018,3,31,11,0,985.0,95.0,1.1,14.6,880.0,763.31,584.43
2018,3,31,11,15,989.5,95.5,1.15,14.85,899.5,799.85,608.59
2018,3,31,11,30,994.0,96.0,1.2,15.1,919.0,833.86,630.91
2018,3,31,11,45,997.5,96.0,1.2,15.35,930.5,863.92,649.78
2018,3,31,12,0,1001.0,96.0,1.2,15.6,942.0,891.09,666.67
2018,3,31,12,15,999.0,96.0,1.25,15.8,942.0,910.75,679.47
2018,3,31,12,30,997.0,96.0,1.3,16.0,942.0,927.07,690.23
2018,3,31,12,45,996.0,95.0,1.4,16.15,935.5,939.84,699.67
2018,3,31,13,0,995.0,94.0,1.5,16.3,929.0,949.17,706.99
2018,3,31,13,15,991.5,93.5,1.6,16.35,914.0,953.4,711.34
2018,3,31,13,30,988.0,93.0,1.7,16.4,899.0,954.13,713.54
2018,3,31,13,45,981.5,92.0,1.75,16.5,874.5,948.25,710.71
2018,3,31,14,0,975.0,91.0,1.8,16.6,850.0,938.95,705.78
2018,3,31,14,15,967.0,90.0,1.85,16.55,819.0,925.01,698.26
2018,3,31,14,30,959.0,89.0,1.9,16.5,788.0,907.86,688.68
2018,3,31,14,45,934.0,92.5,1.95,16.45,745.5,878.46,670.75
2018,3,31,15,0,909.0,96.0,2.0,16.4,703.0,846.77,651.23
2018,3,31,15,15,872.0,100.5,2.0,16.25,653.0,809.2,627.18
2018,3,31,15,30,835.0,105.0,2.0,16.1,603.0,766.12,598.98
2018,3,31,15,45,739.5,116.5,1.95,15.95,531.5,689.41,545.57
2018,3,31,16,0,644.0,128.0,1.9,15.8,460.0,613.51,489.99
2018,3,31,16,15,730.0,99.5,1.75,15.35,439.5,619.56,497.07
2018,3,31,16,30,816.0,71.0,1.6,14.9,419.0,614.66,494.67
2018,3,31,16,45,779.5,66.5,1.4,14.45,363.5,557.23,450.11
2018,3,31,17,0,743.0,62.0,1.2,14.0,308.0,500.73,405.32
2018,3,31,17,15,687.0,57.5,1.1,12.95,253.0,435.37,353.28
2018,3,31,17,30,631.0,53.0,1.0,11.9,198.0,376.36,303.91
2018,3,31,17,45,539.5,45.5,0.95,10.85,146.5,300.04,238.93
2018,3,31,18,0,448.0,38.0,0.9,9.8,95.0,231.43,177.78
2018,3,31,18,15,291.0,26.0,0.9,9.8,56.5,141.65,84.71
2018,3,31,18,30,134.0,14.0,0.9,9.8,18.0,51.77,0.0
2018,3,31,18,45,67.0,7.0,0.95,9.1,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.0,4.8,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.0,5.0,2.0,0.0,0.0
2018,4,1,6,15,67.0,16.0,1.15,5.7,21.0,15.73,0.0
2018,4,1,6,30,125.0,30.0,1.3,6.4,40.0,24.86,12.24
2018,4,1,6,45,261.5,44.0,1.45,7.1,84.5,33.7,24.24
2018,4,1,7,0,398.0,58.0,1.6,7.8,129.0,44.37,34.54
2018,4,1,7,15,398.0,71.5,1.55,8.5,163.0,51.92,41.69
2018,4,1,7,30,398.0,85.0,1.5,9.2,197.0,72.37,49.83
2018,4,1,7,45,335.5,114.5,1.45,9.85,222.5,114.8,80.02
2018,4,1,8,0,273.0,144.0,1.4,10.5,248.0,155.38,114.6
2018,4,1,8,15,256.0,155.5,1.4,11.1,264.0,178.82,134.76
2018,4,1,8,30,239.0,167.0,1.4,11.7,280.0,200.2,153.75
2018,4,1,8,45,272.0,180.0,1.45,12.35,321.5,235.37,182.38
2018,4,1,9,0,305.0,193.0,1.5,13.0,363.0,273.69,213.52
2018,4,1,9,15,527.5,167.0,1.5,13.55,490.0,351.25,273.4
2018,4,1,9,30,750.0,141.0,1.5,14.1,617.0,451.99,351.55
2018,4,1,9,45,776.0,141.0,1.5,14.65,660.5,501.12,390.45
2018,4,1,10,0,802.0,141.0,1.5,15.2,704.0,553.63,431.01
2018,4,1,10,15,777.0,158.5,1.55,15.75,725.0,588.79,457.6
2018,4,1,10,30,752.0,176.0,1.6,16.3,746.0,622.88,482.55
2018,4,1,10,45,774.5,173.0,1.6,16.85,777.0,665.31,513.14
2018,4,1,11,0,797.0,170.0,1.6,17.4,808.0,708.5,543.44
2018,4,1,11,15,743.5,199.5,1.6,17.75,805.5,725.08,553.42
2018,4,1,11,30,690.0,229.0,1.6,18.1,803.0,737.77,560.53
2018,4,1,11,45,571.5,287.5,1.6,18.4,767.0,723.07,546.92
2018,4,1,12,0,453.0,346.0,1.6,18.7,731.0,701.34,528.35
2018,4,1,12,15,414.5,364.0,1.6,18.9,717.0,700.17,526.44
2018,4,1,12,30,376.0,382.0,1.6,19.1,703.0,694.32,521.1
2018,4,1,12,45,342.0,390.5,1.6,19.25,680.5,682.54,512.03
2018,4,1,13,0,308.0,399.0,1.6,19.4,658.0,668.93,501.72
2018,4,1,13,15,212.5,395.5,1.6,19.5,573.0,583.47,439.78
2018,4,1,13,30,117.0,392.0,1.6,19.6,488.0,500.56,378.61
2018,4,1,13,45,95.5,374.0,1.6,19.7,451.0,459.87,349.49
2018,4,1,14,0,74.0,356.0,1.6,19.8,414.0,424.36,323.49
2018,4,1,14,15,117.0,353.0,1.55,19.75,440.5,466.87,356.58
2018,4,1,14,30,160.0,350.0,1.5,19.7,467.0,501.5,383.21
2018,4,1,14,45,158.5,333.5,1.45,19.65,444.5,483.03,370.15
2018,4,1,15,0,157.0,317.0,1.4,19.6,422.0,463.9,356.96
2018,4,1,15,15,150.5,295.0,1.35,19.6,390.5,434.13,335.73
2018,4,1,15,30,144.0,273.0,1.3,19.6,359.0,403.93,314.05
2018,4,1,15,45,127.5,247.5,1.25,19.6,319.5,362.03,283.08
2018,4,1,16,0,111.0,222.0,1.2,19.6,280.0,320.4,251.92
2018,4,1,16,15,60.0,182.5,1.05,19.25,213.5,232.09,183.19
2018,4,1,16,30,9.0,143.0,0.9,18.9,147.0,149.08,116.88
2018,4,1,16,45,25.5,123.5,0.8,18.6,132.5,144.31,114.11
2018,4,1,17,0,42.0,104.0,0.7,18.3,118.0,132.43,105.0
2018,4,1,17,15,74.0,96.5,0.75,17.85,116.0,147.58,117.79
2018,4,1,17,30,106.0,89.0,0.8,17.4,114.0,154.28,122.72
2018,4,1,17,45,86.0,67.5,0.85,17.0,84.5,117.76,91.51
2018,4,1,18,0,66.0,46.0,0.9,16.6,55.0,82.37,60.77
2018,4,1,18,15,38.5,28.5,0.9,16.6,33.0,50.21,28.29
2018,4,1,18,30,11.0,11.0,0.9,16.6,11.0,13.96,0.0
2018,4,1,18,45,5.5,5.5,1.0,15.95,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,2,5,45,0.5,0.5,1.2,10.25,0.5,0.0,0.0
2018,4,2,6,0,1.0,1.0,1.1,10.3,1.0,0.0,0.0
2018,4,2,6,15,14.0,13.5,1.15,10.85,14.5,13.27,0.0
2018,4,2,6,30,27.0,26.0,1.2,11.4,28.0,23.07,11.7
2018,4,2,6,45,56.5,46.0,1.25,11.9,55.0,39.59,28.98
2018,4,2,7,0,86.0,66.0,1.3,12.4,82.0,55.64,43.92
2018,4,2,7,15,153.0,86.5,1.3,13.1,126.0,67.5,54.78
2018,4,2,7,30,220.0,107.0,1.3,13.8,170.0,91.02,67.26
2018,4,2,7,45,292.5,121.5,1.3,14.55,223.0,123.36,87.02
2018,4,2,8,0,365.0,136.0,1.3,15.3,276.0,158.63,111.11
2018,4,2,8,15,472.5,135.0,1.3,15.9,343.5,199.95,140.83
2018,4,2,8,30,580.0,134.0,1.3,16.5,411.0,251.73,180.89
2018,4,2,8,45,582.5,148.5,1.35,17.1,451.5,296.85,219.67
2018,4,2,9,0,585.0,163.0,1.4,17.7,492.0,341.79,257.63
2018,4,2,9,15,655.5,154.0,1.35,18.15,550.5,392.06,298.01
2018,4,2,9,30,726.0,145.0,1.3,18.6,609.0,448.39,342.4
2018,4,2,9,45,764.5,139.5,1.25,19.1,655.0,497.67,380.66
2018,4,2,10,0,803.0,134.0,1.2,19.6,701.0,551.26,420.92
2018,4,2,10,15,804.5,140.5,1.15,20.0,731.0,593.6,451.79
2018,4,2,10,30,806.0,147.0,1.1,20.4,761.0,634.37,480.58
2018,4,2,10,45,733.5,181.0,1.05,20.8,754.0,649.24,489.34
2018,4,2,11,0,661.0,215.0,1.0,21.2,747.0,659.21,494.25
2018,4,2,11,15,460.0,298.5,0.95,21.5,672.5,616.71,460.02
2018,4,2,11,30,259.0,382.0,0.9,21.8,598.0,561.04,416.14
2018,4,2,11,45,181.5,389.5,0.9,22.1,542.0,517.71,384.23
2018,4,2,12,0,104.0,397.0,0.9,22.4,486.0,468.48,347.47
2018,4,2,12,15,72.5,371.5,0.9,22.55,433.5,422.04,314.03
2018,4,2,12,30,41.0,346.0,0.9,22.7,381.0,373.69,278.68
2018,4,2,12,45,34.5,328.0,0.9,22.85,357.5,352.53,263.49
2018,4,2,13,0,28.0,310.0,0.9,23.0,334.0,330.81,247.63
2018,4,2,13,15,51.0,341.5,0.9,23.0,384.0,384.18,287.34
2018,4,2,13,30,74.0,373.0,0.9,23.0,434.0,438.32,326.53
2018,4,2,13,45,135.0,358.5,0.9,23.0,466.0,484.84,361.5
2018,4,2,14,0,196.0,344.0,0.9,23.0,498.0,524.62,391.48
2018,4,2,14,15,224.5,339.5,0.95,22.95,509.5,545.4,407.4
2018,4,2,14,30,253.0,335.0,1.0,22.9,521.0,572.5,427.78
2018,4,2,14,45,220.0,314.0,1.0,22.85,470.0,513.77,386.63
2018,4,2,15,0,187.0,293.0,1.0,22.8,419.0,462.67,350.79
2018,4,2,15,15,139.0,262.0,0.95,22.6,352.5,389.06,297.41
2018,4,2,15,30,91.0,231.0,0.9,22.4,286.0,308.84,237.91
2018,4,2,15,45,74.5,217.5,0.85,22.2,260.0,281.26,217.73
2018,4,2,16,0,58.0,204.0,0.8,22.0,234.0,254.46,197.6
2018,4,2,16,15,132.5,181.5,0.75,21.5,241.0,288.03,226.3
2018,4,2,16,30,207.0,159.0,0.7,21.0,248.0,315.94,249.77
2018,4,2,16,45,277.5,139.0,0.6,20.5,242.0,329.98,261.77
2018,4,2,17,0,348.0,119.0,0.5,20.0,236.0,345.53,273.95
2018,4,2,17,15,344.0,103.5,0.55,19.45,202.0,312.3,247.78
2018,4,2,17,30,340.0,88.0,0.6,18.9,168.0,278.7,220.23
2018,4,2,17,45,196.0,68.0,0.6,18.4,111.5,172.19,133.9
2018,4,2,18,0,52.0,48.0,0.6,17.9,55.0,79.66,58.39
2018,4,2,18,15,33.0,29.5,0.6,17.9,33.0,49.97,29.11
2018,4,2,18,30,14.0,11.0,0.6,17.9,11.0,14.85,0.0
2018,4,2,18,45,7.0,5.5,0.7,17.25,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,5,45,1.5,1.0,1.45,7.4,1.0,0.0,0.0
2018,4,3,6,0,3.0,2.0,1.4,7.4,2.0,0.0,0.0
2018,4,3,6,15,5.0,7.5,1.35,7.5,8.0,7.37,0.0
2018,4,3,6,30,7.0,13.0,1.3,7.6,14.0,12.64,4.41
2018,4,3,6,45,22.0,24.5,1.25,7.75,28.5,23.85,15.64
2018,4,3,7,0,37.0,36.0,1.2,7.9,43.0,32.43,23.85
2018,4,3,7,15,18.5,43.0,1.1,8.1,46.5,41.18,32.06
2018,4,3,7,30,0.0,50.0,1.0,8.3,50.0,48.3,36.6
2018,4,3,7,45,0.0,67.0,0.85,8.55,67.0,64.76,50.78
2018,4,3,8,0,0.0,84.0,0.7,8.8,84.0,80.66,64.2
2018,4,3,8,15,0.0,103.5,0.6,9.15,103.5,98.84,79.28
2018,4,3,8,30,0.0,123.0,0.5,9.5,123.0,117.09,94.1
2018,4,3,8,45,12.0,144.0,0.4,9.8,151.0,140.36,112.51
2018,4,3,9,0,24.0,165.0,0.3,10.1,179.0,161.97,129.35
2018,4,3,9,15,12.0,156.0,0.3,10.5,163.0,153.7,122.24
2018,4,3,9,30,0.0,147.0,0.3,10.9,147.0,140.94,111.51
2018,4,3,9,45,3.0,168.0,0.3,11.3,170.0,162.35,128.39
2018,4,3,10,0,6.0,189.0,0.3,11.7,193.0,184.11,145.17
2018,4,3,10,15,21.0,249.0,0.4,12.2,265.0,249.54,196.17
2018,4,3,10,30,36.0,309.0,0.5,12.7,337.0,313.36,244.48
2018,4,3,10,45,161.0,334.0,0.65,13.2,463.5,420.16,326.63
2018,4,3,11,0,286.0,359.0,0.8,13.7,590.0,536.65,413.28
2018,4,3,11,15,413.5,330.0,0.9,14.25,672.5,614.24,470.43
2018,4,3,11,30,541.0,301.0,1.0,14.8,755.0,699.02,531.93
2018,4,3,11,45,568.0,294.0,1.15,15.3,775.5,731.13,554.7
2018,4,3,12,0,595.0,287.0,1.3,15.8,796.0,762.71,577.54
2018,4,3,12,15,599.0,285.5,1.4,16.4,799.0,779.88,589.11
2018,4,3,12,30,603.0,284.0,1.5,17.0,802.0,795.29,599.56
2018,4,3,12,45,518.0,319.0,1.65,17.65,762.0,768.29,578.94
2018,4,3,13,0,433.0,354.0,1.8,18.3,722.0,738.07,556.12
2018,4,3,13,15,589.0,276.0,1.9,18.65,767.5,802.29,605.96
2018,4,3,13,30,745.0,198.0,2.0,19.0,813.0,865.88,652.38
2018,4,3,13,45,664.5,228.0,2.1,19.4,765.5,828.4,626.11
2018,4,3,14,0,584.0,258.0,2.2,19.8,718.0,786.96,596.35
2018,4,3,14,15,552.5,258.5,2.2,19.9,681.0,758.45,576.84
2018,4,3,14,30,521.0,259.0,2.2,20.0,644.0,728.5,556.06
2018,4,3,14,45,518.5,246.5,2.2,20.1,613.5,707.98,542.7
2018,4,3,15,0,516.0,234.0,2.2,20.2,583.0,685.53,527.81
2018,4,3,15,15,439.0,226.5,2.0,20.0,510.5,607.09,470.63
2018,4,3,15,30,362.0,219.0,1.8,19.8,438.0,521.95,408.06
2018,4,3,15,45,307.0,215.0,1.6,19.65,390.5,468.64,368.12
2018,4,3,16,0,252.0,211.0,1.4,19.5,343.0,417.71,329.22
2018,4,3,16,15,232.5,189.5,1.15,19.3,302.0,374.0,296.23
2018,4,3,16,30,213.0,168.0,0.9,19.1,261.0,330.75,263.03
2018,4,3,16,45,298.5,140.0,0.7,18.9,251.5,344.61,275.21
2018,4,3,17,0,384.0,112.0,0.5,18.7,242.0,358.88,285.93
2018,4,3,17,15,265.5,101.5,0.55,18.35,184.0,261.73,209.02
2018,4,3,17,30,147.0,91.0,0.6,18.0,126.0,176.67,140.17
2018,4,3,17,45,118.5,71.0,0.65,17.7,94.5,136.49,106.42
2018,4,3,18,0,90.0,51.0,0.7,17.4,63.0,98.55,73.6
2018,4,3,18,15,46.5,31.0,0.7,17.4,37.0,57.01,34.89
2018,4,3,18,30,3.0,11.0,0.7,17.4,11.0,11.68,0.0
2018,4,3,18,45,1.5,5.5,0.75,16.75,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,4,4,5,45,1.5,1.0,3.15,16.6,1.0,0.0,0.0
2018,4,4,6,0,3.0,2.0,3.1,16.6,2.0,0.0,0.0
