Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,0,435.0,297.0,3.2,22.3,624.0,522.42,400.23
2018,4,14,10,15,503.0,282.5,3.3,22.65,676.0,572.8,438.26
2018,4,14,10,30,571.0,268.0,3.4,23.0,728.0,627.31,478.85
2018,4,14,10,45,686.0,220.5,3.45,23.35,789.5,687.13,523.86
2018,4,14,11,0,801.0,173.0,3.5,23.7,851.0,753.79,573.08
2018,4,14,11,15,796.0,178.0,3.55,23.9,863.5,781.75,591.89
2018,4,14,11,30,791.0,183.0,3.6,24.1,876.0,807.25,608.8
2018,4,14,11,45,572.5,284.0,3.65,24.25,788.0,747.64,562.72
2018,4,14,12,0,354.0,385.0,3.7,24.4,700.0,675.72,506.35
2018,4,14,12,15,306.5,396.5,3.65,24.5,669.5,656.36,491.6
2018,4,14,12,30,259.0,408.0,3.6,24.6,639.0,634.53,474.72
2018,4,14,12,45,253.5,397.5,3.6,24.65,622.5,626.18,469.08
2018,4,14,13,0,248.0,387.0,3.6,24.7,606.0,616.58,462.51
2018,4,14,13,15,338.5,355.0,3.55,24.7,648.0,670.82,504.02
2018,4,14,13,30,429.0,323.0,3.5,24.7,690.0,729.79,547.88
2018,4,14,13,45,400.0,337.0,3.45,24.7,672.5,720.39,540.22
2018,4,14,14,0,371.0,351.0,3.4,24.7,655.0,703.75,528.11
2018,4,14,14,15,438.5,306.0,3.35,24.65,652.5,723.72,545.11
2018,4,14,14,30,506.0,261.0,3.3,24.6,650.0,733.67,555.05
2018,4,14,14,45,480.0,256.0,3.2,24.5,611.0,700.53,531.86
2018,4,14,15,0,454.0,251.0,3.1,24.4,572.0,666.49,508.16
2018,4,14,15,15,539.5,208.0,3.0,24.25,566.5,683.13,523.63
2018,4,14,15,30,625.0,165.0,2.9,24.1,561.0,697.26,536.75
2018,4,14,15,45,686.0,137.0,2.75,23.9,541.5,698.03,539.06
2018,4,14,16,0,747.0,109.0,2.6,23.7,522.0,692.26,536.25
2018,4,14,16,15,699.5,109.5,2.4,23.4,467.0,635.35,495.89
2018,4,14,16,30,652.0,110.0,2.2,23.1,412.0,579.7,455.02
2018,4,14,16,45,574.5,107.0,2.0,22.75,349.5,502.63,397.21
2018,4,14,17,0,497.0,104.0,1.8,22.4,287.0,426.81,339.1
2018,4,14,17,15,469.5,91.0,1.65,21.75,242.0,376.55,300.13
2018,4,14,17,30,442.0,78.0,1.5,21.1,197.0,327.74,260.69
2018,4,14,17,45,376.5,65.0,1.35,20.45,150.5,263.07,207.27
2018,4,14,18,0,311.0,52.0,1.2,19.8,104.0,204.15,157.18
2018,4,14,18,15,230.5,38.0,1.2,19.8,69.0,144.79,105.31
2018,4,14,18,30,150.0,24.0,1.2,19.8,34.0,87.22,32.87
2018,4,14,18,45,75.0,12.0,1.15,19.0,17.0,31.98,0.0
2018,4,14,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,4,15,5,45,4.0,5.5,1.6,16.8,5.5,0.0,0.0
2018,4,15,6,0,8.0,11.0,1.6,17.0,11.0,10.81,0.0
2018,4,15,6,15,7.5,16.5,1.7,17.3,17.0,16.05,7.0
2018,4,15,6,30,7.0,22.0,1.8,17.6,23.0,21.4,12.82
2018,4,15,6,45,5.0,34.0,1.9,17.9,35.0,32.83,23.16
2018,4,15,7,0,3.0,46.0,2.0,18.2,47.0,44.44,33.55
2018,4,15,7,15,54.5,88.5,2.1,18.5,107.5,81.92,61.75
2018,4,15,7,30,106.0,131.0,2.2,18.8,168.0,120.68,90.61
2018,4,15,7,45,84.5,138.0,2.3,19.15,170.5,131.85,99.92
2018,4,15,8,0,63.0,145.0,2.4,19.5,173.0,144.35,110.76
2018,4,15,8,15,34.0,141.0,2.5,19.9,156.5,138.69,107.0
2018,4,15,8,30,5.0,137.0,2.6,20.3,140.0,131.95,102.03
2018,4,15,8,45,50.0,192.5,2.7,20.75,223.0,195.07,151.09
2018,4,15,9,0,95.0,248.0,2.8,21.2,306.0,265.21,204.99
2018,4,15,9,15,127.5,287.0,2.85,21.55,371.0,316.23,243.69
2018,4,15,9,30,160.0,326.0,2.9,21.9,436.0,374.68,287.6
2018,4,15,9,45,120.0,336.5,2.9,22.25,421.5,372.34,284.97
2018,4,15,10,0,80.0,347.0,2.9,22.6,407.0,369.41,281.69
2018,4,15,10,15,120.0,367.5,2.95,22.8,462.0,415.76,316.43
2018,4,15,10,30,160.0,388.0,3.0,23.0,517.0,468.51,355.37
2018,4,15,10,45,157.0,397.5,3.05,23.15,527.5,483.95,366.07
2018,4,15,11,0,154.0,407.0,3.1,23.3,538.0,498.88,376.5
2018,4,15,11,15,114.0,406.5,3.2,23.4,504.5,475.56,358.45
2018,4,15,11,30,74.0,406.0,3.3,23.5,471.0,449.26,338.18
2018,4,15,11,45,75.5,411.5,3.4,23.55,478.5,459.89,346.06
2018,4,15,12,0,77.0,417.0,3.5,23.6,486.0,470.43,353.75
2018,4,15,12,15,79.5,413.5,3.55,23.65,484.5,472.92,355.67
2018,4,15,12,30,82.0,410.0,3.6,23.7,483.0,475.17,357.49
2018,4,15,12,45,52.5,362.0,3.7,23.7,408.5,404.22,305.13
2018,4,15,13,0,23.0,314.0,3.8,23.7,334.0,331.71,250.88
2018,4,15,13,15,23.5,305.5,3.8,23.7,326.0,325.09,246.35
2018,4,15,13,30,24.0,297.0,3.8,23.7,318.0,318.27,241.5
2018,4,15,13,45,15.5,235.0,3.8,23.65,248.5,244.08,185.51
2018,4,15,14,0,7.0,173.0,3.8,23.6,179.0,175.09,132.6
2018,4,15,14,15,8.5,192.0,3.8,23.5,199.0,195.42,148.73
2018,4,15,14,30,10.0,211.0,3.8,23.4,219.0,215.94,164.89
2018,4,15,14,45,5.0,158.5,3.75,23.3,162.5,159.17,120.95
2018,4,15,15,0,0.0,106.0,3.7,23.2,106.0,102.83,76.74
2018,4,15,15,15,0.0,98.5,3.7,23.0,98.5,95.44,71.16
2018,4,15,15,30,0.0,91.0,3.7,22.8,91.0,88.08,65.54
2018,4,15,15,45,0.0,68.0,3.7,22.6,68.0,65.77,47.83
2018,4,15,16,0,0.0,45.0,3.7,22.4,45.0,43.49,29.94
2018,4,15,16,15,0.0,33.5,3.7,22.1,33.5,32.36,20.98
2018,4,15,16,30,0.0,22.0,3.7,21.8,22.0,21.24,11.92
2018,4,15,16,45,0.0,19.0,3.7,21.5,19.0,18.34,9.59
2018,4,15,17,0,0.0,16.0,3.7,21.2,16.0,15.44,7.23
2018,4,15,17,15,0.0,13.0,3.8,20.9,13.0,12.54,4.84
2018,4,15,17,30,0.0,10.0,3.9,20.6,10.0,9.64,2.42
2018,4,15,17,45,0.0,8.5,3.95,20.35,8.5,8.19,1.18
2018,4,15,18,0,0.0,7.0,4.0,20.1,7.0,6.74,0.0
2018,4,15,18,15,0.0,5.5,4.0,20.1,5.5,5.3,0.0
2018,4,15,18,30,0.0,4.0,4.0,20.1,4.0,3.85,0.0
2018,4,15,18,45,0.0,2.0,4.15,19.9,2.0,1.97,0.0
2018,4,15,19,0,0.0,0.0,4.3,19.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.2,19.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.1,19.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.85,19.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.7,19.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.55,19.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,2.2,7.7,2.5,2.46,0.0
2018,4,16,6,0,0.0,5.0,2.2,7.6,5.0,4.82,0.0
2018,4,16,6,15,0.0,12.0,2.35,7.85,12.0,11.57,3.98
2018,4,16,6,30,0.0,19.0,2.5,8.1,19.0,18.33,10.75
2018,4,16,6,45,0.0,29.0,2.65,8.35,29.0,27.99,19.8
2018,4,16,7,0,0.0,39.0,2.8,8.6,39.0,37.66,28.78
2018,4,16,7,15,29.0,83.0,2.95,9.05,93.0,76.92,60.39
2018,4,16,7,30,58.0,127.0,3.1,9.5,147.0,118.15,93.78
2018,4,16,7,45,241.5,138.5,3.2,9.9,243.0,151.25,113.05
2018,4,16,8,0,425.0,150.0,3.3,10.3,339.0,207.8,153.4
2018,4,16,8,15,326.5,189.0,3.35,10.65,344.5,244.33,188.86
2018,4,16,8,30,228.0,228.0,3.4,11.0,350.0,270.53,214.21
2018,4,16,8,45,307.0,234.5,3.4,11.35,415.0,314.02,248.91
2018,4,16,9,0,386.0,241.0,3.4,11.7,480.0,369.49,293.54
2018,4,16,9,15,530.0,212.5,3.4,12.0,566.0,427.39,340.29
2018,4,16,9,30,674.0,184.0,3.4,12.3,652.0,500.56,399.24
2018,4,16,9,45,459.0,245.5,3.4,12.55,572.0,471.36,376.41
2018,4,16,10,0,244.0,307.0,3.4,12.8,492.0,424.68,338.17
2018,4,16,10,15,209.0,342.0,3.4,13.05,505.0,449.76,356.68
2018,4,16,10,30,174.0,377.0,3.4,13.3,518.0,468.68,369.72
2018,4,16,10,45,224.5,358.0,3.4,13.55,546.0,494.28,390.13
2018,4,16,11,0,275.0,339.0,3.4,13.8,574.0,524.87,414.25
2018,4,16,11,15,484.5,289.0,3.4,13.95,712.5,651.21,513.38
2018,4,16,11,30,694.0,239.0,3.4,14.1,851.0,788.19,616.84
2018,4,16,11,45,469.5,320.5,3.4,14.25,736.5,701.43,547.3
2018,4,16,12,0,245.0,402.0,3.4,14.4,622.0,601.93,468.09
2018,4,16,12,15,192.0,410.5,3.45,14.45,583.0,570.4,443.9
2018,4,16,12,30,139.0,419.0,3.5,14.5,544.0,537.96,418.34
2018,4,16,12,45,188.0,418.5,3.5,14.55,586.0,586.15,455.89
2018,4,16,13,0,237.0,418.0,3.5,14.6,628.0,639.28,496.25
2018,4,16,13,15,209.5,400.0,3.55,14.6,583.5,595.71,463.93
2018,4,16,13,30,182.0,382.0,3.6,14.6,539.0,555.39,434.16
2018,4,16,13,45,132.0,353.5,3.6,14.55,466.0,482.7,378.99
2018,4,16,14,0,82.0,325.0,3.6,14.5,393.0,402.31,317.07
2018,4,16,14,15,52.5,283.0,3.65,14.35,326.0,332.98,263.51
2018,4,16,14,30,23.0,241.0,3.7,14.2,259.0,263.7,208.86
2018,4,16,14,45,83.0,255.5,3.7,14.05,315.5,339.62,271.69
2018,4,16,15,0,143.0,270.0,3.7,13.9,372.0,406.6,326.41
2018,4,16,15,15,72.0,199.5,3.7,13.65,251.0,262.66,211.69
2018,4,16,15,30,1.0,129.0,3.7,13.4,130.0,126.63,99.69
2018,4,16,15,45,12.0,144.5,3.65,13.15,151.5,151.09,120.82
2018,4,16,16,0,23.0,160.0,3.6,12.9,173.0,180.83,146.08
2018,4,16,16,15,12.5,130.0,3.55,12.55,137.0,136.78,109.9
2018,4,16,16,30,2.0,100.0,3.5,12.2,101.0,98.87,78.38
2018,4,16,16,45,1.0,73.5,3.45,11.8,74.0,71.71,55.77
2018,4,16,17,0,0.0,47.0,3.4,11.4,47.0,45.4,33.5
2018,4,16,17,15,0.0,37.5,3.3,10.85,37.5,36.2,25.73
2018,4,16,17,30,0.0,28.0,3.2,10.3,28.0,27.02,17.83
2018,4,16,17,45,0.0,21.5,3.1,9.8,21.5,20.74,12.34
2018,4,16,18,0,0.0,15.0,3.0,9.3,15.0,14.46,6.78
2018,4,16,18,15,3.0,10.5,3.0,9.3,10.5,11.32,3.77
2018,4,16,18,30,6.0,6.0,3.0,9.3,6.0,7.76,0.0
2018,4,16,18,45,6.0,3.5,2.85,8.3,3.5,5.08,0.0
2018,4,16,19,0,6.0,1.0,2.7,7.3,1.0,0.0,0.0
2018,4,16,19,15,3.0,0.5,2.7,6.95,0.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.65,3.6,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,0.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,4,17,5,45,0.0,2.5,1.6,0.4,2.5,2.46,0.0
2018,4,17,6,0,0.0,5.0,1.8,0.7,5.0,4.82,0.0
2018,4,17,6,15,0.0,11.0,2.0,1.25,11.0,10.6,3.53
2018,4,17,6,30,0.0,17.0,2.2,1.8,17.0,16.39,9.39
2018,4,17,6,45,0.0,26.5,2.35,2.35,26.5,25.57,18.12
2018,4,17,7,0,0.0,36.0,2.5,2.9,36.0,34.75,26.79
2018,4,17,7,15,0.0,55.5,2.6,3.4,55.5,53.63,42.01
2018,4,17,7,30,0.0,75.0,2.7,3.9,75.0,72.13,58.13
2018,4,17,7,45,2.0,90.0,2.75,4.4,91.0,86.52,70.28
2018,4,17,8,0,4.0,105.0,2.8,4.9,107.0,101.16,82.48
2018,4,17,8,15,96.0,150.5,2.8,5.4,202.0,159.37,128.74
2018,4,17,8,30,188.0,196.0,2.8,5.9,297.0,232.91,188.15
2018,4,17,8,45,407.0,186.0,2.85,6.4,431.5,305.83,245.37
2018,4,17,9,0,626.0,176.0,2.9,6.9,566.0,408.58,328.16
2018,4,17,9,15,757.5,147.0,2.9,7.45,652.0,474.78,382.61
2018,4,17,9,30,889.0,118.0,2.9,8.0,738.0,554.83,447.54
2018,4,17,9,45,902.0,119.5,2.9,8.5,778.0,607.44,489.64
2018,4,17,10,0,915.0,121.0,2.9,9.0,818.0,656.51,528.06
2018,4,17,10,15,925.5,122.0,3.0,9.5,852.0,702.72,563.74
2018,4,17,10,30,936.0,123.0,3.1,10.0,886.0,747.68,597.67
2018,4,17,10,45,942.5,122.5,3.15,10.55,910.0,786.95,625.17
2018,4,17,11,0,949.0,122.0,3.2,11.1,934.0,824.25,650.29
2018,4,17,11,15,954.0,121.5,3.25,11.55,951.5,858.23,673.06
2018,4,17,11,30,959.0,121.0,3.3,12.0,969.0,889.8,693.99
2018,4,17,11,45,963.0,120.0,3.4,12.5,979.0,917.5,712.3
2018,4,17,12,0,967.0,119.0,3.5,13.0,989.0,942.44,728.67
2018,4,17,12,15,966.5,119.5,3.6,13.4,990.0,962.04,741.62
2018,4,17,12,30,966.0,120.0,3.7,13.8,991.0,978.52,752.5
2018,4,17,12,45,962.5,120.5,3.75,14.2,982.5,989.12,759.08
2018,4,17,13,0,959.0,121.0,3.8,14.6,974.0,996.41,763.53
2018,4,17,13,15,953.0,121.0,3.85,14.9,956.5,997.61,764.22
2018,4,17,13,30,947.0,121.0,3.9,15.2,939.0,995.48,762.8
2018,4,17,13,45,940.5,120.0,3.95,15.5,914.5,988.59,758.24
2018,4,17,14,0,934.0,119.0,4.0,15.8,890.0,978.46,751.62
2018,4,17,14,15,925.5,118.0,4.0,15.95,859.0,963.37,741.81
2018,4,17,14,30,917.0,117.0,4.0,16.1,828.0,945.29,730.04
2018,4,17,14,45,903.0,115.5,3.95,16.25,788.0,918.98,712.31
2018,4,17,15,0,889.0,114.0,3.9,16.4,748.0,890.14,692.87
2018,4,17,15,15,872.5,111.5,3.8,16.45,703.0,860.75,673.04
2018,4,17,15,30,856.0,109.0,3.7,16.5,658.0,824.34,648.14
2018,4,17,15,45,834.0,106.5,3.6,16.5,608.5,781.81,618.8
2018,4,17,16,0,812.0,104.0,3.5,16.5,559.0,738.04,588.31
2018,4,17,16,15,783.0,100.5,3.3,16.35,505.5,687.15,552.06
2018,4,17,16,30,754.0,97.0,3.1,16.2,452.0,638.88,516.44
2018,4,17,16,45,716.0,92.0,2.9,16.0,397.0,580.72,471.85
2018,4,17,17,0,678.0,87.0,2.7,15.8,342.0,523.8,427.13
2018,4,17,17,15,625.0,80.0,2.5,15.2,286.5,457.75,374.5
2018,4,17,17,30,572.0,73.0,2.3,14.6,231.0,394.97,322.73
2018,4,17,17,45,494.0,64.0,2.05,14.0,179.5,321.82,260.84
2018,4,17,18,0,416.0,55.0,1.8,13.4,128.0,254.94,202.49
2018,4,17,18,15,300.0,42.5,1.8,13.4,85.5,177.66,134.74
2018,4,17,18,30,184.0,30.0,1.8,13.4,43.0,108.9,59.45
2018,4,17,18,45,95.5,16.0,1.6,12.3,22.5,42.07,0.0
2018,4,17,19,0,7.0,2.0,1.4,11.2,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.3,10.9,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,5,45,40.0,11.0,0.4,7.35,13.0,10.81,0.0
2018,4,18,6,0,80.0,22.0,0.4,7.7,26.0,18.42,0.0
2018,4,18,6,15,185.0,38.5,0.45,8.35,63.0,29.93,19.95
2018,4,18,6,30,290.0,55.0,0.5,9.0,100.0,41.79,31.78
2018,4,18,6,45,374.0,68.0,0.55,9.65,149.0,50.23,39.83
2018,4,18,7,0,458.0,81.0,0.6,10.3,198.0,58.21,47.19
2018,4,18,7,15,484.0,91.5,0.6,11.05,241.0,93.06,59.5
2018,4,18,7,30,510.0,102.0,0.6,11.8,284.0,131.91,84.74
2018,4,18,7,45,452.5,130.0,0.65,12.6,310.5,174.8,121.48
2018,4,18,8,0,395.0,158.0,0.7,13.4,337.0,212.02,155.04
2018,4,18,8,15,520.0,149.0,0.8,14.1,413.5,259.85,191.32
2018,4,18,8,30,645.0,140.0,0.9,14.8,490.0,318.96,237.87
2018,4,18,8,45,697.0,138.0,1.0,15.5,547.5,370.28,280.2
2018,4,18,9,0,749.0,136.0,1.1,16.2,605.0,426.15,325.48
2018,4,18,9,15,773.5,135.5,1.25,16.95,649.5,477.86,367.0
2018,4,18,9,30,798.0,135.0,1.4,17.7,694.0,527.32,405.89
2018,4,18,9,45,821.0,132.0,1.5,18.4,734.5,574.6,442.07
2018,4,18,10,0,844.0,129.0,1.6,19.1,775.0,622.38,477.69
2018,4,18,10,15,850.5,132.0,1.75,19.75,805.5,665.38,509.21
2018,4,18,10,30,857.0,135.0,1.9,20.4,836.0,707.05,539.09
2018,4,18,10,45,861.5,137.5,2.0,21.05,860.0,746.01,565.74
2018,4,18,11,0,866.0,140.0,2.1,21.7,884.0,781.9,588.87
2018,4,18,11,15,869.0,141.0,2.2,22.15,900.0,813.21,609.18
2018,4,18,11,30,872.0,142.0,2.3,22.6,916.0,842.28,627.9
2018,4,18,11,45,872.5,144.0,2.4,23.05,925.0,867.83,644.22
2018,4,18,12,0,873.0,146.0,2.5,23.5,934.0,890.8,658.82
2018,4,18,12,15,875.5,144.5,2.6,23.8,935.0,909.47,670.99
2018,4,18,12,30,878.0,143.0,2.7,24.1,936.0,925.41,681.43
2018,4,18,12,45,879.5,140.5,2.8,24.4,930.0,936.61,688.85
2018,4,18,13,0,881.0,138.0,2.9,24.7,924.0,944.86,694.45
2018,4,18,13,15,840.5,156.5,2.95,24.85,896.0,937.24,689.72
2018,4,18,13,30,800.0,175.0,3.0,25.0,868.0,922.69,680.62
2018,4,18,13,45,818.5,160.5,3.05,25.1,853.5,925.69,683.48
2018,4,18,14,0,837.0,146.0,3.1,25.2,839.0,925.33,684.09
2018,4,18,14,15,841.0,138.0,3.15,25.2,813.0,915.27,678.64
2018,4,18,14,30,845.0,130.0,3.2,25.2,787.0,902.04,671.23
2018,4,18,14,45,833.0,128.5,3.2,25.15,750.5,878.69,656.87
2018,4,18,15,0,821.0,127.0,3.2,25.1,714.0,852.91,640.92
2018,4,18,15,15,805.5,124.5,3.2,24.85,672.0,820.85,621.1
2018,4,18,15,30,790.0,122.0,3.2,24.6,630.0,786.88,599.82
2018,4,18,15,45,770.0,118.0,3.15,24.4,583.0,746.05,573.11
2018,4,18,16,0,750.0,114.0,3.1,24.2,536.0,706.89,547.32
2018,4,18,16,15,723.5,109.5,3.05,23.75,485.5,658.86,515.16
2018,4,18,16,30,697.0,105.0,3.0,23.3,435.0,610.65,480.98
2018,4,18,16,45,661.0,99.0,2.95,22.8,382.5,554.71,440.12
2018,4,18,17,0,625.0,93.0,2.9,22.3,330.0,499.96,398.91
2018,4,18,17,15,571.5,86.0,2.9,21.65,277.0,435.71,349.2
2018,4,18,17,30,518.0,79.0,2.9,21.0,224.0,374.79,300.32
2018,4,18,17,45,441.0,69.5,2.9,20.4,174.0,303.7,241.6
2018,4,18,18,0,364.0,60.0,2.9,19.8,124.0,239.01,186.46
2018,4,18,18,15,259.5,45.0,2.9,19.8,83.0,166.15,123.74
2018,4,18,18,30,155.0,30.0,2.9,19.8,42.0,100.36,56.36
2018,4,18,18,45,80.5,16.0,3.0,19.1,22.0,38.1,0.0
2018,4,18,19,0,6.0,2.0,3.1,18.4,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,3.15,18.25,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,19,5,45,7.5,5.0,2.35,14.75,5.5,4.91,0.0
2018,4,19,6,0,15.0,10.0,2.5,14.9,11.0,9.44,0.0
2018,4,19,6,15,29.5,22.0,2.65,15.05,26.0,20.16,11.29
2018,4,19,6,30,44.0,34.0,2.8,15.2,41.0,30.59,21.16
2018,4,19,6,45,22.0,45.5,2.9,15.3,49.0,42.98,32.49
2018,4,19,7,0,0.0,57.0,3.0,15.4,57.0,54.9,43.27
2018,4,19,7,15,4.0,67.5,3.05,15.55,69.0,65.14,49.57
2018,4,19,7,30,8.0,78.0,3.1,15.7,81.0,75.79,58.2
2018,4,19,7,45,166.0,117.5,3.15,15.9,193.0,125.78,92.8
2018,4,19,8,0,324.0,157.0,3.2,16.1,305.0,202.56,150.14
2018,4,19,8,15,319.5,172.0,3.3,16.35,332.0,232.91,176.42
2018,4,19,8,30,315.0,187.0,3.4,16.6,359.0,262.68,202.16
2018,4,19,8,45,476.5,176.0,3.45,16.9,463.0,326.14,251.83
2018,4,19,9,0,638.0,165.0,3.5,17.2,567.0,408.52,317.14
2018,4,19,9,15,742.5,146.0,3.6,17.35,645.0,472.62,369.12
2018,4,19,9,30,847.0,127.0,3.7,17.5,723.0,548.01,429.32
2018,4,19,9,45,858.0,130.0,3.8,17.65,761.5,596.31,467.9
2018,4,19,10,0,869.0,133.0,3.9,17.8,800.0,644.01,505.25
2018,4,19,10,15,879.0,134.5,3.95,17.8,833.0,688.86,539.89
2018,4,19,10,30,889.0,136.0,4.0,17.8,866.0,733.75,573.85
2018,4,19,10,45,897.0,136.5,4.1,17.8,891.5,773.28,602.87
2018,4,19,11,0,905.0,137.0,4.2,17.8,917.0,811.08,629.57
2018,4,19,11,15,910.0,137.5,4.2,17.7,934.5,844.62,652.96
2018,4,19,11,30,915.0,138.0,4.2,17.6,952.0,875.9,674.7
2018,4,19,11,45,919.0,137.0,4.2,17.5,961.5,902.52,693.13
2018,4,19,12,0,923.0,136.0,4.2,17.4,971.0,926.53,709.78
2018,4,19,12,15,924.0,135.5,4.2,17.25,972.0,945.65,723.23
2018,4,19,12,30,925.0,135.0,4.2,17.1,973.0,961.84,734.76
2018,4,19,12,45,913.5,139.5,4.15,16.95,961.5,968.63,739.64
2018,4,19,13,0,902.0,144.0,4.1,16.8,950.0,972.19,742.47
2018,4,19,13,15,912.0,137.0,4.1,16.6,940.5,980.85,749.41
2018,4,19,13,30,922.0,130.0,4.1,16.4,931.0,986.28,754.23
2018,4,19,13,45,917.0,128.5,4.05,16.2,907.5,980.24,750.99
2018,4,19,14,0,912.0,127.0,4.0,16.0,884.0,971.05,745.78
2018,4,19,14,15,905.0,125.0,3.95,15.8,853.5,956.42,736.93
2018,4,19,14,30,898.0,123.0,3.9,15.6,823.0,938.81,726.13
2018,4,19,14,45,888.5,121.0,3.85,15.4,786.5,916.15,711.85
2018,4,19,15,0,879.0,119.0,3.8,15.2,750.0,895.93,699.37
2018,4,19,15,15,864.0,117.0,3.75,14.9,706.5,863.51,678.42
2018,4,19,15,30,849.0,115.0,3.7,14.6,663.0,829.0,655.91
2018,4,19,15,45,830.0,112.0,3.65,14.35,615.0,788.36,628.6
2018,4,19,16,0,811.0,109.0,3.6,14.1,567.0,746.31,599.95
2018,4,19,16,15,783.5,105.0,3.5,13.65,514.0,695.84,564.76
2018,4,19,16,30,756.0,101.0,3.4,13.2,461.0,648.11,530.2
2018,4,19,16,45,719.0,97.0,3.35,12.8,407.0,591.5,487.13
2018,4,19,17,0,682.0,93.0,3.3,12.4,353.0,536.0,443.68
2018,4,19,17,15,628.0,86.5,3.2,11.8,297.5,469.5,390.16
2018,4,19,17,30,574.0,80.0,3.1,11.2,242.0,406.24,337.45
2018,4,19,17,45,494.5,70.5,2.95,10.6,189.0,331.21,273.24
2018,4,19,18,0,415.0,61.0,2.8,10.0,136.0,262.74,212.79
2018,4,19,18,15,303.5,47.0,2.8,10.0,92.0,185.77,144.21
2018,4,19,18,30,192.0,33.0,2.8,10.0,48.0,117.5,72.53
2018,4,19,18,45,100.5,17.5,2.6,8.95,25.0,45.37,0.0
2018,4,19,19,0,9.0,2.0,2.4,7.9,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.4,7.6,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.65,1.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.65,1.75,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.7,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,4,20,5,45,77.0,13.5,1.3,2.8,18.0,13.27,0.0
2018,4,20,6,0,154.0,27.0,1.4,3.3,36.0,21.51,3.17
2018,4,20,6,15,298.5,40.0,1.6,4.05,80.5,30.95,21.59
2018,4,20,6,30,443.0,53.0,1.8,4.8,125.0,40.99,31.67
2018,4,20,6,45,530.0,61.5,1.95,5.55,179.0,44.83,35.58
2018,4,20,7,0,617.0,70.0,2.1,6.3,233.0,53.01,43.18
2018,4,20,7,15,676.5,76.0,2.25,6.9,291.5,95.16,54.27
2018,4,20,7,30,736.0,82.0,2.4,7.5,350.0,143.86,86.29
2018,4,20,7,45,776.5,86.0,2.5,8.1,408.0,197.83,129.74
2018,4,20,8,0,817.0,90.0,2.6,8.7,466.0,251.88,176.56
2018,4,20,8,15,844.0,93.5,2.55,9.15,521.0,305.81,225.09
2018,4,20,8,30,871.0,97.0,2.5,9.6,576.0,362.04,275.39
2018,4,20,8,45,891.0,99.5,2.45,10.0,627.5,416.82,323.84
2018,4,20,9,0,911.0,102.0,2.4,10.4,679.0,472.67,371.82
2018,4,20,9,15,924.5,105.0,2.35,10.85,725.0,530.14,419.42
2018,4,20,9,30,938.0,108.0,2.3,11.3,771.0,583.82,462.59
2018,4,20,9,45,947.5,110.5,2.2,11.75,811.0,634.44,501.79
2018,4,20,10,0,957.0,113.0,2.1,12.2,851.0,684.09,538.87
2018,4,20,10,15,963.0,114.0,2.0,12.6,882.0,728.93,571.29
2018,4,20,10,30,969.0,115.0,1.9,13.0,913.0,772.07,601.21
2018,4,20,10,45,972.5,116.0,1.85,13.45,937.0,811.52,626.36
2018,4,20,11,0,976.0,117.0,1.8,13.9,961.0,848.74,649.57
2018,4,20,11,15,980.0,117.5,1.7,14.25,978.5,883.48,670.43
2018,4,20,11,30,984.0,118.0,1.6,14.6,996.0,915.7,689.21
2018,4,20,11,45,986.0,118.0,1.55,14.95,1005.5,943.1,705.16
2018,4,20,12,0,988.0,118.0,1.5,15.3,1015.0,967.6,719.11
2018,4,20,12,15,987.0,119.0,1.45,15.6,1015.5,987.43,730.07
2018,4,20,12,30,986.0,120.0,1.4,15.9,1016.0,1004.07,738.99
2018,4,20,12,45,980.5,120.5,1.35,16.15,1005.5,1012.88,743.07
2018,4,20,13,0,975.0,121.0,1.3,16.4,995.0,1018.31,745.16
2018,4,20,13,15,970.0,120.5,1.3,16.55,977.5,1019.8,746.05
2018,4,20,13,30,965.0,120.0,1.3,16.7,960.0,1017.92,744.97
2018,4,20,13,45,959.5,119.0,1.25,16.85,936.0,1011.72,740.44
2018,4,20,14,0,954.0,118.0,1.2,17.0,912.0,1002.23,733.98
2018,4,20,14,15,947.5,115.5,1.2,17.05,880.5,987.04,725.21
2018,4,20,14,30,941.0,113.0,1.2,17.1,849.0,968.71,714.58
2018,4,20,14,45,931.5,110.5,1.15,17.15,810.5,944.71,699.52
2018,4,20,15,0,922.0,108.0,1.1,17.2,772.0,917.93,682.75
2018,4,20,15,15,907.0,105.0,1.05,17.15,726.0,883.36,661.11
2018,4,20,15,30,892.0,102.0,1.0,17.1,680.0,846.63,638.0
2018,4,20,15,45,875.0,99.0,1.0,17.05,631.0,811.15,616.34
2018,4,20,16,0,858.0,96.0,1.0,17.0,582.0,769.2,589.93
2018,4,20,16,15,834.5,92.0,0.9,16.8,529.0,720.04,557.12
2018,4,20,16,30,811.0,88.0,0.8,16.6,476.0,670.23,523.4
2018,4,20,16,45,778.5,83.5,0.75,16.4,420.5,613.62,483.08
2018,4,20,17,0,746.0,79.0,0.7,16.2,365.0,560.34,443.74
2018,4,20,17,15,700.0,73.0,0.7,15.45,309.0,496.28,396.14
2018,4,20,17,30,654.0,67.0,0.7,14.7,253.0,434.81,348.36
2018,4,20,17,45,583.0,60.0,0.7,13.95,199.5,363.19,290.33
2018,4,20,18,0,512.0,53.0,0.7,13.2,146.0,297.11,234.3
2018,4,20,18,15,393.0,42.5,0.7,13.2,100.0,214.93,163.45
2018,4,20,18,30,274.0,32.0,0.7,13.2,54.0,141.87,89.23
2018,4,20,18,45,145.0,17.5,0.8,12.15,28.5,58.16,0.0
2018,4,20,19,0,16.0,3.0,0.9,11.1,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.9,10.8,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,4,21,5,15,2.5,0.5,1.15,2.7,0.5,0.0,0.0
2018,4,21,5,30,5.0,1.0,1.3,3.2,1.0,0.0,0.0
2018,4,21,5,45,79.5,13.0,1.4,3.7,18.0,12.78,0.0
2018,4,21,6,0,154.0,25.0,1.5,4.2,35.0,19.67,4.79
2018,4,21,6,15,296.5,38.0,1.5,4.9,79.5,29.9,20.75
2018,4,21,6,30,439.0,51.0,1.5,5.6,124.0,38.66,29.53
2018,4,21,6,45,525.5,59.0,1.55,6.3,177.5,42.23,33.13
2018,4,21,7,0,612.0,67.0,1.6,7.0,231.0,53.0,35.66
2018,4,21,7,15,661.5,73.0,1.65,8.0,286.0,94.53,53.11
2018,4,21,7,30,711.0,79.0,1.7,9.0,341.0,141.5,84.6
2018,4,21,7,45,746.0,84.0,1.7,9.95,396.0,190.43,123.94
2018,4,21,8,0,781.0,89.0,1.7,10.9,451.0,246.25,171.72
2018,4,21,8,15,806.5,93.0,1.7,11.7,504.5,298.4,217.76
2018,4,21,8,30,832.0,97.0,1.7,12.5,558.0,352.7,265.22
2018,4,21,8,45,851.0,100.0,1.65,13.25,607.5,405.59,310.61
2018,4,21,9,0,870.0,103.0,1.6,14.0,657.0,459.48,355.34
2018,4,21,9,15,884.0,105.5,1.5,14.45,701.5,514.73,399.65
2018,4,21,9,30,898.0,108.0,1.4,14.9,746.0,566.3,439.6
2018,4,21,9,45,906.5,110.5,1.35,15.3,783.5,614.51,476.02
2018,4,21,10,0,915.0,113.0,1.3,15.7,821.0,661.74,510.46
2018,4,21,10,15,922.0,115.5,1.2,16.05,853.5,706.82,541.81
2018,4,21,10,30,929.0,118.0,1.1,16.4,886.0,750.39,570.85
2018,4,21,10,45,933.5,119.5,1.0,16.75,910.5,789.53,594.32
2018,4,21,11,0,938.0,121.0,0.9,17.1,935.0,826.61,615.86
2018,4,21,11,15,939.0,122.5,0.85,17.35,950.5,858.72,634.68
2018,4,21,11,30,940.0,124.0,0.8,17.6,966.0,888.27,651.62
2018,4,21,11,45,940.5,125.5,0.75,17.85,974.5,914.72,666.38
2018,4,21,12,0,941.0,127.0,0.7,18.1,983.0,938.37,679.25
2018,4,21,12,15,942.5,125.5,0.65,18.3,983.5,957.09,689.07
2018,4,21,12,30,944.0,124.0,0.6,18.5,984.0,972.82,697.06
2018,4,21,12,45,944.5,121.5,0.55,18.7,976.0,983.56,702.0
2018,4,21,13,0,945.0,119.0,0.5,18.9,968.0,991.11,705.1
2018,4,21,13,15,940.0,119.0,0.4,19.0,952.0,992.86,703.89
2018,4,21,13,30,935.0,119.0,0.3,19.1,936.0,991.36,700.93
2018,4,21,13,45,926.5,119.5,0.25,19.15,911.0,983.92,695.85
2018,4,21,14,0,918.0,120.0,0.2,19.2,886.0,973.36,689.14
2018,4,21,14,15,908.5,119.0,0.2,19.2,854.5,957.29,680.35
2018,4,21,14,30,899.0,118.0,0.2,19.2,823.0,938.3,669.91
2018,4,21,14,45,886.0,117.0,0.2,19.15,785.0,913.46,656.0
2018,4,21,15,0,873.0,116.0,0.2,19.1,747.0,891.2,643.8
2018,4,21,15,15,856.5,115.0,0.25,19.0,703.5,858.63,625.95
2018,4,21,15,30,840.0,114.0,0.3,18.9,660.0,824.09,606.76
2018,4,21,15,45,814.5,111.5,0.35,18.75,609.0,779.02,580.41
2018,4,21,16,0,789.0,109.0,0.4,18.6,558.0,732.96,552.93
2018,4,21,16,15,764.0,105.0,0.45,18.45,507.0,687.68,525.29
2018,4,21,16,30,739.0,101.0,0.5,18.3,456.0,639.49,494.06
2018,4,21,16,45,695.5,97.0,0.5,18.1,400.5,579.15,451.73
2018,4,21,17,0,652.0,93.0,0.5,17.9,345.0,520.5,409.29
2018,4,21,17,15,576.0,85.0,0.55,17.15,282.5,440.86,350.57
2018,4,21,17,30,500.0,77.0,0.6,16.4,220.0,366.59,293.44
2018,4,21,17,45,343.0,57.5,0.65,15.7,146.0,242.72,194.64
2018,4,21,18,0,186.0,38.0,0.7,15.0,72.0,135.49,106.38
2018,4,21,18,15,181.5,33.5,0.7,15.0,58.0,121.73,91.98
2018,4,21,18,30,177.0,29.0,0.7,15.0,44.0,108.92,69.75
2018,4,21,18,45,98.5,16.5,0.8,13.65,24.0,44.25,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.3,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,11.95,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.7,5.9,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.7,6.4,2.0,0.0,0.0
2018,4,22,5,45,36.5,9.0,0.75,6.9,11.5,8.85,0.0
2018,4,22,6,0,67.0,16.0,0.8,7.4,21.0,13.67,2.74
2018,4,22,6,15,87.5,23.5,0.75,8.0,35.0,19.81,11.79
2018,4,22,6,30,108.0,31.0,0.7,8.6,49.0,25.74,17.63
2018,4,22,6,45,236.5,57.0,0.65,9.25,115.5,40.94,31.64
2018,4,22,7,0,365.0,83.0,0.6,9.9,182.0,65.63,47.07
2018,4,22,7,15,440.0,92.0,0.7,10.85,237.5,99.2,63.65
2018,4,22,7,30,515.0,101.0,0.8,11.8,293.0,139.89,90.55
2018,4,22,7,45,531.5,117.0,0.85,12.8,341.0,185.59,127.38
2018,4,22,8,0,548.0,133.0,0.9,13.8,389.0,232.32,166.54
2018,4,22,8,15,431.5,179.0,1.0,14.55,395.0,269.28,202.11
2018,4,22,8,30,315.0,225.0,1.1,15.3,401.0,298.51,229.34
2018,4,22,8,45,355.5,236.0,1.2,16.1,450.5,341.59,263.15
2018,4,22,9,0,396.0,247.0,1.3,16.9,500.0,388.33,299.36
2018,4,22,9,15,418.5,259.5,1.35,17.25,543.5,427.67,329.95
2018,4,22,9,30,441.0,272.0,1.4,17.6,587.0,472.46,364.03
2018,4,22,9,45,382.5,308.5,1.4,17.95,592.0,497.07,381.47
2018,4,22,10,0,324.0,345.0,1.4,18.3,597.0,512.97,391.88
2018,4,22,10,15,326.5,357.5,1.4,18.35,620.0,542.07,412.91
2018,4,22,10,30,329.0,370.0,1.4,18.4,643.0,570.83,433.28
2018,4,22,10,45,355.0,376.0,1.4,18.5,678.5,610.32,461.38
2018,4,22,11,0,381.0,382.0,1.4,18.6,714.0,650.82,489.74
2018,4,22,11,15,333.5,408.0,1.4,18.55,702.5,652.72,489.46
2018,4,22,11,30,286.0,434.0,1.4,18.5,691.0,651.38,487.15
2018,4,22,11,45,234.5,445.0,1.4,18.5,657.0,628.9,470.15
2018,4,22,12,0,183.0,456.0,1.4,18.5,623.0,603.42,451.04
2018,4,22,12,15,159.0,457.0,1.4,18.5,602.0,590.04,441.24
2018,4,22,12,30,135.0,458.0,1.4,18.5,581.0,575.32,430.34
2018,4,22,12,45,124.5,451.0,1.4,18.5,564.0,563.83,422.26
2018,4,22,13,0,114.0,444.0,1.4,18.5,547.0,551.51,413.57
2018,4,22,13,15,219.5,418.0,1.4,18.45,612.0,626.53,470.52
2018,4,22,13,30,325.0,392.0,1.4,18.4,677.0,707.09,529.33
2018,4,22,13,45,319.5,389.0,1.45,18.35,663.0,701.65,525.66
2018,4,22,14,0,314.0,386.0,1.5,18.3,649.0,695.04,522.09
2018,4,22,14,15,258.0,383.0,1.5,18.2,594.0,641.27,484.03
2018,4,22,14,30,202.0,380.0,1.5,18.1,539.0,579.65,440.31
2018,4,22,14,45,190.0,362.0,1.5,17.95,506.0,549.41,419.98
2018,4,22,15,0,178.0,344.0,1.5,17.8,473.0,518.75,398.86
2018,4,22,15,15,163.5,322.5,1.4,17.6,435.5,481.86,372.54
2018,4,22,15,30,149.0,301.0,1.3,17.4,398.0,444.91,345.94
2018,4,22,15,45,166.5,276.0,1.25,17.15,377.0,429.53,336.43
2018,4,22,16,0,184.0,251.0,1.2,16.9,356.0,412.4,325.3
2018,4,22,16,15,104.0,213.5,1.05,16.5,272.0,308.01,244.48
2018,4,22,16,30,24.0,176.0,0.9,16.1,188.0,193.79,153.75
2018,4,22,16,45,17.5,154.5,0.8,15.7,162.5,167.11,133.19
2018,4,22,17,0,11.0,133.0,0.7,15.3,137.0,140.81,112.22
2018,4,22,17,15,7.0,108.5,0.7,14.85,111.0,113.02,89.73
2018,4,22,17,30,3.0,84.0,0.7,14.4,85.0,85.38,66.88
2018,4,22,17,45,1.5,64.0,0.75,13.95,64.5,64.09,48.94
2018,4,22,18,0,0.0,44.0,0.8,13.5,44.0,42.74,30.63
2018,4,22,18,15,0.0,31.5,0.8,13.5,31.5,30.42,19.71
2018,4,22,18,30,0.0,19.0,0.8,13.5,19.0,18.34,8.04
2018,4,22,18,45,1.5,11.0,0.85,13.2,11.0,11.24,0.0
2018,4,22,19,0,3.0,3.0,0.9,12.9,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,0.95,12.85,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,23,5,15,1.5,0.5,1.5,8.4,0.5,0.0,0.0
2018,4,23,5,30,3.0,1.0,1.6,8.7,1.0,0.0,0.0
2018,4,23,5,45,3.0,5.0,1.7,8.95,5.0,4.91,0.0
2018,4,23,6,0,3.0,9.0,1.8,9.2,9.0,8.75,0.23
2018,4,23,6,15,1.5,14.0,1.9,9.6,14.0,13.5,6.19
2018,4,23,6,30,0.0,19.0,2.0,10.0,19.0,18.32,10.84
2018,4,23,6,45,0.0,25.0,2.1,10.35,25.0,24.12,16.25
2018,4,23,7,0,0.0,31.0,2.2,10.7,31.0,29.92,20.33
2018,4,23,7,15,0.0,37.5,2.35,11.15,37.5,36.2,25.72
2018,4,23,7,30,0.0,44.0,2.5,11.6,44.0,42.49,31.01
2018,4,23,7,45,2.5,79.0,2.6,12.0,80.0,76.79,59.94
2018,4,23,8,0,5.0,114.0,2.7,12.4,116.0,109.89,87.34
2018,4,23,8,15,3.0,131.0,2.75,12.8,132.5,125.6,100.0
2018,4,23,8,30,1.0,148.0,2.8,13.2,149.0,141.16,112.37
2018,4,23,8,45,0.5,115.0,2.9,13.6,115.5,110.89,86.96
2018,4,23,9,0,0.0,82.0,3.0,14.0,82.0,79.35,60.61
2018,4,23,9,15,0.0,79.5,3.05,14.5,79.5,76.94,58.36
2018,4,23,9,30,0.0,77.0,3.1,15.0,77.0,74.54,56.12
2018,4,23,9,45,11.0,147.5,3.15,15.5,156.0,148.25,115.93
2018,4,23,10,0,22.0,218.0,3.2,16.0,235.0,219.86,172.61
2018,4,23,10,15,37.0,288.5,3.15,16.2,318.5,296.5,232.21
2018,4,23,10,30,52.0,359.0,3.1,16.4,402.0,374.59,291.57
2018,4,23,10,45,31.0,287.0,3.05,16.55,313.0,296.13,230.5
2018,4,23,11,0,10.0,215.0,3.0,16.7,224.0,214.88,166.79
2018,4,23,11,15,6.0,165.0,2.9,16.6,170.5,164.29,126.97
2018,4,23,11,30,2.0,115.0,2.8,16.5,117.0,113.05,86.09
2018,4,23,11,45,1.0,102.0,2.7,16.4,103.0,99.71,75.41
2018,4,23,12,0,0.0,89.0,2.6,16.3,89.0,86.3,64.59
2018,4,23,12,15,8.5,158.0,2.55,16.25,166.0,160.82,124.54
2018,4,23,12,30,17.0,227.0,2.5,16.2,243.0,238.05,185.33
2018,4,23,12,45,19.5,266.0,2.4,16.1,284.0,279.94,217.6
2018,4,23,13,0,22.0,305.0,2.3,16.0,325.0,322.38,250.04
2018,4,23,13,15,15.5,260.0,2.35,15.9,274.0,268.39,208.59
2018,4,23,13,30,9.0,215.0,2.4,15.8,223.0,218.26,169.83
2018,4,23,13,45,5.0,156.0,2.45,15.7,160.5,156.54,121.36
2018,4,23,14,0,1.0,97.0,2.5,15.6,98.0,95.0,72.09
2018,4,23,14,15,1.0,95.0,2.6,15.55,96.0,93.01,70.67
2018,4,23,14,30,1.0,93.0,2.7,15.5,94.0,91.02,69.19
2018,4,23,14,45,6.5,132.5,2.8,15.4,137.5,134.75,105.08
2018,4,23,15,0,12.0,172.0,2.9,15.3,181.0,178.91,141.05
2018,4,23,15,15,48.5,218.0,2.95,15.25,250.5,263.18,209.85
2018,4,23,15,30,85.0,264.0,3.0,15.2,320.0,343.05,273.99
2018,4,23,15,45,55.5,214.5,3.05,15.1,250.0,265.05,212.26
2018,4,23,16,0,26.0,165.0,3.1,15.0,180.0,188.54,150.79
2018,4,23,16,15,13.0,106.0,3.0,14.85,113.5,112.71,88.98
2018,4,23,16,30,0.0,47.0,2.9,14.7,47.0,45.41,32.75
2018,4,23,16,45,0.0,32.5,2.85,14.55,32.5,31.38,21.05
2018,4,23,17,0,0.0,18.0,2.8,14.4,18.0,17.37,9.2
2018,4,23,17,15,0.0,18.0,2.8,14.2,18.0,17.36,9.25
2018,4,23,17,30,0.0,18.0,2.8,14.0,18.0,17.36,9.26
2018,4,23,17,45,0.0,18.0,2.75,13.8,18.0,17.36,9.23
2018,4,23,18,0,0.0,18.0,2.7,13.6,18.0,17.36,9.12
2018,4,23,18,15,0.0,12.5,2.7,13.6,12.5,12.05,4.41
2018,4,23,18,30,0.0,7.0,2.7,13.6,7.0,6.74,0.0
2018,4,23,18,45,0.0,4.0,2.8,13.4,4.0,3.93,0.0
2018,4,23,19,0,0.0,1.0,2.9,13.2,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,2.85,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,3.05,12.55,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,3.1,12.6,1.0,0.0,0.0
2018,4,24,5,45,0.0,7.5,3.15,12.7,7.5,7.37,0.0
2018,4,24,6,0,0.0,14.0,3.2,12.8,14.0,13.5,3.93
2018,4,24,6,15,0.0,24.0,3.25,12.9,24.0,23.16,14.47
2018,4,24,6,30,0.0,34.0,3.3,13.0,34.0,32.83,23.54
2018,4,24,6,45,0.0,34.5,3.3,13.15,34.5,33.3,24.25
2018,4,24,7,0,0.0,35.0,3.3,13.3,35.0,33.79,23.39
2018,4,24,7,15,0.0,32.5,3.35,13.4,32.5,31.37,21.31
2018,4,24,7,30,0.0,30.0,3.4,13.5,30.0,28.96,19.18
2018,4,24,7,45,0.0,48.0,3.5,13.65,48.0,46.37,33.91
2018,4,24,8,0,0.0,66.0,3.6,13.8,66.0,63.8,48.46
2018,4,24,8,15,0.0,67.0,3.55,13.9,67.0,64.78,49.07
2018,4,24,8,30,0.0,68.0,3.5,14.0,68.0,65.76,49.69
2018,4,24,8,45,0.0,61.5,3.5,14.15,61.5,59.48,44.26
2018,4,24,9,0,0.0,55.0,3.5,14.3,55.0,53.19,38.87
2018,4,24,9,15,0.0,81.0,3.5,14.4,81.0,78.4,59.6
2018,4,24,9,30,0.0,107.0,3.5,14.5,107.0,103.43,79.94
2018,4,24,9,45,0.5,110.0,3.5,14.65,110.5,106.62,82.3
2018,4,24,10,0,1.0,113.0,3.5,14.8,114.0,109.85,84.73
