Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,15,4.0,149.0,3.45,14.95,152.5,146.31,114.06
2018,4,24,10,30,7.0,185.0,3.4,15.1,191.0,183.01,143.2
2018,4,24,10,45,6.0,174.0,3.4,15.25,179.0,172.24,134.3
2018,4,24,11,0,5.0,163.0,3.4,15.4,167.0,161.3,125.38
2018,4,24,11,15,3.5,134.5,3.4,15.55,137.5,132.95,102.54
2018,4,24,11,30,2.0,106.0,3.4,15.7,108.0,104.35,79.44
2018,4,24,11,45,1.0,99.0,3.45,15.9,100.0,96.81,73.26
2018,4,24,12,0,0.0,92.0,3.5,16.1,92.0,89.21,67.01
2018,4,24,12,15,0.0,85.0,3.45,16.2,85.0,82.43,61.51
2018,4,24,12,30,0.0,78.0,3.4,16.3,78.0,75.64,56.01
2018,4,24,12,45,0.0,88.0,3.35,16.45,88.0,85.36,63.84
2018,4,24,13,0,0.0,98.0,3.3,16.6,98.0,95.09,71.66
2018,4,24,13,15,0.0,102.0,3.25,16.7,102.0,98.99,74.8
2018,4,24,13,30,0.0,106.0,3.2,16.8,106.0,102.89,77.97
2018,4,24,13,45,0.5,113.0,3.1,16.85,113.5,110.2,83.91
2018,4,24,14,0,1.0,120.0,3.0,16.9,121.0,117.52,89.88
2018,4,24,14,15,0.5,103.0,2.95,16.95,103.5,100.39,76.18
2018,4,24,14,30,0.0,86.0,2.9,17.0,86.0,83.31,62.48
2018,4,24,14,45,0.0,91.5,2.8,17.1,91.5,88.62,66.9
2018,4,24,15,0,0.0,97.0,2.7,17.2,97.0,93.98,71.36
2018,4,24,15,15,0.0,93.5,2.65,17.2,93.5,90.53,68.72
2018,4,24,15,30,0.0,90.0,2.6,17.2,90.0,87.11,66.12
2018,4,24,15,45,0.0,86.5,2.55,17.2,86.5,83.71,63.54
2018,4,24,16,0,0.0,83.0,2.5,17.2,83.0,80.3,60.95
2018,4,24,16,15,0.0,61.0,2.45,17.05,61.0,58.97,43.57
2018,4,24,16,30,0.0,39.0,2.4,16.9,39.0,37.67,26.0
2018,4,24,16,45,2.0,40.0,2.3,16.8,41.0,39.95,28.11
2018,4,24,17,0,4.0,41.0,2.2,16.7,43.0,42.07,30.05
2018,4,24,17,15,14.5,68.5,2.15,16.45,73.0,77.21,59.92
2018,4,24,17,30,25.0,96.0,2.1,16.2,103.0,114.76,91.39
2018,4,24,17,45,12.5,74.0,2.0,15.95,77.5,80.48,62.38
2018,4,24,18,0,0.0,52.0,1.9,15.7,52.0,51.54,37.72
2018,4,24,18,15,0.0,37.0,1.9,15.7,37.0,36.39,24.48
2018,4,24,18,30,0.0,22.0,1.9,15.7,22.0,21.24,10.55
2018,4,24,18,45,0.5,12.0,1.8,15.2,12.0,11.94,0.0
2018,4,24,19,0,1.0,2.0,1.7,14.7,2.0,1.97,0.0
2018,4,24,19,15,0.5,1.0,1.65,14.6,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,25,5,15,1.0,0.5,0.65,12.05,0.5,0.0,0.0
2018,4,25,5,30,2.0,1.0,0.7,12.2,1.0,0.0,0.0
2018,4,25,5,45,3.5,3.5,0.8,12.35,3.5,3.44,0.0
2018,4,25,6,0,5.0,6.0,0.9,12.5,6.0,5.83,0.0
2018,4,25,6,15,10.0,10.0,1.0,12.65,11.5,9.54,2.7
2018,4,25,6,30,15.0,14.0,1.1,12.8,17.0,13.19,6.15
2018,4,25,6,45,15.0,18.0,1.2,13.0,21.5,16.76,9.47
2018,4,25,7,0,15.0,22.0,1.3,13.2,26.0,21.81,12.87
2018,4,25,7,15,7.5,21.5,1.4,13.4,23.5,21.52,12.59
2018,4,25,7,30,0.0,21.0,1.5,13.6,21.0,20.26,11.76
2018,4,25,7,45,0.0,35.0,1.6,13.8,35.0,33.8,23.23
2018,4,25,8,0,0.0,49.0,1.7,14.0,49.0,47.35,34.57
2018,4,25,8,15,1.5,73.5,1.8,14.15,74.5,71.51,54.62
2018,4,25,8,30,3.0,98.0,1.9,14.3,100.0,95.64,74.37
2018,4,25,8,45,1.5,72.5,1.95,14.45,73.5,70.72,53.49
2018,4,25,9,0,0.0,47.0,2.0,14.6,47.0,45.45,32.37
2018,4,25,9,15,2.0,83.5,2.0,14.85,85.0,81.8,62.28
2018,4,25,9,30,4.0,120.0,2.0,15.1,123.0,117.93,91.5
2018,4,25,9,45,6.5,163.5,2.0,15.3,168.5,160.85,125.74
2018,4,25,10,0,9.0,207.0,2.0,15.5,214.0,203.93,159.53
2018,4,25,10,15,19.0,241.5,1.9,15.9,257.0,243.76,190.25
2018,4,25,10,30,29.0,276.0,1.8,16.3,300.0,282.41,219.58
2018,4,25,10,45,80.5,328.5,1.75,16.65,398.5,371.47,287.77
2018,4,25,11,0,132.0,381.0,1.7,17.0,497.0,463.49,355.98
2018,4,25,11,15,145.0,392.5,1.65,17.4,522.0,491.38,375.19
2018,4,25,11,30,158.0,404.0,1.6,17.8,547.0,519.83,394.98
2018,4,25,11,45,97.0,391.0,1.55,18.2,479.0,462.29,350.66
2018,4,25,12,0,36.0,378.0,1.5,18.6,411.0,399.37,302.39
2018,4,25,12,15,45.0,395.0,1.45,18.9,436.5,426.57,322.37
2018,4,25,12,30,54.0,412.0,1.4,19.2,462.0,454.22,341.93
2018,4,25,12,45,51.5,384.5,1.4,19.5,431.5,427.27,322.1
2018,4,25,13,0,49.0,357.0,1.4,19.8,401.0,399.65,302.07
2018,4,25,13,15,125.0,330.5,1.45,19.9,441.0,451.1,343.07
2018,4,25,13,30,201.0,304.0,1.5,20.0,481.0,502.96,383.38
2018,4,25,13,45,156.5,296.0,1.5,20.1,431.5,448.97,342.86
2018,4,25,14,0,112.0,288.0,1.5,20.2,382.0,400.33,306.35
2018,4,25,14,15,60.5,237.5,1.55,20.15,288.0,294.26,226.53
2018,4,25,14,30,9.0,187.0,1.6,20.1,194.0,191.17,146.41
2018,4,25,14,45,25.0,220.5,1.65,20.05,239.0,245.06,189.33
2018,4,25,15,0,41.0,254.0,1.7,20.0,284.0,294.78,228.14
2018,4,25,15,15,173.5,246.5,1.75,19.85,362.5,408.27,319.11
2018,4,25,15,30,306.0,239.0,1.8,19.7,441.0,515.75,402.75
2018,4,25,15,45,218.0,198.0,1.8,19.6,336.5,393.39,310.11
2018,4,25,16,0,130.0,157.0,1.8,19.5,232.0,267.1,212.44
2018,4,25,16,15,95.5,114.5,1.75,19.35,167.0,191.9,153.32
2018,4,25,16,30,61.0,72.0,1.7,19.2,102.0,118.79,94.1
2018,4,25,16,45,341.5,80.5,1.65,19.05,218.5,325.84,266.35
2018,4,25,17,0,622.0,89.0,1.6,18.9,335.0,502.56,403.99
2018,4,25,17,15,605.0,79.5,1.4,18.35,289.5,456.07,366.12
2018,4,25,17,30,588.0,70.0,1.2,17.8,244.0,409.83,328.73
2018,4,25,17,45,532.5,61.0,1.05,17.25,194.5,345.84,276.07
2018,4,25,18,0,477.0,52.0,0.9,16.7,145.0,286.2,225.17
2018,4,25,18,15,377.5,42.5,0.9,16.7,102.0,213.45,162.72
2018,4,25,18,30,278.0,33.0,0.9,16.7,59.0,149.99,103.35
2018,4,25,18,45,157.0,19.5,0.95,15.5,32.5,76.48,0.0
2018,4,25,19,0,36.0,6.0,1.0,14.3,6.0,5.9,0.0
2018,4,25,19,15,18.0,3.0,1.0,14.1,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.5,0.9,10.0,1.5,0.0,0.0
2018,4,26,5,30,3.0,3.0,1.0,10.3,3.0,0.0,0.0
2018,4,26,5,45,2.5,14.0,1.05,10.65,14.0,13.76,0.0
2018,4,26,6,0,2.0,25.0,1.1,11.0,25.0,23.83,12.89
2018,4,26,6,15,9.0,43.0,1.2,11.3,44.5,40.19,29.64
2018,4,26,6,30,16.0,61.0,1.3,11.6,64.0,54.7,43.24
2018,4,26,6,45,27.5,80.5,1.4,11.9,87.5,71.02,58.18
2018,4,26,7,0,39.0,100.0,1.5,12.2,111.0,89.35,70.08
2018,4,26,7,15,81.0,125.0,1.55,12.6,154.5,117.04,90.85
2018,4,26,7,30,123.0,150.0,1.6,13.0,198.0,145.11,111.6
2018,4,26,7,45,118.0,174.0,1.7,13.4,225.0,172.58,134.2
2018,4,26,8,0,113.0,198.0,1.8,13.8,252.0,199.74,156.55
2018,4,26,8,15,126.5,224.0,1.8,14.3,291.0,233.56,183.37
2018,4,26,8,30,140.0,250.0,1.8,14.8,330.0,268.96,211.15
2018,4,26,8,45,143.0,274.0,1.8,15.3,361.5,300.07,235.34
2018,4,26,9,0,146.0,298.0,1.8,15.8,393.0,331.55,259.37
2018,4,26,9,15,198.5,313.5,1.7,16.35,452.0,380.36,296.11
2018,4,26,9,30,251.0,329.0,1.6,16.9,511.0,429.97,332.92
2018,4,26,9,45,401.0,297.0,1.5,17.4,605.0,499.78,385.59
2018,4,26,10,0,551.0,265.0,1.4,17.9,699.0,584.34,447.86
2018,4,26,10,15,673.5,217.0,1.25,18.3,768.5,645.87,492.12
2018,4,26,10,30,796.0,169.0,1.1,18.7,838.0,716.82,541.72
2018,4,26,10,45,679.0,229.0,0.95,19.05,811.0,715.69,535.69
2018,4,26,11,0,562.0,289.0,0.8,19.4,784.0,707.49,525.02
2018,4,26,11,15,686.0,235.0,0.75,19.5,850.0,775.57,573.1
2018,4,26,11,30,810.0,181.0,0.7,19.6,916.0,848.22,619.89
2018,4,26,11,45,780.5,199.5,0.65,19.75,913.0,862.81,626.75
2018,4,26,12,0,751.0,218.0,0.6,19.9,910.0,875.54,633.24
2018,4,26,12,15,532.5,327.5,0.6,19.9,818.5,803.88,582.11
2018,4,26,12,30,314.0,437.0,0.6,19.9,727.0,721.82,522.67
2018,4,26,12,45,355.0,418.0,0.65,19.95,743.0,748.35,543.35
2018,4,26,13,0,396.0,399.0,0.7,20.0,759.0,774.05,562.1
2018,4,26,13,15,368.0,403.5,0.75,19.95,734.0,757.96,551.63
2018,4,26,13,30,340.0,408.0,0.8,19.9,709.0,740.43,540.65
2018,4,26,13,45,334.0,399.5,0.85,19.9,688.5,728.82,534.28
2018,4,26,14,0,328.0,391.0,0.9,19.9,668.0,715.9,526.93
2018,4,26,14,15,235.0,383.5,0.95,19.8,578.5,614.95,457.51
2018,4,26,14,30,142.0,376.0,1.0,19.7,489.0,522.35,392.2
2018,4,26,14,45,118.0,356.5,1.0,19.6,447.5,480.49,363.36
2018,4,26,15,0,94.0,337.0,1.0,19.5,406.0,430.23,327.59
2018,4,26,15,15,58.5,285.5,0.95,19.35,327.5,344.22,264.34
2018,4,26,15,30,23.0,234.0,0.9,19.2,249.0,251.94,194.65
2018,4,26,15,45,14.0,201.5,0.8,19.0,210.5,211.27,163.94
2018,4,26,16,0,5.0,169.0,0.7,18.8,172.0,171.01,132.77
2018,4,26,16,15,3.0,123.0,0.65,18.55,124.5,122.63,94.85
2018,4,26,16,30,1.0,77.0,0.6,18.3,77.0,75.16,56.74
2018,4,26,16,45,0.5,68.0,0.55,18.1,68.0,66.07,49.57
2018,4,26,17,0,0.0,59.0,0.5,17.9,59.0,57.01,42.27
2018,4,26,17,15,5.0,44.5,0.45,17.65,46.0,45.88,33.23
2018,4,26,17,30,10.0,30.0,0.4,17.4,33.0,34.56,23.84
2018,4,26,17,45,29.0,34.0,0.4,17.1,40.5,50.76,37.57
2018,4,26,18,0,48.0,38.0,0.4,16.8,48.0,63.26,47.49
2018,4,26,18,15,27.5,25.0,0.4,16.8,30.5,38.65,26.17
2018,4,26,18,30,7.0,12.0,0.4,16.8,13.0,14.08,5.22
2018,4,26,18,45,3.5,6.5,0.45,16.2,7.0,7.35,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.6,1.0,0.98,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,27,5,15,10.0,2.0,1.2,11.95,2.0,0.0,0.0
2018,4,27,5,30,20.0,4.0,1.3,12.1,4.0,0.0,0.0
2018,4,27,5,45,101.0,18.0,1.45,12.3,26.0,17.69,0.0
2018,4,27,6,0,182.0,32.0,1.6,12.5,48.0,24.94,14.14
2018,4,27,6,15,264.0,44.5,1.65,12.75,85.5,33.75,23.91
2018,4,27,6,30,346.0,57.0,1.7,13.0,123.0,42.1,31.89
2018,4,27,6,45,267.0,74.0,1.7,13.25,134.5,53.36,42.21
2018,4,27,7,0,188.0,91.0,1.7,13.5,146.0,79.23,57.67
2018,4,27,7,15,97.5,104.0,1.75,13.9,133.0,98.61,74.27
2018,4,27,7,30,7.0,117.0,1.8,14.3,120.0,110.78,87.71
2018,4,27,7,45,8.0,134.0,1.8,14.7,137.5,127.42,101.02
2018,4,27,8,0,9.0,151.0,1.8,15.1,155.0,144.21,114.27
2018,4,27,8,15,67.5,189.0,1.75,15.6,227.0,192.31,151.13
2018,4,27,8,30,126.0,227.0,1.7,16.1,299.0,245.77,192.24
2018,4,27,8,45,260.0,239.5,1.7,16.6,404.5,313.49,243.76
2018,4,27,9,0,394.0,252.0,1.7,17.1,510.0,398.94,308.95
2018,4,27,9,15,536.0,217.5,1.7,17.55,593.5,455.93,352.88
2018,4,27,9,30,678.0,183.0,1.7,18.0,677.0,527.44,407.71
2018,4,27,9,45,681.0,191.0,1.75,18.45,708.5,568.41,438.35
2018,4,27,10,0,684.0,199.0,1.8,18.9,740.0,608.5,467.76
2018,4,27,10,15,648.5,223.0,1.8,19.15,752.0,636.65,487.31
2018,4,27,10,30,613.0,247.0,1.8,19.4,764.0,660.89,503.57
2018,4,27,10,45,539.0,254.0,1.85,19.65,717.5,637.13,485.86
2018,4,27,11,0,465.0,261.0,1.9,19.9,671.0,607.86,464.16
2018,4,27,11,15,329.0,349.0,1.9,20.0,642.0,598.46,453.26
2018,4,27,11,30,193.0,437.0,1.9,20.1,613.0,581.02,436.05
2018,4,27,11,45,189.0,397.0,1.95,20.25,570.5,547.33,412.74
2018,4,27,12,0,185.0,357.0,2.0,20.4,528.0,511.97,388.14
2018,4,27,12,15,185.5,392.5,2.0,20.45,564.0,552.97,417.22
2018,4,27,12,30,186.0,428.0,2.0,20.5,600.0,594.01,445.51
2018,4,27,12,45,179.0,369.5,2.0,20.55,534.0,534.5,403.76
2018,4,27,13,0,172.0,311.0,2.0,20.6,468.0,477.47,363.81
2018,4,27,13,15,93.0,274.5,2.05,20.55,359.0,364.88,279.48
2018,4,27,13,30,14.0,238.0,2.1,20.5,250.0,245.76,187.48
2018,4,27,13,45,13.5,203.0,2.1,20.45,214.5,210.9,161.4
2018,4,27,14,0,13.0,168.0,2.1,20.4,179.0,179.42,137.38
2018,4,27,14,15,30.0,241.5,2.05,20.3,265.5,270.46,208.44
2018,4,27,14,30,47.0,315.0,2.0,20.2,352.0,363.25,278.87
2018,4,27,14,45,29.0,225.0,2.0,20.15,247.5,253.38,195.46
2018,4,27,15,0,11.0,135.0,2.0,20.1,143.0,141.16,108.19
2018,4,27,15,15,38.0,198.0,1.95,19.95,223.5,233.35,182.08
2018,4,27,15,30,65.0,261.0,1.9,19.8,304.0,323.53,252.39
2018,4,27,15,45,236.0,224.0,1.85,19.7,364.0,437.46,344.39
2018,4,27,16,0,407.0,187.0,1.8,19.6,424.0,532.41,419.4
2018,4,27,16,15,569.5,143.0,1.7,19.4,442.5,595.37,469.11
2018,4,27,16,30,732.0,99.0,1.6,19.2,461.0,640.89,505.09
2018,4,27,16,45,702.5,93.5,1.5,19.05,409.0,587.96,465.52
2018,4,27,17,0,673.0,88.0,1.4,18.9,357.0,535.68,426.29
2018,4,27,17,15,628.5,82.0,1.25,18.25,304.5,475.02,379.93
2018,4,27,17,30,584.0,76.0,1.1,17.6,252.0,416.9,333.97
2018,4,27,17,45,518.0,67.5,0.95,17.0,201.0,348.22,278.06
2018,4,27,18,0,452.0,59.0,0.8,16.4,150.0,284.73,224.53
2018,4,27,18,15,352.5,48.0,0.8,16.4,106.0,210.84,161.6
2018,4,27,18,30,253.0,37.0,0.8,16.4,62.0,147.89,104.39
2018,4,27,18,45,145.0,22.5,0.85,15.05,35.0,78.21,0.0
2018,4,27,19,0,37.0,8.0,0.9,13.7,8.0,17.15,0.0
2018,4,27,19,15,18.5,4.0,0.9,13.55,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,6.5,2.5,0.85,8.85,2.5,0.0,0.0
2018,4,28,5,30,13.0,5.0,0.9,9.4,5.0,4.91,0.0
2018,4,28,5,45,94.5,21.5,0.9,10.0,29.5,21.13,0.0
2018,4,28,6,0,176.0,38.0,0.9,10.6,54.0,29.91,18.74
2018,4,28,6,15,276.5,52.5,1.0,11.25,97.0,40.21,29.83
2018,4,28,6,30,377.0,67.0,1.1,11.9,140.0,49.97,39.09
2018,4,28,6,45,447.0,78.0,1.2,12.6,190.5,56.46,45.12
2018,4,28,7,0,517.0,89.0,1.3,13.3,241.0,86.22,55.02
2018,4,28,7,15,566.5,97.0,1.25,14.1,294.0,125.28,77.3
2018,4,28,7,30,616.0,105.0,1.2,14.9,347.0,169.84,109.52
2018,4,28,7,45,652.5,111.5,1.1,15.75,400.5,215.85,146.59
2018,4,28,8,0,689.0,118.0,1.0,16.6,454.0,265.64,188.01
2018,4,28,8,15,709.5,124.5,1.15,17.45,503.0,314.22,229.53
2018,4,28,8,30,730.0,131.0,1.3,18.3,552.0,364.52,271.87
2018,4,28,8,45,756.5,133.5,1.45,19.15,601.5,415.2,313.57
2018,4,28,9,0,783.0,136.0,1.6,20.0,651.0,467.74,355.63
2018,4,28,9,15,799.0,139.5,1.7,20.35,694.5,520.44,397.19
2018,4,28,9,30,815.0,143.0,1.8,20.7,738.0,570.29,435.65
2018,4,28,9,45,828.0,145.0,1.9,21.05,776.0,617.14,471.03
2018,4,28,10,0,841.0,147.0,2.0,21.4,814.0,663.62,505.32
2018,4,28,10,15,848.0,149.0,2.1,21.6,844.0,705.48,535.89
2018,4,28,10,30,855.0,151.0,2.2,21.8,874.0,746.05,565.02
2018,4,28,10,45,861.0,153.5,2.3,22.0,898.5,784.88,591.45
2018,4,28,11,0,867.0,156.0,2.4,22.2,923.0,822.01,616.2
2018,4,28,11,15,871.5,156.5,2.45,22.3,939.5,854.15,637.33
2018,4,28,11,30,876.0,157.0,2.5,22.4,956.0,884.16,656.98
2018,4,28,11,45,877.0,157.0,2.55,22.55,963.0,906.22,671.19
2018,4,28,12,0,878.0,157.0,2.6,22.7,970.0,927.33,684.87
2018,4,28,12,15,885.5,152.0,2.65,22.75,972.0,946.84,697.8
2018,4,28,12,30,893.0,147.0,2.7,22.8,974.0,963.7,709.08
2018,4,28,12,45,901.5,140.0,2.75,22.9,969.0,976.72,717.81
2018,4,28,13,0,910.0,133.0,2.8,23.0,964.0,986.78,724.73
2018,4,28,13,15,905.0,132.5,2.8,23.0,947.5,987.61,725.6
2018,4,28,13,30,900.0,132.0,2.8,23.0,931.0,985.32,724.64
2018,4,28,13,45,892.0,131.5,2.8,23.0,906.5,977.14,719.96
2018,4,28,14,0,884.0,131.0,2.8,23.0,882.0,965.96,713.47
2018,4,28,14,15,858.5,137.0,2.75,22.95,845.0,947.8,702.19
2018,4,28,14,30,833.0,143.0,2.7,22.9,808.0,922.28,686.12
2018,4,28,14,45,829.5,137.0,2.65,22.8,774.0,901.54,673.49
2018,4,28,15,0,826.0,131.0,2.6,22.7,740.0,878.08,659.01
2018,4,28,15,15,818.5,125.0,2.55,22.55,699.5,848.56,640.54
2018,4,28,15,30,811.0,119.0,2.5,22.4,659.0,816.74,620.46
2018,4,28,15,45,790.0,116.5,2.4,22.25,611.5,775.76,593.52
2018,4,28,16,0,769.0,114.0,2.3,22.1,564.0,733.62,565.57
2018,4,28,16,15,741.0,111.0,2.15,21.8,513.0,687.81,534.67
2018,4,28,16,30,713.0,108.0,2.0,21.5,462.0,639.2,500.66
2018,4,28,16,45,675.0,103.5,1.8,21.15,408.5,582.42,458.97
2018,4,28,17,0,637.0,99.0,1.6,20.8,355.0,526.94,417.28
2018,4,28,17,15,585.0,93.0,1.5,20.1,302.0,463.22,369.1
2018,4,28,17,30,533.0,87.0,1.4,19.4,249.0,402.61,321.68
2018,4,28,17,45,459.0,78.0,1.3,18.7,198.0,329.74,263.02
2018,4,28,18,0,385.0,69.0,1.2,18.0,147.0,266.03,209.82
2018,4,28,18,15,288.5,54.5,1.2,18.0,103.5,193.55,148.36
2018,4,28,18,30,192.0,40.0,1.2,18.0,60.0,130.82,92.77
2018,4,28,18,45,101.0,23.0,1.15,17.1,33.0,62.78,0.0
2018,4,28,19,0,10.0,6.0,1.1,16.2,6.0,8.43,0.0
2018,4,28,19,15,5.0,3.0,1.2,16.15,3.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,29,5,15,19.0,3.0,1.25,5.5,3.0,0.0,0.0
2018,4,29,5,30,38.0,6.0,1.4,5.8,6.0,5.9,0.0
2018,4,29,5,45,171.0,21.0,1.6,6.15,35.5,16.75,0.0
2018,4,29,6,0,304.0,36.0,1.8,6.5,65.0,29.56,19.16
2018,4,29,6,15,414.0,46.0,2.0,6.95,112.0,35.46,26.17
2018,4,29,6,30,524.0,56.0,2.2,7.4,159.0,41.07,31.77
2018,4,29,6,45,594.0,63.0,2.4,7.9,213.5,43.69,34.36
2018,4,29,7,0,664.0,70.0,2.6,8.4,268.0,77.54,43.72
2018,4,29,7,15,710.0,75.5,2.7,8.85,324.0,122.2,70.05
2018,4,29,7,30,756.0,81.0,2.8,9.3,380.0,175.49,110.88
2018,4,29,7,45,788.5,85.0,2.9,9.7,436.0,225.71,153.86
2018,4,29,8,0,821.0,89.0,3.0,10.1,492.0,279.22,201.53
2018,4,29,8,15,844.5,92.0,3.0,10.5,545.0,332.16,249.42
2018,4,29,8,30,868.0,95.0,3.0,10.9,598.0,386.98,298.29
2018,4,29,8,45,885.5,98.0,3.0,11.35,648.0,441.01,345.53
2018,4,29,9,0,903.0,101.0,3.0,11.8,698.0,499.48,394.79
2018,4,29,9,15,917.0,102.5,2.95,12.2,742.5,551.49,437.69
2018,4,29,9,30,931.0,104.0,2.9,12.6,787.0,603.39,479.15
2018,4,29,9,45,942.0,106.0,2.85,13.0,826.5,653.63,518.05
2018,4,29,10,0,953.0,108.0,2.8,13.4,866.0,703.03,555.14
2018,4,29,10,15,961.0,108.5,2.75,13.75,898.0,747.97,588.06
2018,4,29,10,30,969.0,109.0,2.7,14.1,930.0,791.38,617.29
2018,4,29,10,45,972.5,109.0,2.7,14.45,952.5,829.23,642.25
2018,4,29,11,0,976.0,109.0,2.7,14.8,975.0,864.84,665.43
2018,4,29,11,15,979.5,109.5,2.65,15.05,991.5,898.53,686.94
2018,4,29,11,30,983.0,110.0,2.6,15.3,1008.0,929.69,706.51
2018,4,29,11,45,986.0,109.0,2.55,15.6,1017.0,956.31,722.73
2018,4,29,12,0,989.0,108.0,2.5,15.9,1026.0,980.09,736.97
2018,4,29,12,15,987.5,109.5,2.45,16.1,1026.0,999.3,748.42
2018,4,29,12,30,986.0,111.0,2.4,16.3,1026.0,1015.36,757.81
2018,4,29,12,45,981.0,110.5,2.35,16.5,1015.0,1022.96,761.71
2018,4,29,13,0,976.0,110.0,2.3,16.7,1004.0,1027.2,763.57
2018,4,29,13,15,973.5,109.0,2.3,16.8,988.0,1029.92,765.47
2018,4,29,13,30,971.0,108.0,2.3,16.9,972.0,1029.31,765.32
2018,4,29,13,45,966.0,107.5,2.3,17.05,948.5,1023.54,761.81
2018,4,29,14,0,961.0,107.0,2.3,17.2,925.0,1014.5,756.35
2018,4,29,14,15,952.5,105.5,2.25,17.2,892.5,997.97,745.94
2018,4,29,14,30,944.0,104.0,2.2,17.2,860.0,978.39,733.68
2018,4,29,14,45,933.5,102.0,2.2,17.2,821.0,953.56,718.56
2018,4,29,15,0,923.0,100.0,2.2,17.2,782.0,926.04,701.65
2018,4,29,15,15,910.5,98.0,2.15,17.1,738.5,894.27,681.59
2018,4,29,15,30,898.0,96.0,2.1,17.0,695.0,860.27,659.93
2018,4,29,15,45,881.5,93.5,2.1,16.9,646.5,820.46,634.54
2018,4,29,16,0,865.0,91.0,2.1,16.8,598.0,783.8,611.12
2018,4,29,16,15,843.0,87.5,2.0,16.5,545.5,735.76,578.83
2018,4,29,16,30,821.0,84.0,1.9,16.2,493.0,686.99,545.59
2018,4,29,16,45,791.0,80.0,1.8,15.9,438.5,631.86,506.43
2018,4,29,17,0,761.0,76.0,1.7,15.6,384.0,577.19,465.35
2018,4,29,17,15,718.5,71.0,1.5,14.8,328.5,514.84,417.3
2018,4,29,17,30,676.0,66.0,1.3,14.0,273.0,457.47,371.34
2018,4,29,17,45,613.0,59.5,1.1,13.25,219.5,388.33,314.33
2018,4,29,18,0,550.0,53.0,0.9,12.5,166.0,324.07,259.26
2018,4,29,18,15,448.5,44.5,0.9,12.5,119.0,247.32,192.8
2018,4,29,18,30,347.0,36.0,0.9,12.5,72.0,179.78,130.87
2018,4,29,18,45,206.5,22.5,1.0,10.95,41.0,97.5,9.1
2018,4,29,19,0,66.0,9.0,1.1,9.4,10.0,25.68,0.0
2018,4,29,19,15,33.0,4.5,1.1,9.2,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,4,30,5,15,24.0,4.0,0.8,3.4,4.0,0.0,0.0
2018,4,30,5,30,48.0,8.0,0.9,4.1,8.0,7.86,0.0
2018,4,30,5,45,175.5,22.0,0.95,4.8,37.0,17.52,0.0
2018,4,30,6,0,303.0,36.0,1.0,5.5,66.0,29.24,19.3
2018,4,30,6,15,411.0,46.0,1.05,6.25,113.0,35.17,26.08
2018,4,30,6,30,519.0,56.0,1.1,7.0,160.0,40.81,31.64
2018,4,30,6,45,590.5,63.0,1.15,7.75,214.5,43.45,34.21
2018,4,30,7,0,662.0,70.0,1.2,8.5,269.0,79.91,44.75
2018,4,30,7,15,709.0,75.0,1.15,9.45,325.5,124.27,71.2
2018,4,30,7,30,756.0,80.0,1.1,10.4,382.0,177.22,111.47
2018,4,30,7,45,789.0,83.0,1.1,11.35,437.0,226.73,153.02
2018,4,30,8,0,822.0,86.0,1.1,12.3,492.0,279.55,198.75
2018,4,30,8,15,845.5,89.5,1.1,12.9,545.5,333.0,245.58
2018,4,30,8,30,869.0,93.0,1.1,13.5,599.0,388.31,293.03
2018,4,30,8,45,887.0,95.5,1.1,14.05,648.5,446.0,341.07
2018,4,30,9,0,905.0,98.0,1.1,14.6,698.0,500.44,385.15
2018,4,30,9,15,918.0,99.5,1.1,15.05,742.0,551.98,425.8
2018,4,30,9,30,931.0,101.0,1.1,15.5,786.0,603.32,464.92
2018,4,30,9,45,938.5,103.0,1.05,15.95,823.0,651.42,499.93
2018,4,30,10,0,946.0,105.0,1.0,16.4,860.0,698.38,532.88
2018,4,30,10,15,952.5,106.0,1.0,16.75,891.0,742.42,563.51
2018,4,30,10,30,959.0,107.0,1.0,17.1,922.0,784.82,590.43
2018,4,30,10,45,964.0,108.0,1.0,17.5,946.5,824.29,614.83
2018,4,30,11,0,969.0,109.0,1.0,17.9,971.0,861.66,637.54
2018,4,30,11,15,970.5,110.5,1.1,18.15,986.5,894.41,658.95
2018,4,30,11,30,972.0,112.0,1.2,18.4,1002.0,924.55,678.67
2018,4,30,11,45,971.5,113.0,1.25,18.7,1009.5,949.76,694.29
2018,4,30,12,0,971.0,114.0,1.3,19.0,1017.0,972.05,708.1
2018,4,30,12,15,971.0,114.0,1.35,19.2,1017.0,990.82,719.99
2018,4,30,12,30,971.0,114.0,1.4,19.4,1017.0,1006.51,730.04
2018,4,30,12,45,967.5,113.0,1.5,19.6,1007.0,1014.8,736.32
2018,4,30,13,0,964.0,112.0,1.6,19.8,997.0,1019.81,740.69
2018,4,30,13,15,960.0,112.5,1.6,19.95,981.0,1022.57,742.38
2018,4,30,13,30,956.0,113.0,1.6,20.1,965.0,1022.06,742.16
2018,4,30,13,45,949.0,111.5,1.65,20.2,939.5,1013.41,737.81
2018,4,30,14,0,942.0,110.0,1.7,20.3,914.0,1001.55,731.58
2018,4,30,14,15,934.0,109.0,1.7,20.35,882.5,986.17,722.64
2018,4,30,14,30,926.0,108.0,1.7,20.4,851.0,967.82,711.88
2018,4,30,14,45,916.0,106.5,1.75,20.4,813.5,944.27,698.59
2018,4,30,15,0,906.0,105.0,1.8,20.4,776.0,918.07,683.54
2018,4,30,15,15,892.5,102.0,1.75,20.4,731.5,884.74,662.51
2018,4,30,15,30,879.0,99.0,1.7,20.4,687.0,849.26,640.01
2018,4,30,15,45,862.5,96.0,1.7,20.35,639.0,814.27,618.35
2018,4,30,16,0,846.0,93.0,1.7,20.3,591.0,772.82,591.96
2018,4,30,16,15,824.0,89.5,1.6,20.0,539.5,725.39,560.68
2018,4,30,16,30,802.0,86.0,1.5,19.7,488.0,677.28,528.45
2018,4,30,16,45,772.0,82.0,1.4,19.4,434.0,622.83,490.39
2018,4,30,17,0,742.0,78.0,1.3,19.1,380.0,568.89,450.62
2018,4,30,17,15,699.0,72.5,1.2,18.2,325.0,508.95,405.9
2018,4,30,17,30,656.0,67.0,1.1,17.3,270.0,449.06,359.52
2018,4,30,17,45,591.5,61.0,1.0,16.4,217.5,380.56,304.49
2018,4,30,18,0,527.0,55.0,0.9,15.5,165.0,317.06,251.3
2018,4,30,18,15,426.0,46.0,0.9,15.5,118.5,240.81,186.11
2018,4,30,18,30,325.0,37.0,0.9,15.5,72.0,173.73,125.92
2018,4,30,18,45,192.0,23.0,0.95,14.05,41.0,94.67,18.83
2018,4,30,19,0,59.0,9.0,1.0,12.6,10.0,24.01,0.0
2018,4,30,19,15,29.5,4.5,1.0,12.4,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,1,5,15,18.5,4.0,0.8,6.9,4.0,0.0,0.0
2018,5,1,5,30,37.0,8.0,0.8,7.6,8.0,7.86,0.0
2018,5,1,5,45,142.5,23.0,0.8,8.35,35.5,18.28,0.0
2018,5,1,6,0,248.0,38.0,0.8,9.1,63.0,29.55,19.5
2018,5,1,6,15,374.0,48.5,0.9,9.85,112.0,37.33,27.65
2018,5,1,6,30,500.0,59.0,1.0,10.6,161.0,43.32,33.45
2018,5,1,6,45,572.0,66.0,1.05,11.4,215.0,45.81,35.82
2018,5,1,7,0,644.0,73.0,1.1,12.2,269.0,83.97,47.12
2018,5,1,7,15,689.0,78.5,1.0,13.0,324.0,127.7,73.6
2018,5,1,7,30,734.0,84.0,0.9,13.8,379.0,176.3,110.18
2018,5,1,7,45,765.5,88.5,0.75,14.6,434.0,229.47,154.13
2018,5,1,8,0,797.0,93.0,0.6,15.4,489.0,282.05,198.52
2018,5,1,8,15,819.5,97.5,0.65,16.45,541.5,334.8,243.34
2018,5,1,8,30,842.0,102.0,0.7,17.5,594.0,389.35,288.6
2018,5,1,8,45,859.0,105.0,0.75,18.5,642.5,441.86,331.16
2018,5,1,9,0,876.0,108.0,0.8,19.5,691.0,495.14,372.82
2018,5,1,9,15,889.5,110.0,0.8,20.3,735.0,549.56,413.67
2018,5,1,9,30,903.0,112.0,0.8,21.1,779.0,600.35,450.48
2018,5,1,9,45,911.0,114.0,0.85,21.9,815.5,647.52,483.99
2018,5,1,10,0,919.0,116.0,0.9,22.7,852.0,693.65,515.74
2018,5,1,10,15,926.5,117.5,0.85,23.1,883.5,737.75,544.78
2018,5,1,10,30,934.0,119.0,0.8,23.5,915.0,780.36,570.56
2018,5,1,10,45,938.5,121.0,0.75,23.9,939.0,819.51,593.18
2018,5,1,11,0,943.0,123.0,0.7,24.3,963.0,856.61,614.08
2018,5,1,11,15,944.5,124.0,0.75,24.5,978.0,888.13,633.4
2018,5,1,11,30,946.0,125.0,0.8,24.7,993.0,917.12,651.15
2018,5,1,11,45,947.5,125.5,0.85,24.9,1001.5,942.99,666.97
2018,5,1,12,0,949.0,126.0,0.9,25.1,1010.0,966.1,681.13
2018,5,1,12,15,946.0,127.0,1.0,25.2,1008.5,982.78,692.61
2018,5,1,12,30,943.0,128.0,1.1,25.3,1007.0,996.39,702.36
2018,5,1,12,45,938.0,129.0,1.2,25.4,997.5,1005.04,709.16
2018,5,1,13,0,933.0,130.0,1.3,25.5,988.0,1010.51,714.14
2018,5,1,13,15,929.0,129.5,1.4,25.5,971.5,1012.24,717.19
2018,5,1,13,30,925.0,129.0,1.5,25.5,955.0,1010.79,718.37
2018,5,1,13,45,918.0,127.5,1.55,25.5,930.0,1002.33,714.53
2018,5,1,14,0,911.0,126.0,1.6,25.5,905.0,990.77,708.9
2018,5,1,14,15,903.5,124.0,1.6,25.45,874.0,975.21,700.28
2018,5,1,14,30,896.0,122.0,1.6,25.4,843.0,956.73,689.93
2018,5,1,14,45,884.0,120.0,1.65,25.35,804.5,931.41,675.89
2018,5,1,15,0,872.0,118.0,1.7,25.3,766.0,903.6,660.21
2018,5,1,15,15,858.5,115.5,1.65,25.1,723.0,876.87,644.39
2018,5,1,15,30,845.0,113.0,1.6,24.9,680.0,842.82,623.65
2018,5,1,15,45,827.5,109.5,1.6,24.7,632.5,802.54,599.15
2018,5,1,16,0,810.0,106.0,1.6,24.5,585.0,760.83,573.37
2018,5,1,16,15,787.0,102.0,1.5,24.1,533.5,713.27,542.66
2018,5,1,16,30,764.0,98.0,1.4,23.7,482.0,665.16,511.07
2018,5,1,16,45,732.5,93.0,1.35,23.35,428.5,612.69,474.8
2018,5,1,17,0,701.0,88.0,1.3,23.0,375.0,558.39,435.8
2018,5,1,17,15,657.0,82.0,1.25,22.0,321.0,496.61,390.88
2018,5,1,17,30,613.0,76.0,1.2,21.0,267.0,437.29,345.97
2018,5,1,17,45,548.5,68.5,1.1,20.05,215.0,368.76,291.74
2018,5,1,18,0,484.0,61.0,1.0,19.1,163.0,305.2,239.38
2018,5,1,18,15,387.0,50.0,1.0,19.1,117.0,230.05,176.03
2018,5,1,18,30,290.0,39.0,1.0,19.1,71.0,164.78,118.66
2018,5,1,18,45,171.0,24.0,1.15,17.8,40.5,90.99,25.63
2018,5,1,19,0,52.0,9.0,1.3,16.5,10.0,22.31,0.0
2018,5,1,19,15,26.0,4.5,1.3,16.35,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,2,5,15,21.5,4.5,1.0,11.0,4.5,0.0,0.0
2018,5,2,5,30,43.0,9.0,1.1,11.6,9.0,8.85,0.0
2018,5,2,5,45,154.5,24.0,1.15,12.2,38.0,19.05,0.0
2018,5,2,6,0,266.0,39.0,1.2,12.8,67.0,30.29,19.95
2018,5,2,6,15,363.5,50.0,1.25,13.45,111.5,38.53,28.3
2018,5,2,6,30,461.0,61.0,1.3,14.1,156.0,44.9,34.37
2018,5,2,6,45,504.5,70.5,1.4,14.8,202.0,49.95,38.99
2018,5,2,7,0,548.0,80.0,1.5,15.5,248.0,87.24,51.35
2018,5,2,7,15,550.5,92.5,1.5,16.35,288.5,127.69,78.26
2018,5,2,7,30,553.0,105.0,1.5,17.2,329.0,168.6,110.52
2018,5,2,7,45,565.0,118.5,1.45,18.05,374.5,212.73,147.22
2018,5,2,8,0,577.0,132.0,1.4,18.9,420.0,258.09,185.5
2018,5,2,8,15,643.5,131.5,1.45,19.75,484.0,309.09,226.82
2018,5,2,8,30,710.0,131.0,1.5,20.6,548.0,366.55,272.99
2018,5,2,8,45,771.0,123.0,1.5,21.4,609.5,424.43,318.85
2018,5,2,9,0,832.0,115.0,1.5,22.2,671.0,483.72,364.81
2018,5,2,9,15,846.0,118.0,1.5,22.85,714.5,533.93,403.16
2018,5,2,9,30,860.0,121.0,1.5,23.5,758.0,584.21,440.31
2018,5,2,9,45,871.0,122.5,1.5,24.1,795.0,633.65,475.69
2018,5,2,10,0,882.0,124.0,1.5,24.7,832.0,679.56,507.59
2018,5,2,10,15,888.0,126.5,1.5,25.0,862.0,722.06,536.82
2018,5,2,10,30,894.0,129.0,1.5,25.3,892.0,763.06,563.4
2018,5,2,10,45,899.0,130.0,1.5,25.65,915.5,800.26,586.32
2018,5,2,11,0,904.0,131.0,1.5,26.0,939.0,835.52,607.73
2018,5,2,11,15,906.5,132.5,1.6,26.2,954.5,867.14,628.08
2018,5,2,11,30,909.0,134.0,1.7,26.4,970.0,896.4,646.9
2018,5,2,11,45,910.0,134.0,1.75,26.55,977.5,920.48,661.95
2018,5,2,12,0,911.0,134.0,1.8,26.7,985.0,941.89,675.38
2018,5,2,12,15,910.5,134.5,1.85,26.8,985.0,959.67,686.7
2018,5,2,12,30,910.0,135.0,1.9,26.9,985.0,974.59,696.32
2018,5,2,12,45,906.5,135.0,1.95,26.95,976.0,983.28,702.27
2018,5,2,13,0,903.0,135.0,2.0,27.0,967.0,988.91,706.47
2018,5,2,13,15,899.0,134.5,2.05,26.95,951.0,990.51,708.55
2018,5,2,13,30,895.0,134.0,2.1,26.9,935.0,989.04,708.84
2018,5,2,13,45,889.0,133.0,2.15,26.9,911.5,982.11,705.66
2018,5,2,14,0,883.0,132.0,2.2,26.9,888.0,972.18,700.72
2018,5,2,14,15,874.0,130.5,2.2,26.8,857.0,956.02,691.63
2018,5,2,14,30,865.0,129.0,2.2,26.7,826.0,937.09,680.87
2018,5,2,14,45,854.0,126.5,2.2,26.6,789.0,918.03,670.08
2018,5,2,15,0,843.0,124.0,2.2,26.5,752.0,891.16,654.19
2018,5,2,15,15,829.5,121.0,2.15,26.3,709.5,859.28,634.79
2018,5,2,15,30,816.0,118.0,2.1,26.1,667.0,825.4,613.98
2018,5,2,15,45,798.0,114.5,2.1,25.9,620.0,785.51,589.31
2018,5,2,16,0,780.0,111.0,2.1,25.7,573.0,744.3,563.42
2018,5,2,16,15,745.5,109.5,2.0,25.3,520.0,694.64,530.95
2018,5,2,16,30,711.0,108.0,1.9,24.9,467.0,642.84,496.04
2018,5,2,16,45,691.0,100.0,1.8,24.5,417.5,594.09,461.79
2018,5,2,17,0,671.0,92.0,1.7,24.1,368.0,545.25,426.46
2018,5,2,17,15,627.0,85.5,1.55,23.35,315.0,484.08,380.9
2018,5,2,17,30,583.0,79.0,1.4,22.6,262.0,425.4,335.72
2018,5,2,17,45,442.5,75.5,1.3,21.85,199.0,321.71,254.16
2018,5,2,18,0,302.0,72.0,1.2,21.1,136.0,234.55,183.65
2018,5,2,18,15,263.5,55.5,1.2,21.1,100.0,186.37,142.25
2018,5,2,18,30,225.0,39.0,1.2,21.1,64.0,141.85,101.93
2018,5,2,18,45,136.5,24.0,1.2,19.9,37.0,81.09,28.04
2018,5,2,19,0,48.0,9.0,1.2,18.7,10.0,21.37,0.0
2018,5,2,19,15,24.0,4.5,1.2,18.55,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,3,5,15,9.5,4.0,1.35,13.1,4.0,0.0,0.0
2018,5,3,5,30,19.0,8.0,1.5,13.6,8.0,7.86,0.0
2018,5,3,5,45,126.5,23.5,1.65,14.05,36.5,18.53,0.9
2018,5,3,6,0,234.0,39.0,1.8,14.5,65.0,30.16,19.83
2018,5,3,6,15,333.5,50.5,1.9,15.1,109.0,37.95,27.62
2018,5,3,6,30,433.0,62.0,2.0,15.7,153.0,45.55,34.72
2018,5,3,6,45,505.0,69.5,2.05,16.25,204.5,50.85,39.54
2018,5,3,7,0,577.0,77.0,2.1,16.8,256.0,88.16,50.28
2018,5,3,7,15,621.0,83.5,2.2,17.55,308.5,129.35,76.18
2018,5,3,7,30,665.0,90.0,2.3,18.3,361.0,175.3,111.03
2018,5,3,7,45,649.0,105.5,2.4,19.0,400.0,220.92,150.76
2018,5,3,8,0,633.0,121.0,2.5,19.7,439.0,264.92,189.76
2018,5,3,8,15,618.5,140.0,2.5,20.3,477.0,310.72,229.6
2018,5,3,8,30,604.0,159.0,2.5,20.9,515.0,354.86,267.04
2018,5,3,8,45,629.5,165.0,2.5,21.5,562.5,402.1,305.36
2018,5,3,9,0,655.0,171.0,2.5,22.1,610.0,451.28,344.23
2018,5,3,9,15,585.5,214.5,2.45,22.65,625.5,487.63,371.93
2018,5,3,9,30,516.0,258.0,2.4,23.2,641.0,516.98,393.02
2018,5,3,9,45,507.5,277.0,2.4,23.7,669.5,553.97,419.6
2018,5,3,10,0,499.0,296.0,2.4,24.2,698.0,589.57,444.39
2018,5,3,10,15,477.0,317.5,2.35,24.6,713.5,616.81,462.44
2018,5,3,10,30,455.0,339.0,2.3,25.0,729.0,641.64,478.33
2018,5,3,10,45,462.5,350.5,2.3,25.4,756.0,677.23,502.18
2018,5,3,11,0,470.0,362.0,2.3,25.8,783.0,712.41,525.28
2018,5,3,11,15,567.5,313.5,2.3,26.0,830.5,764.55,562.79
2018,5,3,11,30,665.0,265.0,2.3,26.2,878.0,818.93,601.25
2018,5,3,11,45,769.0,205.0,2.3,26.45,920.0,869.82,635.35
2018,5,3,12,0,873.0,145.0,2.3,26.7,962.0,920.29,667.09
2018,5,3,12,15,762.5,213.5,2.35,26.8,927.0,909.19,659.51
2018,5,3,12,30,652.0,282.0,2.4,26.9,892.0,888.83,645.15
2018,5,3,12,45,666.5,272.5,2.45,26.95,892.0,904.06,656.31
2018,5,3,13,0,681.0,263.0,2.5,27.0,892.0,917.11,665.77
2018,5,3,13,15,712.0,239.0,2.5,27.0,886.5,928.8,673.94
2018,5,3,13,30,743.0,215.0,2.5,27.0,881.0,937.55,680.03
2018,5,3,13,45,776.5,189.5,2.55,27.0,870.0,940.37,682.85
2018,5,3,14,0,810.0,164.0,2.6,27.0,859.0,943.59,686.11
2018,5,3,14,15,829.0,147.0,2.6,26.9,837.0,938.24,683.76
2018,5,3,14,30,848.0,130.0,2.6,26.8,815.0,929.24,679.22
2018,5,3,14,45,838.5,127.0,2.6,26.7,779.0,905.9,665.36
2018,5,3,15,0,829.0,124.0,2.6,26.6,743.0,880.1,649.98
2018,5,3,15,15,793.5,129.0,2.55,26.45,694.5,838.19,623.47
2018,5,3,15,30,758.0,134.0,2.5,26.3,646.0,795.36,596.19
2018,5,3,15,45,751.0,126.5,2.45,26.1,603.5,764.65,577.12
2018,5,3,16,0,744.0,119.0,2.4,25.9,561.0,729.08,554.41
2018,5,3,16,15,720.0,113.0,2.3,25.55,510.5,680.78,522.47
2018,5,3,16,30,696.0,107.0,2.2,25.2,460.0,632.19,489.48
2018,5,3,16,45,681.0,99.0,2.1,24.85,413.0,587.38,457.83
2018,5,3,17,0,666.0,91.0,2.0,24.5,366.0,542.11,424.91
2018,5,3,17,15,569.0,91.5,1.8,23.85,303.5,457.56,360.84
2018,5,3,17,30,472.0,92.0,1.6,23.2,241.0,377.08,298.35
2018,5,3,17,45,355.0,83.0,1.45,22.55,183.0,287.38,227.15
2018,5,3,18,0,238.0,74.0,1.3,21.9,125.0,200.91,157.07
2018,5,3,18,15,236.5,57.0,1.3,21.9,96.0,177.57,135.46
2018,5,3,18,30,235.0,40.0,1.3,21.9,67.0,147.01,105.95
2018,5,3,18,45,136.0,24.5,1.25,20.65,38.5,82.31,33.33
2018,5,3,19,0,37.0,9.0,1.2,19.4,10.0,18.57,0.0
2018,5,3,19,15,18.5,4.5,1.25,19.25,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,4,5,15,18.0,4.0,1.4,13.0,4.5,0.0,0.0
2018,5,4,5,30,36.0,8.0,1.6,13.5,9.0,7.86,0.0
2018,5,4,5,45,142.0,24.0,1.8,13.95,38.5,18.87,3.03
2018,5,4,6,0,248.0,40.0,2.0,14.4,68.0,30.89,20.59
2018,5,4,6,15,355.5,50.5,2.1,15.0,114.0,38.46,28.12
2018,5,4,6,30,463.0,61.0,2.2,15.6,160.0,44.38,33.71
2018,5,4,6,45,523.0,69.5,2.25,16.25,210.5,52.75,41.23
2018,5,4,7,0,583.0,78.0,2.3,16.9,261.0,91.35,52.08
2018,5,4,7,15,626.0,84.5,2.45,17.6,313.5,132.83,78.66
2018,5,4,7,30,669.0,91.0,2.6,18.3,366.0,178.95,113.99
2018,5,4,7,45,700.0,96.5,2.7,19.0,418.5,226.15,153.42
2018,5,4,8,0,731.0,102.0,2.8,19.7,471.0,276.44,196.44
2018,5,4,8,15,753.5,106.0,2.8,20.3,520.5,328.95,241.45
2018,5,4,8,30,776.0,110.0,2.8,20.9,570.0,379.72,284.44
2018,5,4,8,45,793.5,113.5,2.8,21.55,616.5,429.57,325.73
2018,5,4,9,0,811.0,117.0,2.8,22.2,663.0,480.31,366.5
2018,5,4,9,15,824.5,119.5,2.8,22.7,705.0,528.76,404.59
2018,5,4,9,30,838.0,122.0,2.8,23.2,747.0,577.27,441.58
