Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,8,15,437.0,203.5,1.05,25.4,452.5,322.02,236.41
2018,5,14,8,30,435.0,225.0,1.0,26.1,492.0,363.48,268.25
2018,5,14,8,45,442.5,240.5,1.0,26.85,530.0,403.55,298.15
2018,5,14,9,0,450.0,256.0,1.0,27.6,568.0,444.05,327.48
2018,5,14,9,15,432.0,281.5,0.9,28.05,595.5,480.07,352.42
2018,5,14,9,30,414.0,307.0,0.8,28.5,623.0,514.12,374.97
2018,5,14,9,45,452.5,305.0,0.7,29.0,665.5,556.85,403.39
2018,5,14,10,0,491.0,303.0,0.6,29.5,708.0,602.01,432.53
2018,5,14,10,15,609.0,255.5,0.7,29.75,776.0,662.71,475.58
2018,5,14,10,30,727.0,208.0,0.8,30.0,844.0,731.1,523.0
2018,5,14,10,45,791.0,174.0,0.85,30.25,882.5,777.05,552.98
2018,5,14,11,0,855.0,140.0,0.9,30.5,921.0,823.38,581.46
2018,5,14,11,15,858.0,141.0,0.95,30.7,936.0,852.98,599.3
2018,5,14,11,30,861.0,142.0,1.0,30.9,951.0,880.42,615.94
2018,5,14,11,45,861.5,143.0,1.0,31.05,958.0,903.39,629.16
2018,5,14,12,0,862.0,144.0,1.0,31.2,965.0,923.9,640.9
2018,5,14,12,15,862.5,143.5,1.0,31.3,965.0,940.43,650.4
2018,5,14,12,30,863.0,143.0,1.0,31.4,965.0,954.33,658.39
2018,5,14,12,45,862.0,141.5,1.0,31.5,957.0,963.11,663.4
2018,5,14,13,0,861.0,140.0,1.0,31.6,949.0,969.06,666.86
2018,5,14,13,15,858.0,139.0,0.95,31.55,934.0,970.71,667.39
2018,5,14,13,30,855.0,138.0,0.9,31.5,919.0,969.47,666.33
2018,5,14,13,45,849.5,136.5,0.9,31.5,896.5,962.43,662.72
2018,5,14,14,0,844.0,135.0,0.9,31.5,874.0,952.57,657.58
2018,5,14,14,15,837.5,132.5,0.95,31.4,845.0,937.95,650.82
2018,5,14,14,30,831.0,130.0,1.0,31.3,816.0,920.66,642.48
2018,5,14,14,45,810.0,132.5,1.0,31.2,777.5,898.37,630.26
2018,5,14,15,0,789.0,135.0,1.0,31.1,739.0,868.68,613.45
2018,5,14,15,15,779.5,129.5,1.0,30.95,699.0,838.77,596.59
2018,5,14,15,30,770.0,124.0,1.0,30.8,659.0,806.83,578.29
2018,5,14,15,45,721.0,131.0,1.05,30.65,605.0,756.9,548.7
2018,5,14,16,0,672.0,138.0,1.1,30.5,551.0,705.12,517.33
2018,5,14,16,15,509.0,163.0,1.1,30.3,461.0,582.5,433.69
2018,5,14,16,30,346.0,188.0,1.1,30.1,371.0,465.31,350.37
2018,5,14,16,45,489.0,142.5,1.05,29.85,372.0,511.02,387.23
2018,5,14,17,0,632.0,97.0,1.0,29.6,373.0,538.85,409.23
2018,5,14,17,15,581.5,92.5,0.95,28.9,321.0,477.07,364.73
2018,5,14,17,30,531.0,88.0,0.9,28.2,269.0,418.32,321.69
2018,5,14,17,45,390.5,85.5,0.8,27.5,206.0,315.29,243.38
2018,5,14,18,0,250.0,83.0,0.7,26.8,143.0,221.13,169.95
2018,5,14,18,15,232.5,65.0,0.7,26.8,110.5,189.27,143.12
2018,5,14,18,30,215.0,47.0,0.7,26.8,78.0,151.39,110.4
2018,5,14,18,45,146.0,32.0,0.7,25.4,49.5,101.89,66.81
2018,5,14,19,0,77.0,17.0,0.7,24.0,21.0,48.69,0.0
2018,5,14,19,15,38.5,8.5,0.7,23.75,10.5,17.56,0.0
2018,5,14,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,6.0,1.2,19.35,6.0,5.9,0.0
2018,5,15,5,30,0.0,12.0,1.4,19.7,12.0,11.58,0.0
2018,5,15,5,45,3.5,26.5,1.55,20.05,27.0,25.32,14.45
2018,5,15,6,0,7.0,41.0,1.7,20.4,42.0,38.78,27.43
2018,5,15,6,15,9.0,45.5,1.8,20.9,47.5,43.73,32.23
2018,5,15,6,30,11.0,50.0,1.9,21.4,53.0,48.32,36.44
2018,5,15,6,45,18.0,76.5,2.05,21.85,82.5,70.98,52.79
2018,5,15,7,0,25.0,103.0,2.2,22.3,112.0,95.75,72.33
2018,5,15,7,15,25.5,118.5,2.3,22.75,128.5,111.61,84.76
2018,5,15,7,30,26.0,134.0,2.4,23.2,145.0,127.59,97.21
2018,5,15,7,45,95.5,167.5,2.5,23.65,216.5,171.25,129.27
2018,5,15,8,0,165.0,201.0,2.6,24.1,288.0,226.3,170.6
2018,5,15,8,15,231.5,228.0,2.65,24.45,363.0,277.46,209.24
2018,5,15,8,30,298.0,255.0,2.7,24.8,438.0,340.24,256.8
2018,5,15,8,45,390.5,249.5,2.7,25.1,509.0,393.3,296.94
2018,5,15,9,0,483.0,244.0,2.7,25.4,580.0,450.54,340.32
2018,5,15,9,15,513.0,249.0,2.7,25.6,625.0,495.58,374.3
2018,5,15,9,30,543.0,254.0,2.7,25.8,670.0,542.68,409.21
2018,5,15,9,45,669.0,201.0,2.7,26.05,737.5,598.04,451.27
2018,5,15,10,0,795.0,148.0,2.7,26.3,805.0,664.65,500.76
2018,5,15,10,15,807.0,147.0,2.7,26.5,834.5,704.67,528.9
2018,5,15,10,30,819.0,146.0,2.7,26.7,864.0,743.86,555.18
2018,5,15,10,45,823.5,148.5,2.75,26.85,886.0,779.48,578.59
2018,5,15,11,0,828.0,151.0,2.8,27.0,908.0,813.41,600.72
2018,5,15,11,15,831.0,152.0,2.8,27.1,922.5,842.85,619.54
2018,5,15,11,30,834.0,153.0,2.8,27.2,937.0,868.43,635.75
2018,5,15,11,45,818.5,163.0,2.8,27.3,938.0,887.72,647.79
2018,5,15,12,0,803.0,173.0,2.8,27.4,939.0,902.28,656.8
2018,5,15,12,15,574.5,303.0,2.8,27.4,851.0,835.74,609.66
2018,5,15,12,30,346.0,433.0,2.8,27.4,763.0,758.3,550.8
2018,5,15,12,45,346.5,433.5,2.75,27.4,761.5,767.04,557.13
2018,5,15,13,0,347.0,434.0,2.7,27.4,760.0,774.57,562.07
2018,5,15,13,15,351.0,424.0,2.65,27.25,749.5,773.57,562.01
2018,5,15,13,30,355.0,414.0,2.6,27.1,739.0,771.12,561.11
2018,5,15,13,45,331.0,409.5,2.55,27.0,706.5,745.94,544.08
2018,5,15,14,0,307.0,405.0,2.5,26.9,674.0,719.66,526.42
2018,5,15,14,15,204.5,393.5,2.45,26.65,570.0,602.75,444.66
2018,5,15,14,30,102.0,382.0,2.4,26.4,466.0,486.21,361.03
2018,5,15,14,45,62.0,327.0,2.3,26.2,377.5,391.31,292.93
2018,5,15,15,0,22.0,272.0,2.2,26.0,289.0,289.52,217.68
2018,5,15,15,15,17.5,248.0,2.05,25.65,261.0,261.25,197.35
2018,5,15,15,30,13.0,224.0,1.9,25.3,233.0,233.04,176.6
2018,5,15,15,45,13.5,203.0,1.8,25.0,212.0,212.21,161.44
2018,5,15,16,0,14.0,182.0,1.7,24.7,191.0,191.25,146.01
2018,5,15,16,15,7.0,131.0,1.55,24.4,135.5,133.64,101.46
2018,5,15,16,30,0.0,80.0,1.4,24.1,80.0,77.38,57.01
2018,5,15,16,45,0.0,56.0,1.3,23.85,56.0,54.12,38.56
2018,5,15,17,0,0.0,32.0,1.2,23.6,32.0,30.9,19.79
2018,5,15,17,15,0.0,29.0,1.05,23.3,29.0,27.99,17.52
2018,5,15,17,30,0.0,26.0,0.9,23.0,26.0,25.09,15.2
2018,5,15,17,45,14.0,39.0,0.8,22.75,42.5,45.44,32.28
2018,5,15,18,0,28.0,52.0,0.7,22.5,59.0,65.86,48.97
2018,5,15,18,15,14.5,37.0,0.7,22.5,40.5,42.96,29.67
2018,5,15,18,30,1.0,22.0,0.7,22.5,22.0,21.61,11.87
2018,5,15,18,45,3.0,15.0,0.6,22.0,15.0,15.48,6.09
2018,5,15,19,0,5.0,8.0,0.5,21.5,8.0,9.21,0.0
2018,5,15,19,15,2.5,4.0,0.45,21.4,4.0,4.53,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,5,15,0.0,1.0,0.8,19.2,1.0,0.98,0.0
2018,5,16,5,30,0.0,2.0,0.9,19.4,2.0,1.93,0.0
2018,5,16,5,45,0.0,4.0,1.0,19.65,4.0,3.85,0.0
2018,5,16,6,0,0.0,6.0,1.1,19.9,6.0,5.78,0.0
2018,5,16,6,15,0.0,8.0,1.15,20.15,8.0,7.71,1.08
2018,5,16,6,30,0.0,10.0,1.2,20.4,10.0,9.64,2.82
2018,5,16,6,45,0.0,29.5,1.25,20.65,29.5,28.47,18.23
2018,5,16,7,0,0.0,49.0,1.3,20.9,49.0,47.33,33.87
2018,5,16,7,15,1.5,78.0,1.35,21.15,78.5,75.43,56.8
2018,5,16,7,30,3.0,107.0,1.4,21.4,108.0,102.59,78.55
2018,5,16,7,45,27.0,156.5,1.45,21.7,170.5,149.82,115.21
2018,5,16,8,0,51.0,206.0,1.5,22.0,233.0,201.59,154.92
2018,5,16,8,15,64.0,220.0,1.5,22.3,257.5,222.6,170.55
2018,5,16,8,30,77.0,234.0,1.5,22.6,282.0,244.83,187.2
2018,5,16,8,45,45.5,219.0,1.5,22.9,248.0,223.22,170.42
2018,5,16,9,0,14.0,204.0,1.5,23.2,214.0,200.94,152.88
2018,5,16,9,15,53.5,268.0,1.55,23.55,308.5,277.98,211.32
2018,5,16,9,30,93.0,332.0,1.6,23.9,403.0,361.86,273.15
2018,5,16,9,45,107.5,353.5,1.65,24.25,439.5,392.7,294.97
2018,5,16,10,0,122.0,375.0,1.7,24.6,476.0,428.53,320.43
2018,5,16,10,15,95.5,372.0,1.7,24.8,453.0,417.17,311.06
2018,5,16,10,30,69.0,369.0,1.7,25.0,430.0,400.23,297.85
2018,5,16,10,45,77.5,380.5,1.75,25.25,450.5,421.77,313.23
2018,5,16,11,0,86.0,392.0,1.8,25.5,471.0,443.81,328.69
2018,5,16,11,15,166.5,346.5,1.85,25.6,502.5,472.63,351.94
2018,5,16,11,30,247.0,301.0,1.9,25.7,534.0,505.37,377.94
2018,5,16,11,45,152.0,327.5,1.9,25.85,471.0,454.33,338.2
2018,5,16,12,0,57.0,354.0,1.9,26.0,408.0,396.85,293.66
2018,5,16,12,15,119.0,418.0,1.9,26.0,531.5,522.49,384.59
2018,5,16,12,30,181.0,482.0,1.9,26.0,655.0,648.64,471.8
2018,5,16,12,45,216.5,473.0,1.9,26.05,678.0,679.03,492.61
2018,5,16,13,0,252.0,464.0,1.9,26.1,701.0,713.88,516.97
2018,5,16,13,15,271.5,451.0,1.9,26.05,703.0,724.64,525.03
2018,5,16,13,30,291.0,438.0,1.9,26.0,705.0,734.26,532.58
2018,5,16,13,45,254.0,431.0,1.9,25.95,660.0,694.27,505.31
2018,5,16,14,0,217.0,424.0,1.9,25.9,615.0,646.06,472.68
2018,5,16,14,15,154.5,398.5,1.85,25.75,532.0,560.69,413.19
2018,5,16,14,30,92.0,373.0,1.8,25.6,449.0,467.34,346.89
2018,5,16,14,45,149.0,364.0,1.8,25.45,481.0,519.73,387.34
2018,5,16,15,0,206.0,355.0,1.8,25.3,513.0,561.36,419.06
2018,5,16,15,15,152.5,293.0,1.7,25.05,406.5,444.73,335.71
2018,5,16,15,30,99.0,231.0,1.6,24.8,300.0,329.51,251.52
2018,5,16,15,45,60.5,212.5,1.5,24.6,254.0,267.96,205.23
2018,5,16,16,0,22.0,194.0,1.4,24.4,208.0,210.08,160.57
2018,5,16,16,15,22.5,173.0,1.35,24.1,186.0,194.68,149.55
2018,5,16,16,30,23.0,152.0,1.3,23.8,164.0,172.63,133.07
2018,5,16,16,45,30.5,129.5,1.25,23.55,144.0,153.65,118.97
2018,5,16,17,0,38.0,107.0,1.2,23.3,124.0,133.92,104.01
2018,5,16,17,15,19.0,66.5,1.1,23.0,75.0,78.0,58.84
2018,5,16,17,30,0.0,26.0,1.0,22.7,26.0,25.09,15.19
2018,5,16,17,45,0.0,40.5,0.9,22.4,40.5,39.1,26.89
2018,5,16,18,0,0.0,55.0,0.8,22.1,55.0,53.37,38.61
2018,5,16,18,15,0.0,42.5,0.8,22.1,42.5,41.05,28.19
2018,5,16,18,30,0.0,30.0,0.8,22.1,30.0,28.96,17.88
2018,5,16,18,45,2.0,20.5,0.75,21.55,20.5,20.46,10.04
2018,5,16,19,0,4.0,11.0,0.7,21.0,11.0,11.85,0.0
2018,5,16,19,15,2.0,5.5,0.75,20.9,5.5,5.89,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.0,5.5,0.9,18.6,5.5,5.41,0.0
2018,5,17,5,30,4.0,11.0,1.0,18.9,11.0,10.7,0.0
2018,5,17,5,45,8.5,24.0,1.15,19.2,25.0,22.91,12.92
2018,5,17,6,0,13.0,37.0,1.3,19.5,39.0,34.77,24.21
2018,5,17,6,15,17.0,51.5,1.3,19.85,55.0,47.67,35.84
2018,5,17,6,30,21.0,66.0,1.3,20.2,71.0,60.36,47.1
2018,5,17,6,45,95.0,97.5,1.3,20.5,129.0,87.09,64.21
2018,5,17,7,0,169.0,129.0,1.3,20.8,187.0,125.7,91.26
2018,5,17,7,15,131.0,149.0,1.35,21.15,198.5,147.28,109.4
2018,5,17,7,30,93.0,169.0,1.4,21.5,210.0,169.54,128.54
2018,5,17,7,45,74.0,191.5,1.45,21.85,226.5,190.44,145.57
2018,5,17,8,0,55.0,214.0,1.5,22.2,243.0,209.57,160.78
2018,5,17,8,15,98.0,243.5,1.5,22.45,301.5,254.24,194.23
2018,5,17,8,30,141.0,273.0,1.5,22.7,360.0,298.94,227.56
2018,5,17,8,45,150.5,292.5,1.55,23.0,392.0,329.2,250.11
2018,5,17,9,0,160.0,312.0,1.6,23.3,424.0,360.34,273.12
2018,5,17,9,15,116.0,324.0,1.65,23.35,407.5,357.04,270.28
2018,5,17,9,30,72.0,336.0,1.7,23.4,391.0,353.34,266.84
2018,5,17,9,45,79.0,360.0,1.75,23.5,423.0,384.3,289.36
2018,5,17,10,0,86.0,384.0,1.8,23.6,455.0,415.95,312.01
2018,5,17,10,15,74.5,391.0,1.85,23.55,454.0,419.78,314.25
2018,5,17,10,30,63.0,398.0,1.9,23.5,453.0,422.57,315.85
2018,5,17,10,45,58.0,401.5,1.95,23.45,453.5,426.23,318.27
2018,5,17,11,0,53.0,405.0,2.0,23.4,454.0,429.4,320.35
2018,5,17,11,15,70.5,418.0,2.05,23.35,484.0,460.01,342.86
2018,5,17,11,30,88.0,431.0,2.1,23.3,514.0,491.6,365.83
2018,5,17,11,45,56.0,367.0,2.15,23.2,420.0,405.79,303.6
2018,5,17,12,0,24.0,303.0,2.2,23.1,326.0,317.25,238.37
2018,5,17,12,15,78.5,355.0,2.2,23.1,430.0,420.45,316.31
2018,5,17,12,30,133.0,407.0,2.2,23.1,534.0,529.58,395.54
2018,5,17,12,45,184.0,409.0,2.2,23.05,583.5,584.46,435.44
2018,5,17,13,0,235.0,411.0,2.2,23.0,633.0,644.45,478.64
2018,5,17,13,15,131.0,354.0,2.2,23.0,477.5,485.13,363.8
2018,5,17,13,30,27.0,297.0,2.2,23.0,322.0,322.55,242.77
2018,5,17,13,45,23.0,275.5,2.15,23.05,296.5,297.83,225.03
2018,5,17,14,0,19.0,254.0,2.1,23.1,271.0,272.83,206.45
2018,5,17,14,15,52.0,303.0,2.1,23.05,347.0,355.48,269.69
2018,5,17,14,30,85.0,352.0,2.1,23.0,423.0,438.61,331.63
2018,5,17,14,45,61.5,330.5,2.1,23.0,380.5,394.62,298.79
2018,5,17,15,0,38.0,309.0,2.1,23.0,338.0,351.02,266.5
2018,5,17,15,15,42.5,290.0,2.05,22.9,321.0,335.54,255.99
2018,5,17,15,30,47.0,271.0,2.0,22.8,304.0,319.6,244.96
2018,5,17,15,45,107.5,274.0,2.0,22.75,342.5,382.76,295.07
2018,5,17,16,0,168.0,277.0,2.0,22.7,381.0,433.91,335.3
2018,5,17,16,15,178.5,253.0,1.9,22.55,355.5,412.11,320.03
2018,5,17,16,30,189.0,229.0,1.8,22.4,330.0,388.95,303.94
2018,5,17,16,45,188.0,203.0,1.7,22.25,295.0,354.03,278.4
2018,5,17,17,0,187.0,177.0,1.6,22.1,260.0,318.52,251.97
2018,5,17,17,15,187.5,150.0,1.5,21.85,224.0,282.19,224.45
2018,5,17,17,30,188.0,123.0,1.4,21.6,188.0,252.49,201.34
2018,5,17,17,45,241.0,101.5,1.25,21.3,170.5,248.78,198.49
2018,5,17,18,0,294.0,80.0,1.1,21.0,153.0,247.3,195.87
2018,5,17,18,15,269.0,64.0,1.1,21.0,119.0,204.93,159.51
2018,5,17,18,30,244.0,48.0,1.1,21.0,85.0,164.66,124.01
2018,5,17,18,45,180.5,34.0,1.0,20.6,55.5,116.39,80.57
2018,5,17,19,0,117.0,20.0,0.9,20.2,26.0,65.69,0.0
2018,5,17,19,15,58.5,10.0,0.9,20.1,13.0,24.14,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,5,15,4.0,5.0,1.2,20.2,5.0,4.91,0.0
2018,5,18,5,30,8.0,10.0,1.3,20.3,10.0,9.72,0.0
2018,5,18,5,45,9.0,18.5,1.4,20.45,19.0,18.0,8.96
2018,5,18,6,0,10.0,27.0,1.5,20.6,28.0,26.24,16.83
2018,5,18,6,15,5.0,35.5,1.55,20.75,36.0,34.28,24.15
2018,5,18,6,30,0.0,44.0,1.6,20.9,44.0,42.5,31.49
2018,5,18,6,45,1.5,71.5,1.7,21.1,72.0,68.3,51.16
2018,5,18,7,0,3.0,99.0,1.8,21.3,100.0,93.44,71.58
2018,5,18,7,15,9.5,121.5,1.8,21.45,125.5,115.26,88.78
2018,5,18,7,30,16.0,144.0,1.8,21.6,151.0,137.89,106.39
2018,5,18,7,45,10.0,138.5,1.8,21.8,143.0,133.52,102.7
2018,5,18,8,0,4.0,133.0,1.8,22.0,135.0,127.98,98.06
2018,5,18,8,15,4.0,151.0,1.85,22.15,153.0,145.15,111.34
2018,5,18,8,30,4.0,169.0,1.9,22.3,171.0,162.38,124.48
2018,5,18,8,45,4.0,169.5,1.9,22.5,172.0,163.55,124.92
2018,5,18,9,0,4.0,170.0,1.9,22.7,173.0,164.61,125.33
2018,5,18,9,15,8.0,200.5,1.9,22.85,206.5,195.73,149.09
2018,5,18,9,30,12.0,231.0,1.9,23.0,240.0,227.28,172.83
2018,5,18,9,45,15.0,254.5,1.9,23.15,266.5,252.14,191.23
2018,5,18,10,0,18.0,278.0,1.9,23.3,293.0,277.33,209.74
2018,5,18,10,15,19.0,285.0,1.9,23.45,301.5,285.98,215.74
2018,5,18,10,30,20.0,292.0,1.9,23.6,310.0,294.68,221.84
2018,5,18,10,45,30.0,337.0,1.9,23.8,364.5,344.44,258.35
2018,5,18,11,0,40.0,382.0,1.9,24.0,419.0,397.36,296.39
2018,5,18,11,15,51.5,408.5,1.9,24.15,456.5,435.15,323.21
2018,5,18,11,30,63.0,435.0,1.9,24.3,494.0,473.85,350.47
2018,5,18,11,45,54.5,428.0,1.95,24.4,479.5,463.33,342.46
2018,5,18,12,0,46.0,421.0,2.0,24.5,465.0,452.13,334.25
2018,5,18,12,15,89.0,449.0,2.0,24.55,534.0,522.5,385.37
2018,5,18,12,30,132.0,477.0,2.0,24.6,603.0,597.87,438.49
2018,5,18,12,45,105.0,460.5,2.0,24.6,560.5,556.29,408.59
2018,5,18,13,0,78.0,444.0,2.0,24.6,518.0,516.93,380.7
2018,5,18,13,15,91.5,438.5,1.95,24.5,523.5,527.03,388.79
2018,5,18,13,30,105.0,433.0,1.9,24.4,529.0,536.82,396.39
2018,5,18,13,45,56.0,297.0,1.85,24.3,348.0,351.64,263.55
2018,5,18,14,0,7.0,161.0,1.8,24.2,167.0,163.67,122.32
2018,5,18,14,15,3.5,118.0,1.75,24.05,121.0,118.02,87.58
2018,5,18,14,30,0.0,75.0,1.7,23.9,75.0,72.66,52.14
2018,5,18,14,45,0.0,64.5,1.65,23.75,64.5,62.46,44.25
2018,5,18,15,0,0.0,54.0,1.6,23.6,54.0,52.27,36.27
2018,5,18,15,15,0.0,58.0,1.55,23.45,58.0,56.13,39.48
2018,5,18,15,30,0.0,62.0,1.5,23.3,62.0,59.99,42.69
2018,5,18,15,45,0.0,85.0,1.45,23.15,85.0,82.27,60.65
2018,5,18,16,0,0.0,108.0,1.4,23.0,108.0,104.91,78.87
2018,5,18,16,15,0.0,105.0,1.35,22.85,105.0,102.01,76.82
2018,5,18,16,30,0.0,102.0,1.3,22.7,102.0,99.15,74.85
2018,5,18,16,45,0.0,93.5,1.2,22.55,93.5,90.78,68.42
2018,5,18,17,0,0.0,85.0,1.1,22.4,85.0,82.41,61.94
2018,5,18,17,15,0.5,69.0,1.05,22.15,69.0,67.01,49.68
2018,5,18,17,30,1.0,53.0,1.0,21.9,53.0,51.78,37.37
2018,5,18,17,45,1.5,35.0,0.9,21.65,35.5,34.58,23.23
2018,5,18,18,0,2.0,17.0,0.8,21.4,18.0,17.37,8.88
2018,5,18,18,15,1.0,11.5,0.8,21.4,12.0,11.52,3.93
2018,5,18,18,30,0.0,6.0,0.8,21.4,6.0,5.78,0.0
2018,5,18,18,45,0.0,4.5,0.8,20.95,4.5,4.33,0.0
2018,5,18,19,0,0.0,3.0,0.8,20.5,3.0,2.89,0.0
2018,5,18,19,15,0.0,1.5,0.8,20.4,1.5,1.47,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.05,19.3,5.5,5.41,0.0
2018,5,19,5,30,6.0,11.0,1.1,19.4,11.0,10.69,0.0
2018,5,19,5,45,3.0,20.0,1.15,19.55,20.0,19.3,10.16
2018,5,19,6,0,0.0,29.0,1.2,19.7,29.0,28.0,18.44
2018,5,19,6,15,0.0,36.5,1.25,19.85,36.5,35.24,25.11
2018,5,19,6,30,0.0,44.0,1.3,20.0,44.0,42.5,31.63
2018,5,19,6,45,14.0,78.0,1.35,20.15,83.0,74.58,56.19
2018,5,19,7,0,28.0,112.0,1.4,20.3,122.0,103.8,79.29
2018,5,19,7,15,26.5,131.0,1.4,20.5,141.5,122.48,94.16
2018,5,19,7,30,25.0,150.0,1.4,20.7,161.0,141.14,108.92
2018,5,19,7,45,55.0,184.5,1.45,20.85,213.0,180.45,138.94
2018,5,19,8,0,85.0,219.0,1.5,21.0,265.0,223.07,171.42
2018,5,19,8,15,55.0,196.5,1.55,21.25,227.5,199.98,153.76
2018,5,19,8,30,25.0,174.0,1.6,21.5,190.0,172.25,132.23
2018,5,19,8,45,12.5,126.5,1.65,21.75,134.5,127.32,96.7
2018,5,19,9,0,0.0,79.0,1.7,22.0,79.0,76.47,56.06
2018,5,19,9,15,4.0,124.0,1.7,22.25,127.0,121.77,91.87
2018,5,19,9,30,8.0,169.0,1.7,22.5,175.0,166.98,126.84
2018,5,19,9,45,18.0,242.5,1.75,22.75,257.0,242.88,184.68
2018,5,19,10,0,28.0,316.0,1.8,23.0,339.0,315.9,238.86
2018,5,19,10,15,38.0,346.5,1.85,23.15,379.0,353.58,266.19
2018,5,19,10,30,48.0,377.0,1.9,23.3,419.0,392.28,294.14
2018,5,19,10,45,85.5,413.5,1.9,23.5,491.0,459.0,342.52
2018,5,19,11,0,123.0,450.0,1.9,23.7,563.0,527.19,390.88
2018,5,19,11,15,148.0,458.0,1.95,23.85,596.0,562.54,415.71
2018,5,19,11,30,173.0,466.0,2.0,24.0,629.0,599.04,441.38
2018,5,19,11,45,332.0,396.5,2.05,24.15,713.0,682.32,503.83
2018,5,19,12,0,491.0,327.0,2.1,24.3,797.0,772.33,569.24
2018,5,19,12,15,395.0,378.0,2.1,24.4,756.0,744.86,546.65
2018,5,19,12,30,299.0,429.0,2.1,24.5,715.0,711.39,520.82
2018,5,19,12,45,464.5,338.5,2.15,24.55,779.5,790.52,580.63
2018,5,19,13,0,630.0,248.0,2.2,24.6,844.0,867.25,637.04
2018,5,19,13,15,419.0,338.5,2.2,24.6,732.0,759.36,558.19
2018,5,19,13,30,208.0,429.0,2.2,24.6,620.0,639.15,470.24
2018,5,19,13,45,273.5,390.0,2.25,24.6,635.0,671.39,496.47
2018,5,19,14,0,339.0,351.0,2.3,24.6,650.0,695.2,515.89
2018,5,19,14,15,353.0,343.5,2.3,24.5,646.0,700.34,520.47
2018,5,19,14,30,367.0,336.0,2.3,24.4,642.0,703.87,524.17
2018,5,19,14,45,318.0,342.5,2.3,24.3,599.5,662.31,494.87
2018,5,19,15,0,269.0,349.0,2.3,24.2,557.0,621.5,466.07
2018,5,19,15,15,260.0,333.0,2.3,24.1,525.0,592.96,447.19
2018,5,19,15,30,251.0,317.0,2.3,24.0,493.0,563.86,427.63
2018,5,19,15,45,282.0,284.5,2.3,23.85,470.0,549.52,419.96
2018,5,19,16,0,313.0,252.0,2.3,23.7,447.0,532.18,409.89
2018,5,19,16,15,346.5,219.5,2.25,23.55,419.0,513.59,398.6
2018,5,19,16,30,380.0,187.0,2.2,23.4,391.0,500.65,391.02
2018,5,19,16,45,468.0,148.5,2.15,23.25,374.5,506.45,398.22
2018,5,19,17,0,556.0,110.0,2.1,23.1,358.0,507.9,401.4
2018,5,19,17,15,441.5,111.0,2.0,22.85,292.5,411.62,327.23
2018,5,19,17,30,327.0,112.0,1.9,22.6,227.0,328.74,261.98
2018,5,19,17,45,323.0,95.0,1.8,22.35,193.0,293.46,233.87
2018,5,19,18,0,319.0,78.0,1.7,22.1,159.0,257.94,204.25
2018,5,19,18,15,285.5,64.5,1.7,22.1,124.5,213.55,166.34
2018,5,19,18,30,252.0,51.0,1.7,22.1,90.0,172.22,130.01
2018,5,19,18,45,186.0,36.5,1.5,21.6,59.5,121.87,85.49
2018,5,19,19,0,120.0,22.0,1.3,21.1,29.0,70.32,11.92
2018,5,19,19,15,60.0,11.0,1.25,21.0,14.5,25.7,0.0
2018,5,19,19,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.45,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,5,15,23.5,8.0,1.4,19.55,9.5,7.86,0.0
2018,5,20,5,30,47.0,16.0,1.5,19.8,19.0,13.64,0.0
2018,5,20,5,45,38.5,30.0,1.6,20.0,34.0,26.69,16.24
2018,5,20,6,0,30.0,44.0,1.7,20.2,49.0,40.58,29.16
2018,5,20,6,15,28.5,63.5,1.7,20.6,69.5,57.18,43.97
2018,5,20,6,30,27.0,83.0,1.7,21.0,90.0,73.44,58.25
2018,5,20,6,45,104.0,106.5,1.75,21.35,141.5,95.22,70.15
2018,5,20,7,0,181.0,130.0,1.8,21.7,193.0,129.08,93.09
2018,5,20,7,15,174.5,155.0,1.8,22.15,224.0,159.61,117.1
2018,5,20,7,30,168.0,180.0,1.8,22.6,255.0,189.8,141.3
2018,5,20,7,45,176.5,194.5,1.8,23.05,281.5,214.96,161.05
2018,5,20,8,0,185.0,209.0,1.8,23.5,308.0,240.87,181.37
2018,5,20,8,15,225.0,229.5,1.75,23.9,361.5,278.86,210.24
2018,5,20,8,30,265.0,250.0,1.7,24.3,415.0,325.66,245.6
2018,5,20,8,45,323.0,259.0,1.65,24.7,475.0,374.58,282.13
2018,5,20,9,0,381.0,268.0,1.6,25.1,535.0,428.7,322.08
2018,5,20,9,15,316.5,313.0,1.55,25.35,543.5,452.76,338.84
2018,5,20,9,30,252.0,358.0,1.5,25.6,552.0,471.03,350.64
2018,5,20,9,45,286.5,366.0,1.45,25.9,596.5,513.58,380.6
2018,5,20,10,0,321.0,374.0,1.4,26.2,641.0,558.58,411.6
2018,5,20,10,15,378.5,363.5,1.35,26.4,689.0,605.42,444.14
2018,5,20,10,30,436.0,353.0,1.3,26.6,737.0,653.56,477.06
2018,5,20,10,45,608.0,266.0,1.3,26.8,817.0,724.81,528.63
2018,5,20,11,0,780.0,179.0,1.3,27.0,897.0,805.47,583.55
2018,5,20,11,15,748.5,201.5,1.3,27.1,899.5,824.72,594.51
2018,5,20,11,30,717.0,224.0,1.3,27.2,902.0,841.59,604.61
2018,5,20,11,45,702.0,230.0,1.35,27.35,898.5,853.7,612.22
2018,5,20,12,0,687.0,236.0,1.4,27.5,895.0,863.26,618.3
2018,5,20,12,15,693.5,232.5,1.4,27.55,897.5,881.02,629.37
2018,5,20,12,30,700.0,229.0,1.4,27.6,900.0,896.78,639.1
2018,5,20,12,45,602.5,284.5,1.4,27.6,859.0,869.35,619.9
2018,5,20,13,0,505.0,340.0,1.4,27.6,818.0,838.76,597.7
2018,5,20,13,15,459.0,363.0,1.4,27.6,792.0,823.13,586.8
2018,5,20,13,30,413.0,386.0,1.4,27.6,766.0,805.74,574.59
2018,5,20,13,45,374.0,394.0,1.45,27.55,732.0,773.09,553.72
2018,5,20,14,0,335.0,402.0,1.5,27.5,698.0,744.92,535.54
2018,5,20,14,15,354.0,377.0,1.5,27.4,680.5,736.9,532.31
2018,5,20,14,30,373.0,352.0,1.5,27.3,663.0,726.86,527.58
2018,5,20,14,45,431.0,315.5,1.5,27.2,660.0,746.69,543.71
2018,5,20,15,0,489.0,279.0,1.5,27.1,657.0,755.27,552.3
2018,5,20,15,15,468.5,268.0,1.45,26.9,614.5,716.87,527.23
2018,5,20,15,30,448.0,257.0,1.4,26.7,572.0,677.77,501.86
2018,5,20,15,45,465.0,234.0,1.4,26.5,542.0,656.67,489.93
2018,5,20,16,0,482.0,211.0,1.4,26.3,512.0,632.95,475.83
2018,5,20,16,15,478.5,192.5,1.35,26.0,471.0,595.62,451.33
2018,5,20,16,30,475.0,174.0,1.3,25.7,430.0,557.08,425.6
2018,5,20,16,45,383.0,172.0,1.25,25.4,365.0,473.61,365.0
2018,5,20,17,0,291.0,170.0,1.2,25.1,300.0,388.1,301.65
2018,5,20,17,15,220.0,150.0,1.15,24.7,241.5,310.73,243.28
2018,5,20,17,30,149.0,130.0,1.1,24.3,183.0,231.38,181.74
2018,5,20,17,45,133.5,108.0,1.1,23.9,149.5,192.93,151.63
2018,5,20,18,0,118.0,86.0,1.1,23.5,116.0,155.4,121.26
2018,5,20,18,15,103.5,70.0,1.1,23.5,92.0,126.86,97.18
2018,5,20,18,30,89.0,54.0,1.1,23.5,68.0,99.59,73.64
2018,5,20,18,45,59.5,36.5,1.1,22.95,44.5,66.13,44.8
2018,5,20,19,0,30.0,19.0,1.1,22.4,21.0,31.76,5.02
2018,5,20,19,15,15.0,9.5,1.1,22.3,10.5,13.09,0.0
2018,5,20,19,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,15,0.0,7.0,0.65,19.3,7.0,6.88,0.0
2018,5,21,5,30,0.0,14.0,0.8,19.7,14.0,13.51,0.0
2018,5,21,5,45,0.0,27.0,0.95,20.15,27.0,26.02,15.79
2018,5,21,6,0,0.0,40.0,1.1,20.6,40.0,38.23,27.15
2018,5,21,6,15,7.0,56.0,1.15,21.0,58.0,52.92,40.25
2018,5,21,6,30,14.0,72.0,1.2,21.4,76.0,67.55,53.09
2018,5,21,6,45,52.0,104.5,1.2,21.8,122.5,95.44,71.66
2018,5,21,7,0,90.0,137.0,1.2,22.2,169.0,125.51,93.59
2018,5,21,7,15,88.0,156.5,1.25,22.65,191.5,152.33,114.53
2018,5,21,7,30,86.0,176.0,1.3,23.1,214.0,174.79,132.08
2018,5,21,7,45,62.5,192.5,1.3,23.55,222.0,189.23,143.9
2018,5,21,8,0,39.0,209.0,1.3,24.0,230.0,201.29,153.44
2018,5,21,8,15,93.5,243.5,1.35,24.3,300.0,253.63,192.31
2018,5,21,8,30,148.0,278.0,1.4,24.6,370.0,307.15,231.84
2018,5,21,8,45,156.0,300.0,1.45,24.95,403.5,339.22,255.4
2018,5,21,9,0,164.0,322.0,1.5,25.3,437.0,372.07,279.28
2018,5,21,9,15,119.5,323.5,1.5,25.55,410.0,359.4,269.34
2018,5,21,9,30,75.0,325.0,1.5,25.8,383.0,345.95,258.6
2018,5,21,9,45,51.5,311.0,1.5,26.05,351.5,323.59,241.51
2018,5,21,10,0,28.0,297.0,1.5,26.3,320.0,298.67,222.39
2018,5,21,10,15,60.5,356.0,1.45,26.45,408.5,378.41,280.52
2018,5,21,10,30,93.0,415.0,1.4,26.6,497.0,461.01,338.65
2018,5,21,10,45,159.5,432.0,1.35,26.7,577.0,532.39,388.84
2018,5,21,11,0,226.0,449.0,1.3,26.8,657.0,610.41,442.42
2018,5,21,11,15,254.5,455.0,1.25,26.75,693.0,648.93,467.9
2018,5,21,11,30,283.0,461.0,1.2,26.7,729.0,690.1,495.09
2018,5,21,11,45,255.0,470.5,1.15,26.7,713.5,684.93,489.96
2018,5,21,12,0,227.0,480.0,1.1,26.7,698.0,676.72,483.27
2018,5,21,12,15,210.0,482.5,1.1,26.55,684.0,670.85,479.32
2018,5,21,12,30,193.0,485.0,1.1,26.4,670.0,663.81,474.57
2018,5,21,12,45,184.0,481.0,1.05,26.3,656.5,656.89,469.73
2018,5,21,13,0,175.0,477.0,1.0,26.2,643.0,649.05,464.32
2018,5,21,13,15,219.0,463.5,0.95,26.1,667.5,682.12,487.7
2018,5,21,13,30,263.0,450.0,0.9,26.0,692.0,720.65,513.88
2018,5,21,13,45,236.0,442.0,0.85,25.95,655.5,682.43,487.93
2018,5,21,14,0,209.0,434.0,0.8,25.9,619.0,649.7,466.13
2018,5,21,14,15,178.0,416.0,0.8,25.85,570.0,602.16,434.75
2018,5,21,14,30,147.0,398.0,0.8,25.8,521.0,554.4,402.86
2018,5,21,14,45,103.0,350.5,0.75,25.8,435.0,463.09,339.77
2018,5,21,15,0,59.0,303.0,0.7,25.8,349.0,363.73,269.5
2018,5,21,15,15,29.5,200.5,0.7,25.6,223.5,229.19,171.88
2018,5,21,15,30,0.0,98.0,0.7,25.4,98.0,94.96,69.4
2018,5,21,15,45,0.0,75.5,0.65,25.25,75.5,73.06,52.71
2018,5,21,16,0,0.0,53.0,0.6,25.1,53.0,51.25,35.6
2018,5,21,16,15,0.0,61.0,0.6,24.85,61.0,58.99,41.99
2018,5,21,16,30,0.0,69.0,0.6,24.6,69.0,66.72,48.38
2018,5,21,16,45,0.0,50.0,0.65,24.35,50.0,48.32,33.75
2018,5,21,17,0,0.0,31.0,0.7,24.1,31.0,29.93,18.95
2018,5,21,17,15,0.0,22.5,0.65,23.75,22.5,21.72,12.31
2018,5,21,17,30,0.0,14.0,0.6,23.4,14.0,13.5,5.57
2018,5,21,17,45,0.0,11.5,0.55,23.1,11.5,11.09,3.59
2018,5,21,18,0,0.0,9.0,0.5,22.8,9.0,8.68,1.58
2018,5,21,18,15,0.0,8.0,0.5,22.8,8.0,7.71,0.74
2018,5,21,18,30,0.0,7.0,0.5,22.8,7.0,6.74,0.0
2018,5,21,18,45,0.0,5.5,0.5,22.15,5.5,5.3,0.0
2018,5,21,19,0,0.0,4.0,0.5,21.5,4.0,3.85,0.0
2018,5,21,19,15,0.0,2.0,0.5,21.35,2.0,1.97,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,15,2.0,9.0,0.75,19.1,9.0,8.85,0.0
2018,5,22,5,30,4.0,18.0,0.9,19.5,18.0,17.31,0.67
2018,5,22,5,45,28.5,36.5,1.0,19.9,40.5,33.23,21.83
2018,5,22,6,0,53.0,55.0,1.1,20.3,63.0,46.88,34.59
2018,5,22,6,15,213.5,66.5,1.2,20.7,118.0,53.02,40.39
2018,5,22,6,30,374.0,78.0,1.3,21.1,173.0,57.84,44.77
2018,5,22,6,45,484.0,79.5,1.35,21.5,231.5,84.44,49.48
2018,5,22,7,0,594.0,81.0,1.4,21.9,290.0,122.2,70.33
2018,5,22,7,15,632.0,86.0,1.45,22.3,340.5,163.26,100.73
2018,5,22,7,30,670.0,91.0,1.5,22.7,391.0,208.33,137.08
2018,5,22,7,45,698.5,95.0,1.55,23.1,441.0,253.99,175.55
2018,5,22,8,0,727.0,99.0,1.6,23.5,491.0,305.49,218.77
2018,5,22,8,15,748.0,102.0,1.65,23.9,538.5,352.68,258.43
2018,5,22,8,30,769.0,105.0,1.7,24.3,586.0,401.5,298.55
2018,5,22,8,45,785.5,108.0,1.7,24.65,630.5,449.7,337.17
2018,5,22,9,0,802.0,111.0,1.7,25.0,675.0,498.67,375.23
2018,5,22,9,15,802.0,119.0,1.7,25.3,711.5,543.73,409.34
2018,5,22,9,30,802.0,127.0,1.7,25.6,748.0,587.7,441.61
2018,5,22,9,45,621.5,222.0,1.7,25.85,716.5,593.34,443.13
2018,5,22,10,0,441.0,317.0,1.7,26.1,685.0,586.27,434.68
2018,5,22,10,15,593.5,251.0,1.75,26.3,764.5,653.7,485.04
2018,5,22,10,30,746.0,185.0,1.8,26.5,844.0,732.12,541.61
2018,5,22,10,45,564.0,268.5,1.8,26.65,774.0,693.83,510.79
2018,5,22,11,0,382.0,352.0,1.8,26.8,704.0,645.11,472.95
2018,5,22,11,15,492.5,305.0,1.8,26.95,766.5,709.01,519.48
2018,5,22,11,30,603.0,258.0,1.8,27.1,829.0,775.88,566.36
2018,5,22,11,45,725.0,202.0,1.85,27.2,894.5,848.46,615.18
2018,5,22,12,0,847.0,146.0,1.9,27.3,960.0,918.83,660.06
2018,5,22,12,15,847.0,146.0,1.9,27.35,960.0,935.02,669.48
2018,5,22,12,30,847.0,146.0,1.9,27.4,960.0,948.65,677.89
2018,5,22,12,45,857.5,139.0,1.9,27.5,957.5,962.87,686.64
2018,5,22,13,0,868.0,132.0,1.9,27.6,955.0,974.41,693.76
2018,5,22,13,15,833.0,146.5,1.9,27.6,926.5,960.42,685.18
2018,5,22,13,30,798.0,161.0,1.9,27.6,898.0,949.41,678.83
2018,5,22,13,45,763.0,174.0,1.9,27.6,865.0,929.26,666.7
2018,5,22,14,0,728.0,187.0,1.9,27.6,832.0,910.43,655.54
2018,5,22,14,15,755.5,169.0,1.9,27.55,819.0,910.21,656.53
2018,5,22,14,30,783.0,151.0,1.9,27.5,806.0,910.11,657.54
2018,5,22,14,45,564.5,236.0,1.85,27.45,698.0,790.46,578.17
2018,5,22,15,0,346.0,321.0,1.8,27.4,590.0,662.19,487.06
2018,5,22,15,15,316.5,315.0,1.8,27.25,551.0,624.39,462.6
2018,5,22,15,30,287.0,309.0,1.8,27.1,512.0,586.94,437.31
2018,5,22,15,45,328.0,272.0,1.75,26.95,489.5,575.14,431.85
2018,5,22,16,0,369.0,235.0,1.7,26.8,467.0,559.58,423.44
2018,5,22,16,15,553.0,165.0,1.6,26.6,481.0,624.11,474.4
2018,5,22,16,30,737.0,95.0,1.5,26.4,495.0,666.06,506.45
2018,5,22,16,45,562.0,118.5,1.4,26.2,406.0,545.16,419.25
2018,5,22,17,0,387.0,142.0,1.3,26.0,317.0,429.66,333.16
2018,5,22,17,15,303.5,136.5,1.2,25.6,263.0,347.67,271.78
2018,5,22,17,30,220.0,131.0,1.1,25.2,209.0,281.63,220.63
2018,5,22,17,45,306.0,103.5,1.0,24.8,193.5,295.59,232.06
2018,5,22,18,0,392.0,76.0,0.9,24.4,178.0,292.88,228.67
2018,5,22,18,15,296.0,65.5,0.9,24.4,132.5,220.63,169.8
2018,5,22,18,30,200.0,55.0,0.9,24.4,87.0,150.73,112.61
2018,5,22,18,45,129.5,39.0,0.8,23.3,57.0,99.31,69.59
2018,5,22,19,0,59.0,23.0,0.7,22.2,27.0,50.11,17.11
2018,5,22,19,15,33.5,12.5,0.7,22.0,14.5,20.78,0.0
2018,5,22,19,30,8.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.7,21.65,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,5,15,4.0,8.5,1.25,19.6,8.5,8.36,0.0
2018,5,23,5,30,8.0,17.0,1.4,19.9,17.0,16.28,1.2
2018,5,23,5,45,25.5,34.0,1.55,20.15,37.5,31.36,20.33
2018,5,23,6,0,43.0,51.0,1.7,20.4,58.0,46.16,33.98
2018,5,23,6,15,147.0,68.0,1.7,20.85,103.5,54.08,41.29
2018,5,23,6,30,251.0,85.0,1.7,21.3,149.0,68.31,53.78
2018,5,23,6,45,409.0,85.0,1.75,21.75,217.5,86.52,53.19
2018,5,23,7,0,567.0,85.0,1.8,22.2,286.0,123.82,72.61
2018,5,23,7,15,581.0,97.0,1.75,22.75,331.0,165.83,104.84
2018,5,23,7,30,595.0,109.0,1.7,23.3,376.0,209.45,140.6
2018,5,23,7,45,563.0,133.0,1.65,23.85,410.0,253.41,178.78
2018,5,23,8,0,531.0,157.0,1.6,24.4,444.0,294.67,214.08
2018,5,23,8,15,507.0,183.0,1.55,24.8,478.0,336.47,248.56
2018,5,23,8,30,483.0,209.0,1.5,25.2,512.0,375.89,279.98
2018,5,23,8,45,426.5,248.5,1.4,25.65,530.5,409.88,305.95
2018,5,23,9,0,370.0,288.0,1.3,26.1,549.0,442.09,329.09
2018,5,23,9,15,396.5,297.5,1.25,26.45,592.0,484.22,359.23
2018,5,23,9,30,423.0,307.0,1.2,26.8,635.0,524.9,387.71
2018,5,23,9,45,449.5,311.5,1.1,27.1,674.5,566.41,415.93
2018,5,23,10,0,476.0,316.0,1.0,27.4,714.0,609.43,444.4
2018,5,23,10,15,519.0,305.0,0.95,27.65,752.5,651.44,472.51
2018,5,23,10,30,562.0,294.0,0.9,27.9,791.0,695.47,501.38
2018,5,23,10,45,655.0,248.0,0.9,28.1,841.5,746.69,536.56
2018,5,23,11,0,748.0,202.0,0.9,28.3,892.0,802.94,573.63
2018,5,23,11,15,613.5,284.0,0.85,28.45,856.0,790.69,561.05
2018,5,23,11,30,479.0,366.0,0.8,28.6,820.0,771.55,543.91
2018,5,23,11,45,394.0,413.0,0.8,28.75,788.5,754.77,530.54
2018,5,23,12,0,309.0,460.0,0.8,28.9,757.0,734.16,514.52
2018,5,23,12,15,307.5,456.5,0.8,28.95,752.0,738.95,517.8
2018,5,23,12,30,306.0,453.0,0.8,29.0,747.0,742.65,520.14
2018,5,23,12,45,297.5,450.5,0.75,29.05,734.5,739.49,517.33
2018,5,23,13,0,289.0,448.0,0.7,29.1,722.0,735.05,513.83
2018,5,23,13,15,398.5,398.0,0.7,29.1,769.5,800.42,558.93
2018,5,23,13,30,508.0,348.0,0.7,29.1,817.0,860.83,599.42
2018,5,23,13,45,357.0,322.5,0.65,29.1,648.5,690.33,488.39
2018,5,23,14,0,206.0,297.0,0.6,29.1,480.0,511.37,368.71
2018,5,23,14,15,148.5,273.5,0.6,29.05,403.0,424.75,310.12
2018,5,23,14,30,91.0,250.0,0.6,29.0,326.0,345.37,253.77
2018,5,23,14,45,250.0,258.5,0.55,28.95,455.5,510.16,374.27
2018,5,23,15,0,409.0,267.0,0.5,28.9,585.0,670.88,483.49
2018,5,23,15,15,565.5,208.5,0.45,28.85,623.0,744.3,533.53
2018,5,23,15,30,722.0,150.0,0.4,28.8,661.0,804.78,572.94
2018,5,23,15,45,705.0,145.0,0.35,28.75,617.0,766.85,548.63
2018,5,23,16,0,688.0,140.0,0.3,28.7,573.0,727.81,524.78
2018,5,23,16,15,673.0,133.0,0.3,28.65,528.5,687.21,500.35
2018,5,23,16,30,658.0,126.0,0.3,28.6,484.0,645.81,474.58
2018,5,23,16,45,628.0,120.5,0.25,28.55,435.0,594.86,440.49
2018,5,23,17,0,598.0,115.0,0.2,28.5,386.0,544.66,406.23
2018,5,23,17,15,451.5,112.5,0.25,28.05,302.5,422.06,320.03
2018,5,23,17,30,305.0,110.0,0.3,27.6,219.0,315.32,241.95
2018,5,23,17,45,184.0,97.0,0.3,27.15,159.5,214.2,165.04
2018,5,23,18,0,63.0,84.0,0.3,26.7,100.0,120.02,90.96
2018,5,23,18,15,60.5,64.0,0.3,26.7,76.5,100.01,74.67
2018,5,23,18,30,58.0,44.0,0.3,26.7,53.0,73.83,52.81
2018,5,23,18,45,69.5,34.0,0.3,25.75,41.0,65.51,44.22
2018,5,23,19,0,81.0,24.0,0.3,24.8,29.0,58.44,23.07
2018,5,23,19,15,42.0,12.5,0.3,24.6,15.0,23.0,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.4,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.35,24.15,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,22.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.45,19.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.5,18.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.5,18.4,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.5,18.3,1.0,0.0,0.0
2018,5,24,5,15,54.0,13.5,1.5,18.5,17.0,13.27,0.0
