Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,30,105.0,26.0,1.5,18.7,33.0,21.64,4.53
2018,5,24,5,45,196.5,41.0,1.55,18.9,67.5,31.75,20.84
2018,5,24,6,0,288.0,56.0,1.6,19.1,102.0,42.38,30.96
2018,5,24,6,15,341.0,68.5,1.65,19.45,142.5,50.46,38.41
2018,5,24,6,30,394.0,81.0,1.7,19.8,183.0,61.83,48.5
2018,5,24,6,45,437.0,91.5,1.7,20.2,228.0,94.03,58.61
2018,5,24,7,0,480.0,102.0,1.7,20.6,273.0,130.69,82.2
2018,5,24,7,15,439.5,127.5,1.75,20.95,303.0,171.06,115.73
2018,5,24,7,30,399.0,153.0,1.8,21.3,333.0,207.83,147.78
2018,5,24,7,45,418.0,170.0,1.85,21.65,378.5,248.95,181.39
2018,5,24,8,0,437.0,187.0,1.9,22.0,424.0,292.03,216.52
2018,5,24,8,15,478.5,192.5,1.95,22.25,474.0,335.13,251.14
2018,5,24,8,30,520.0,198.0,2.0,22.5,524.0,382.04,288.44
2018,5,24,8,45,519.5,215.5,2.0,22.8,561.5,423.94,321.43
2018,5,24,9,0,519.0,233.0,2.0,23.1,599.0,465.46,353.21
2018,5,24,9,15,470.5,267.5,1.95,23.35,614.0,495.22,375.03
2018,5,24,9,30,422.0,302.0,1.9,23.6,629.0,520.33,392.55
2018,5,24,9,45,382.0,337.0,1.9,23.85,643.5,549.82,412.64
2018,5,24,10,0,342.0,372.0,1.9,24.1,658.0,572.41,427.25
2018,5,24,10,15,317.0,394.0,1.85,24.35,666.5,590.63,438.62
2018,5,24,10,30,292.0,416.0,1.8,24.6,675.0,606.65,448.18
2018,5,24,10,45,261.0,434.0,1.8,24.85,669.5,612.23,450.54
2018,5,24,11,0,230.0,452.0,1.8,25.1,664.0,617.07,452.3
2018,5,24,11,15,331.5,427.0,1.75,25.35,738.5,688.48,502.91
2018,5,24,11,30,433.0,402.0,1.7,25.6,813.0,765.57,555.6
2018,5,24,11,45,535.0,346.5,1.65,25.8,858.5,818.66,592.15
2018,5,24,12,0,637.0,291.0,1.6,26.0,904.0,872.47,628.8
2018,5,24,12,15,629.5,286.0,1.6,26.15,892.0,875.37,629.88
2018,5,24,12,30,622.0,281.0,1.6,26.3,880.0,876.01,630.09
2018,5,24,12,45,423.5,371.5,1.55,26.45,778.0,785.63,564.79
2018,5,24,13,0,225.0,462.0,1.5,26.6,676.0,682.69,490.6
2018,5,24,13,15,248.0,431.0,1.45,26.6,663.5,683.26,492.91
2018,5,24,13,30,271.0,400.0,1.4,26.6,651.0,677.73,490.39
2018,5,24,13,45,508.5,290.5,1.4,26.65,747.0,804.87,582.55
2018,5,24,14,0,746.0,181.0,1.4,26.7,843.0,919.23,658.85
2018,5,24,14,15,763.5,168.5,1.35,26.65,827.0,918.63,657.37
2018,5,24,14,30,781.0,156.0,1.3,26.6,811.0,914.88,655.35
2018,5,24,14,45,664.5,197.0,1.25,26.55,738.0,843.68,610.24
2018,5,24,15,0,548.0,238.0,1.2,26.5,665.0,767.22,559.57
2018,5,24,15,15,635.5,192.5,1.2,26.4,662.5,790.38,579.12
2018,5,24,15,30,723.0,147.0,1.2,26.3,660.0,803.05,588.79
2018,5,24,15,45,690.5,146.0,1.15,26.15,610.5,756.5,558.92
2018,5,24,16,0,658.0,145.0,1.1,26.0,561.0,709.76,529.17
2018,5,24,16,15,673.5,130.5,1.05,25.9,526.5,685.59,514.41
2018,5,24,16,30,689.0,116.0,1.0,25.8,492.0,658.45,497.26
2018,5,24,16,45,626.5,117.0,0.95,25.65,433.5,590.68,450.08
2018,5,24,17,0,564.0,118.0,0.9,25.5,375.0,525.99,404.02
2018,5,24,17,15,574.0,102.5,0.85,25.1,336.5,492.34,380.74
2018,5,24,17,30,584.0,87.0,0.8,24.7,298.0,456.59,354.64
2018,5,24,17,45,537.5,79.5,0.75,24.3,249.5,397.27,309.33
2018,5,24,18,0,491.0,72.0,0.7,23.9,201.0,341.22,265.08
2018,5,24,18,15,421.0,62.0,0.7,23.9,155.5,275.41,211.7
2018,5,24,18,30,351.0,52.0,0.7,23.9,110.0,214.77,161.14
2018,5,24,18,45,258.5,39.5,0.65,22.6,74.0,152.07,108.66
2018,5,24,19,0,166.0,27.0,0.6,21.3,38.0,93.83,43.8
2018,5,24,19,15,87.5,14.5,0.65,21.05,20.0,36.74,0.0
2018,5,24,19,30,9.0,2.0,0.7,20.8,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,0.7,20.5,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.6,17.8,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.6,17.9,1.0,0.0,0.0
2018,5,25,5,15,53.0,11.0,0.75,18.45,14.5,10.81,0.0
2018,5,25,5,30,101.0,21.0,0.9,19.0,28.0,16.3,2.66
2018,5,25,5,45,203.0,36.0,1.05,19.5,64.0,27.55,17.37
2018,5,25,6,0,305.0,51.0,1.2,20.0,100.0,38.27,27.34
2018,5,25,6,15,244.0,51.5,1.25,20.45,99.5,37.09,26.69
2018,5,25,6,30,183.0,52.0,1.3,20.9,99.0,38.39,25.1
2018,5,25,6,45,93.5,61.0,1.35,21.35,85.0,60.01,41.27
2018,5,25,7,0,4.0,70.0,1.4,21.8,71.0,68.08,50.6
2018,5,25,7,15,3.5,89.0,1.4,22.2,90.0,85.9,64.92
2018,5,25,7,30,3.0,108.0,1.4,22.6,109.0,103.71,78.98
2018,5,25,7,45,6.0,139.0,1.45,23.0,142.0,133.22,102.03
2018,5,25,8,0,9.0,170.0,1.5,23.4,175.0,163.06,124.93
2018,5,25,8,15,13.0,190.5,1.45,23.75,198.5,184.28,140.76
2018,5,25,8,30,17.0,211.0,1.4,24.1,222.0,205.96,156.79
2018,5,25,8,45,16.0,218.0,1.4,24.45,229.0,213.6,161.99
2018,5,25,9,0,15.0,225.0,1.4,24.8,236.0,221.05,167.06
2018,5,25,9,15,48.0,266.5,1.4,25.1,303.5,274.55,207.06
2018,5,25,9,30,81.0,308.0,1.4,25.4,371.0,334.83,251.27
2018,5,25,9,45,349.5,264.5,1.4,25.7,554.5,461.72,347.27
2018,5,25,10,0,618.0,221.0,1.4,26.0,738.0,619.23,461.08
2018,5,25,10,15,486.5,265.0,1.4,26.2,681.0,592.74,439.18
2018,5,25,10,30,355.0,309.0,1.4,26.4,624.0,554.59,410.05
2018,5,25,10,45,211.0,366.0,1.4,26.6,554.5,510.56,375.56
2018,5,25,11,0,67.0,423.0,1.4,26.8,485.0,458.22,334.32
2018,5,25,11,15,206.5,397.5,1.4,26.9,593.0,556.09,406.67
2018,5,25,11,30,346.0,372.0,1.4,27.0,701.0,661.58,481.17
2018,5,25,11,45,599.0,257.0,1.45,27.15,832.0,789.93,572.88
2018,5,25,12,0,852.0,142.0,1.5,27.3,963.0,921.42,657.65
2018,5,25,12,15,853.5,141.0,1.5,27.25,963.5,938.08,666.74
2018,5,25,12,30,855.0,140.0,1.5,27.2,964.0,952.22,675.59
2018,5,25,12,45,855.5,138.0,1.5,27.2,957.0,961.79,681.57
2018,5,25,13,0,856.0,136.0,1.5,27.2,950.0,968.62,685.98
2018,5,25,13,15,842.5,140.5,1.55,27.15,931.5,965.52,685.16
2018,5,25,13,30,829.0,145.0,1.6,27.1,913.0,959.64,682.79
2018,5,25,13,45,725.5,187.0,1.6,27.1,847.5,907.83,650.63
2018,5,25,14,0,622.0,229.0,1.6,27.1,782.0,853.6,616.96
2018,5,25,14,15,516.5,247.0,1.6,27.0,696.0,768.11,560.17
2018,5,25,14,30,411.0,265.0,1.6,26.9,610.0,680.66,500.75
2018,5,25,14,45,279.5,280.5,1.6,26.8,510.5,561.62,417.24
2018,5,25,15,0,148.0,296.0,1.6,26.7,411.0,446.28,333.4
2018,5,25,15,15,459.5,207.5,1.6,26.6,539.0,645.77,484.78
2018,5,25,15,30,771.0,119.0,1.6,26.5,667.0,811.79,599.98
2018,5,25,15,45,757.0,115.0,1.6,26.4,624.0,776.05,576.04
2018,5,25,16,0,743.0,111.0,1.6,26.3,581.0,738.92,552.97
2018,5,25,16,15,616.5,124.0,1.55,26.15,493.5,634.46,482.3
2018,5,25,16,30,490.0,137.0,1.5,26.0,406.0,529.37,407.32
2018,5,25,16,45,447.5,126.0,1.45,25.85,353.0,469.71,364.74
2018,5,25,17,0,405.0,115.0,1.4,25.7,300.0,412.19,322.38
2018,5,25,17,15,499.5,95.5,1.25,25.4,295.5,438.25,343.18
2018,5,25,17,30,594.0,76.0,1.1,25.1,291.0,450.57,352.14
2018,5,25,17,45,561.0,69.0,1.0,24.8,246.5,398.78,311.49
2018,5,25,18,0,528.0,62.0,0.9,24.5,202.0,349.11,271.51
2018,5,25,18,15,459.5,54.5,0.9,24.5,157.0,285.2,219.3
2018,5,25,18,30,391.0,47.0,0.9,24.5,112.0,227.21,170.49
2018,5,25,18,45,293.5,36.5,0.8,23.35,76.0,161.97,115.81
2018,5,25,19,0,196.0,26.0,0.7,22.2,40.0,102.31,50.98
2018,5,25,19,15,104.0,14.0,0.7,22.05,21.0,40.67,0.0
2018,5,25,19,30,12.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,5,25,19,45,6.0,1.0,0.75,21.7,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,1.0,1.05,20.05,1.0,0.0,0.0
2018,5,26,5,0,8.0,2.0,1.0,20.0,2.0,0.0,0.0
2018,5,26,5,15,8.0,7.5,1.1,20.15,8.0,7.37,0.0
2018,5,26,5,30,8.0,13.0,1.2,20.3,14.0,12.64,1.18
2018,5,26,5,45,4.0,27.0,1.3,20.5,27.5,26.07,16.09
2018,5,26,6,0,0.0,41.0,1.4,20.7,41.0,39.26,28.11
2018,5,26,6,15,4.5,60.5,1.45,20.9,61.5,56.85,43.72
2018,5,26,6,30,9.0,80.0,1.5,21.1,82.0,74.45,56.09
2018,5,26,6,45,51.5,107.0,1.6,21.35,125.0,98.21,73.94
2018,5,26,7,0,94.0,134.0,1.7,21.6,168.0,124.94,93.18
2018,5,26,7,15,170.5,144.0,1.75,21.9,217.0,152.54,111.75
2018,5,26,7,30,247.0,154.0,1.8,22.2,266.0,182.72,133.16
2018,5,26,7,45,407.5,141.0,1.85,22.5,351.5,222.89,161.07
2018,5,26,8,0,568.0,128.0,1.9,22.8,437.0,282.03,205.78
2018,5,26,8,15,379.5,189.0,1.95,23.1,403.5,297.68,223.52
2018,5,26,8,30,191.0,250.0,2.0,23.4,370.0,302.46,229.94
2018,5,26,8,45,152.5,271.0,2.0,23.65,371.5,314.22,239.11
2018,5,26,9,0,114.0,292.0,2.0,23.9,373.0,322.35,244.87
2018,5,26,9,15,103.5,285.5,2.05,24.05,362.0,318.33,241.71
2018,5,26,9,30,93.0,279.0,2.1,24.2,351.0,312.84,237.4
2018,5,26,9,45,62.0,298.0,2.1,24.4,347.0,318.89,240.91
2018,5,26,10,0,31.0,317.0,2.1,24.6,343.0,319.18,239.87
2018,5,26,10,15,27.5,300.5,2.15,24.7,324.0,304.14,228.41
2018,5,26,10,30,24.0,284.0,2.2,24.8,305.0,288.38,216.47
2018,5,26,10,45,18.0,256.0,2.25,24.95,272.0,260.43,195.32
2018,5,26,11,0,12.0,228.0,2.3,25.1,239.0,229.75,172.05
2018,5,26,11,15,7.0,178.5,2.35,25.15,185.0,178.57,133.22
2018,5,26,11,30,2.0,129.0,2.4,25.2,131.0,126.74,93.42
2018,5,26,11,45,1.5,116.0,2.4,25.2,117.5,113.82,83.49
2018,5,26,12,0,1.0,103.0,2.4,25.2,104.0,100.84,73.43
2018,5,26,12,15,9.0,193.0,2.4,25.2,201.5,195.83,146.52
2018,5,26,12,30,17.0,283.0,2.4,25.2,299.0,291.58,218.17
2018,5,26,12,45,35.0,352.5,2.4,25.15,385.5,381.87,284.63
2018,5,26,13,0,53.0,422.0,2.4,25.1,472.0,470.92,348.7
2018,5,26,13,15,120.5,437.0,2.4,25.05,549.0,560.01,413.79
2018,5,26,13,30,188.0,452.0,2.4,25.0,626.0,644.22,474.18
2018,5,26,13,45,275.0,383.0,2.35,25.0,631.0,666.99,493.19
2018,5,26,14,0,362.0,314.0,2.3,25.0,636.0,688.15,511.44
2018,5,26,14,15,414.5,289.5,2.3,24.95,647.0,712.59,530.5
2018,5,26,14,30,467.0,265.0,2.3,24.9,658.0,734.08,547.49
2018,5,26,14,45,236.5,186.0,2.25,24.9,385.0,429.07,328.28
2018,5,26,15,0,6.0,107.0,2.2,24.9,112.0,109.35,80.73
2018,5,26,15,15,82.5,179.0,2.1,24.85,238.0,261.13,201.39
2018,5,26,15,30,159.0,251.0,2.0,24.8,364.0,404.11,310.03
2018,5,26,15,45,208.5,251.0,1.95,24.75,389.5,452.24,346.45
2018,5,26,16,0,258.0,251.0,1.9,24.7,415.0,488.36,374.32
2018,5,26,16,15,226.0,240.0,1.8,24.55,375.5,444.75,342.16
2018,5,26,16,30,194.0,229.0,1.7,24.4,336.0,394.02,304.89
2018,5,26,16,45,124.0,194.0,1.6,24.3,260.0,299.53,233.08
2018,5,26,17,0,54.0,159.0,1.5,24.2,184.0,202.2,157.25
2018,5,26,17,15,27.0,88.5,1.4,24.0,101.0,106.47,81.58
2018,5,26,17,30,0.0,18.0,1.3,23.8,18.0,17.37,8.7
2018,5,26,17,45,0.0,14.0,1.2,23.55,14.0,13.5,5.56
2018,5,26,18,0,0.0,10.0,1.1,23.3,10.0,9.64,2.36
2018,5,26,18,15,0.0,8.0,1.1,23.3,8.0,7.71,0.72
2018,5,26,18,30,0.0,6.0,1.1,23.3,6.0,5.78,0.0
2018,5,26,18,45,0.0,6.0,1.05,22.9,6.0,5.78,0.0
2018,5,26,19,0,0.0,6.0,1.0,22.5,6.0,5.78,0.0
2018,5,26,19,15,0.0,3.0,1.0,22.4,3.0,2.95,0.0
2018,5,26,19,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.0,20.3,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.0,20.3,1.0,0.0,0.0
2018,5,27,5,15,60.0,14.0,1.1,20.45,18.0,13.76,0.0
2018,5,27,5,30,116.0,27.0,1.2,20.6,35.0,22.46,7.09
2018,5,27,5,45,203.0,41.5,1.3,20.75,69.5,32.02,21.05
2018,5,27,6,0,290.0,56.0,1.4,20.9,104.0,42.22,30.63
2018,5,27,6,15,358.5,67.5,1.45,21.15,147.5,49.51,37.35
2018,5,27,6,30,427.0,79.0,1.5,21.4,191.0,62.75,42.52
2018,5,27,6,45,443.0,90.5,1.55,21.6,229.0,95.72,58.84
2018,5,27,7,0,459.0,102.0,1.6,21.8,267.0,130.55,82.37
2018,5,27,7,15,308.0,117.5,1.65,22.2,235.5,143.55,98.66
2018,5,27,7,30,157.0,133.0,1.7,22.6,204.0,151.62,111.6
2018,5,27,7,45,137.0,152.5,1.7,22.95,220.0,172.2,129.01
2018,5,27,8,0,117.0,172.0,1.7,23.3,236.0,190.91,144.48
2018,5,27,8,15,364.5,158.0,1.65,23.7,383.0,266.1,199.35
2018,5,27,8,30,612.0,144.0,1.6,24.1,530.0,373.1,279.48
2018,5,27,8,45,359.0,197.0,1.55,24.55,427.5,336.03,253.98
2018,5,27,9,0,106.0,250.0,1.5,25.0,325.0,281.97,213.04
2018,5,27,9,15,98.5,294.0,1.4,25.25,367.0,323.14,243.21
2018,5,27,9,30,91.0,338.0,1.3,25.5,409.0,367.62,274.56
2018,5,27,9,45,329.0,292.5,1.25,25.8,565.5,477.38,356.72
2018,5,27,10,0,567.0,247.0,1.2,26.1,722.0,609.35,451.52
2018,5,27,10,15,419.0,311.5,1.2,26.25,669.5,587.39,432.26
2018,5,27,10,30,271.0,376.0,1.2,26.4,617.0,555.06,406.41
2018,5,27,10,45,319.0,382.0,1.15,26.55,672.5,610.62,444.9
2018,5,27,11,0,367.0,388.0,1.1,26.7,728.0,668.71,483.55
2018,5,27,11,15,381.0,391.5,1.15,26.8,749.5,697.76,502.73
2018,5,27,11,30,395.0,395.0,1.2,26.9,771.0,726.6,521.94
2018,5,27,11,45,358.5,425.0,1.2,27.0,768.5,735.39,525.8
2018,5,27,12,0,322.0,455.0,1.2,27.1,766.0,742.02,528.41
2018,5,27,12,15,327.5,452.0,1.25,27.15,768.0,754.01,536.8
2018,5,27,12,30,333.0,449.0,1.3,27.2,770.0,765.09,544.57
2018,5,27,12,45,327.5,446.5,1.35,27.2,760.5,765.06,545.02
2018,5,27,13,0,322.0,444.0,1.4,27.2,751.0,763.72,544.77
2018,5,27,13,15,316.0,441.5,1.4,27.15,739.0,760.6,543.03
2018,5,27,13,30,310.0,439.0,1.4,27.1,727.0,756.25,540.56
2018,5,27,13,45,280.0,434.0,1.4,27.05,689.5,724.76,519.8
2018,5,27,14,0,250.0,429.0,1.4,27.0,652.0,692.38,498.52
2018,5,27,14,15,279.0,406.5,1.4,26.9,647.5,697.71,504.31
2018,5,27,14,30,308.0,384.0,1.4,26.8,643.0,701.13,508.53
2018,5,27,14,45,267.0,373.0,1.4,26.7,591.0,649.28,473.68
2018,5,27,15,0,226.0,362.0,1.4,26.6,539.0,588.9,433.06
2018,5,27,15,15,290.5,327.0,1.4,26.45,542.0,615.41,454.97
2018,5,27,15,30,355.0,292.0,1.4,26.3,545.0,628.8,467.27
2018,5,27,15,45,291.0,282.0,1.4,26.15,480.5,556.35,416.59
2018,5,27,16,0,227.0,272.0,1.4,26.0,416.0,477.61,361.01
2018,5,27,16,15,241.0,250.0,1.35,25.85,392.5,467.93,355.86
2018,5,27,16,30,255.0,228.0,1.3,25.7,369.0,447.47,342.43
2018,5,27,16,45,290.5,198.0,1.3,25.5,343.5,431.38,332.86
2018,5,27,17,0,326.0,168.0,1.3,25.3,318.0,411.6,320.1
2018,5,27,17,15,353.5,144.0,1.2,24.95,288.5,398.36,311.11
2018,5,27,17,30,381.0,120.0,1.1,24.6,259.0,373.34,292.73
2018,5,27,17,45,294.0,109.0,1.05,24.3,206.5,289.53,227.61
2018,5,27,18,0,207.0,98.0,1.0,24.0,154.0,221.82,173.68
2018,5,27,18,15,164.5,79.5,1.0,24.0,118.0,172.93,133.7
2018,5,27,18,30,122.0,61.0,1.0,24.0,82.0,127.72,96.03
2018,5,27,18,45,88.5,43.5,1.0,23.25,56.0,85.38,60.52
2018,5,27,19,0,55.0,26.0,1.0,22.5,30.0,49.81,25.28
2018,5,27,19,15,31.5,14.0,1.0,22.35,16.0,22.02,0.0
2018,5,27,19,30,8.0,2.0,1.0,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.0,1.0,1.05,22.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,45,4.5,1.0,0.4,19.25,1.0,0.0,0.0
2018,5,28,5,0,9.0,2.0,0.4,19.3,2.0,0.0,0.0
2018,5,28,5,15,9.0,10.5,0.45,19.65,11.0,10.32,0.0
2018,5,28,5,30,9.0,19.0,0.5,20.0,20.0,18.12,5.11
2018,5,28,5,45,42.0,37.5,0.55,20.35,44.0,32.78,21.81
2018,5,28,6,0,75.0,56.0,0.6,20.7,68.0,47.86,35.52
2018,5,28,6,15,124.0,74.0,0.7,20.95,102.5,62.2,48.33
2018,5,28,6,30,173.0,92.0,0.8,21.2,137.0,74.73,54.57
2018,5,28,6,45,361.5,89.0,0.85,21.5,210.5,90.02,56.69
2018,5,28,7,0,550.0,86.0,0.9,21.8,284.0,126.93,75.47
2018,5,28,7,15,386.0,128.5,1.0,22.0,278.0,165.7,113.0
2018,5,28,7,30,222.0,171.0,1.1,22.2,272.0,191.9,140.94
2018,5,28,7,45,137.0,196.0,1.15,22.4,260.5,208.3,157.11
2018,5,28,8,0,52.0,221.0,1.2,22.6,249.0,216.05,165.27
2018,5,28,8,15,49.5,236.5,1.25,22.75,265.5,233.04,178.14
2018,5,28,8,30,47.0,252.0,1.3,22.9,282.0,249.76,190.59
2018,5,28,8,45,60.5,282.5,1.4,23.0,323.5,286.47,218.06
2018,5,28,9,0,74.0,313.0,1.5,23.1,365.0,324.67,246.33
2018,5,28,9,15,56.5,314.5,1.55,23.2,355.5,321.9,243.67
2018,5,28,9,30,39.0,316.0,1.6,23.3,346.0,317.24,239.66
2018,5,28,9,45,28.0,289.0,1.7,23.35,311.0,289.17,218.46
2018,5,28,10,0,17.0,262.0,1.8,23.4,276.0,261.98,197.82
2018,5,28,10,15,14.0,244.5,1.85,23.45,256.5,244.55,184.54
2018,5,28,10,30,11.0,227.0,1.9,23.5,237.0,226.61,170.81
2018,5,28,10,45,12.5,247.0,1.95,23.55,258.5,247.56,186.51
2018,5,28,11,0,14.0,267.0,2.0,23.6,280.0,268.69,202.14
2018,5,28,11,15,15.0,281.5,2.05,23.6,295.5,284.29,213.63
2018,5,28,11,30,16.0,296.0,2.1,23.6,311.0,300.01,225.19
2018,5,28,11,45,17.0,306.0,2.15,23.6,322.0,311.49,233.63
2018,5,28,12,0,18.0,316.0,2.2,23.6,333.0,323.03,242.13
2018,5,28,12,15,19.5,326.5,2.15,23.55,345.0,335.58,251.33
2018,5,28,12,30,21.0,337.0,2.1,23.5,357.0,348.19,260.57
2018,5,28,12,45,19.0,319.5,2.1,23.5,337.5,329.98,247.19
2018,5,28,13,0,17.0,302.0,2.1,23.5,318.0,311.51,233.72
2018,5,28,13,15,22.5,324.5,2.1,23.45,345.5,344.87,258.71
2018,5,28,13,30,28.0,347.0,2.1,23.4,373.0,374.39,280.56
2018,5,28,13,45,22.5,314.0,2.1,23.35,334.5,336.65,252.94
2018,5,28,14,0,17.0,281.0,2.1,23.3,296.0,292.56,220.59
2018,5,28,14,15,13.0,244.5,2.1,23.25,256.0,252.48,190.91
2018,5,28,14,30,9.0,208.0,2.1,23.2,216.0,212.35,160.78
2018,5,28,14,45,9.0,209.0,2.1,23.1,216.5,213.48,162.07
2018,5,28,15,0,9.0,210.0,2.1,23.0,217.0,214.64,163.31
2018,5,28,15,15,5.0,171.5,2.1,22.95,175.5,172.44,131.0
2018,5,28,15,30,1.0,133.0,2.1,22.9,134.0,130.49,98.5
2018,5,28,15,45,0.5,122.0,2.1,22.85,122.5,119.17,89.9
2018,5,28,16,0,0.0,111.0,2.1,22.8,111.0,107.87,81.21
2018,5,28,16,15,0.0,95.0,2.05,22.7,95.0,92.01,68.85
2018,5,28,16,30,0.0,79.0,2.0,22.6,79.0,76.41,56.58
2018,5,28,16,45,0.0,69.0,1.9,22.5,69.0,66.71,48.96
2018,5,28,17,0,0.0,59.0,1.8,22.4,59.0,57.02,41.26
2018,5,28,17,15,0.0,46.5,1.75,22.25,46.5,44.92,31.51
2018,5,28,17,30,0.0,34.0,1.7,22.1,34.0,32.82,21.64
2018,5,28,17,45,1.0,48.5,1.65,22.0,49.0,47.39,33.79
2018,5,28,18,0,2.0,63.0,1.6,21.9,64.0,62.45,46.19
2018,5,28,18,15,1.0,53.0,1.6,21.9,53.5,52.17,37.5
2018,5,28,18,30,0.0,43.0,1.6,21.9,43.0,42.04,28.79
2018,5,28,18,45,0.0,30.0,1.5,21.65,30.0,28.97,17.56
2018,5,28,19,0,0.0,17.0,1.4,21.4,17.0,16.41,5.25
2018,5,28,19,15,0.5,9.0,1.4,21.35,9.0,8.98,0.0
2018,5,28,19,30,1.0,1.0,1.4,21.3,1.0,0.0,0.0
2018,5,28,19,45,0.5,0.5,1.4,21.2,0.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,4,45,2.5,0.5,0.6,19.95,0.5,0.0,0.0
2018,5,29,5,0,5.0,1.0,0.6,20.0,1.0,0.0,0.0
2018,5,29,5,15,5.0,8.0,0.65,20.35,8.0,7.86,0.0
2018,5,29,5,30,5.0,15.0,0.7,20.7,15.0,14.59,3.28
2018,5,29,5,45,2.5,21.5,0.8,21.0,21.5,20.75,11.73
2018,5,29,6,0,0.0,28.0,0.9,21.3,28.0,27.02,17.62
2018,5,29,6,15,0.0,35.0,0.9,21.65,35.0,33.79,23.74
2018,5,29,6,30,0.0,42.0,0.9,22.0,42.0,40.56,28.1
2018,5,29,6,45,3.0,58.5,0.9,22.3,59.5,56.72,41.32
2018,5,29,7,0,6.0,75.0,0.9,22.6,77.0,72.91,54.28
2018,5,29,7,15,6.0,106.5,0.9,23.0,109.0,102.08,77.61
2018,5,29,7,30,6.0,138.0,0.9,23.4,141.0,131.17,100.37
2018,5,29,7,45,12.0,152.5,0.9,23.8,159.0,146.94,112.06
2018,5,29,8,0,18.0,167.0,0.9,24.2,177.0,163.32,124.19
2018,5,29,8,15,9.0,138.0,0.9,24.55,143.0,135.23,101.97
2018,5,29,8,30,0.0,109.0,0.9,24.9,109.0,105.15,78.2
2018,5,29,8,45,1.0,129.0,0.85,25.25,129.5,124.56,93.05
2018,5,29,9,0,2.0,149.0,0.8,25.6,150.0,144.09,107.67
2018,5,29,9,15,4.5,171.0,0.8,25.8,174.0,166.45,124.37
2018,5,29,9,30,7.0,193.0,0.8,26.0,198.0,189.07,141.09
2018,5,29,9,45,7.5,192.5,0.8,26.15,198.5,189.53,141.03
2018,5,29,10,0,8.0,192.0,0.8,26.3,199.0,189.97,141.08
2018,5,29,10,15,9.5,210.5,0.8,26.45,219.0,209.16,155.16
2018,5,29,10,30,11.0,229.0,0.8,26.6,239.0,228.52,169.17
2018,5,29,10,45,11.0,224.0,0.85,26.75,234.0,224.47,165.91
2018,5,29,11,0,11.0,219.0,0.9,26.9,229.0,220.34,162.73
2018,5,29,11,15,10.5,218.5,0.95,26.95,228.5,220.03,162.43
2018,5,29,11,30,10.0,218.0,1.0,27.0,228.0,219.67,162.1
2018,5,29,11,45,10.5,217.5,1.0,27.1,228.0,220.15,162.36
2018,5,29,12,0,11.0,217.0,1.0,27.2,228.0,220.61,162.63
2018,5,29,12,15,14.0,258.0,1.05,27.3,271.5,263.76,194.3
2018,5,29,12,30,17.0,299.0,1.1,27.4,315.0,307.24,225.65
2018,5,29,12,45,20.5,317.5,1.15,27.5,337.0,329.46,241.55
2018,5,29,13,0,24.0,336.0,1.2,27.6,359.0,356.47,260.89
2018,5,29,13,15,41.5,375.0,1.2,27.6,414.0,414.39,302.36
2018,5,29,13,30,59.0,414.0,1.2,27.6,469.0,473.02,343.46
2018,5,29,13,45,51.0,389.5,1.25,27.6,436.0,441.84,321.74
2018,5,29,14,0,43.0,365.0,1.3,27.6,403.0,410.23,300.11
2018,5,29,14,15,53.5,368.0,1.35,27.55,414.0,424.77,311.54
2018,5,29,14,30,64.0,371.0,1.4,27.5,425.0,439.11,322.59
2018,5,29,14,45,85.5,365.0,1.4,27.5,434.0,453.9,334.26
2018,5,29,15,0,107.0,359.0,1.4,27.5,443.0,467.8,345.32
2018,5,29,15,15,146.5,345.5,1.45,27.35,454.0,497.64,368.6
2018,5,29,15,30,186.0,332.0,1.5,27.2,465.0,516.37,384.06
2018,5,29,15,45,138.0,303.5,1.5,27.1,398.5,441.78,330.8
2018,5,29,16,0,90.0,275.0,1.5,27.0,332.0,360.37,271.93
2018,5,29,16,15,63.5,216.0,1.45,26.8,255.0,273.48,208.2
2018,5,29,16,30,37.0,157.0,1.4,26.6,178.0,188.44,143.86
2018,5,29,16,45,18.5,130.5,1.35,26.4,141.0,146.21,111.26
2018,5,29,17,0,0.0,104.0,1.3,26.2,104.0,101.64,76.09
2018,5,29,17,15,0.0,90.5,1.25,25.85,90.5,88.21,65.82
2018,5,29,17,30,0.0,77.0,1.2,25.5,77.0,74.77,55.31
2018,5,29,17,45,0.0,62.0,1.1,25.15,62.0,59.92,43.47
2018,5,29,18,0,0.0,47.0,1.0,24.8,47.0,45.4,31.69
2018,5,29,18,15,0.0,36.5,1.0,24.8,36.5,35.24,23.26
2018,5,29,18,30,0.0,26.0,1.0,24.8,26.0,25.09,14.75
2018,5,29,18,45,0.0,19.0,0.9,23.9,19.0,18.33,8.96
2018,5,29,19,0,0.0,12.0,0.8,23.0,12.0,11.57,2.2
2018,5,29,19,15,5.5,7.0,0.8,22.8,7.0,8.34,0.0
2018,5,29,19,30,11.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.85,22.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,5,15,0.0,4.5,0.8,21.35,4.5,4.42,0.0
2018,5,30,5,30,0.0,9.0,0.9,21.6,9.0,8.67,0.0
2018,5,30,5,45,0.0,13.5,0.95,21.8,13.5,13.02,5.24
2018,5,30,6,0,0.0,18.0,1.0,22.0,18.0,17.36,9.28
2018,5,30,6,15,0.0,28.0,1.05,22.15,28.0,27.02,17.83
2018,5,30,6,30,0.0,38.0,1.1,22.3,38.0,36.69,24.86
2018,5,30,6,45,0.0,50.5,1.15,22.5,50.5,48.78,34.85
2018,5,30,7,0,0.0,63.0,1.2,22.7,63.0,60.89,44.69
2018,5,30,7,15,0.0,68.5,1.25,22.9,68.5,66.22,48.86
2018,5,30,7,30,0.0,74.0,1.3,23.1,74.0,71.55,52.97
2018,5,30,7,45,1.0,106.0,1.35,23.3,106.5,102.02,77.19
2018,5,30,8,0,2.0,138.0,1.4,23.5,139.0,132.14,100.7
2018,5,30,8,15,2.0,150.0,1.4,23.65,151.0,143.73,109.36
2018,5,30,8,30,2.0,162.0,1.4,23.8,163.0,155.34,117.99
2018,5,30,8,45,14.0,211.5,1.45,24.0,221.0,206.91,157.34
2018,5,30,9,0,26.0,261.0,1.5,24.2,279.0,255.13,193.39
2018,5,30,9,15,26.0,275.0,1.5,24.35,294.0,270.26,204.09
2018,5,30,9,30,26.0,289.0,1.5,24.5,309.0,285.42,214.87
2018,5,30,9,45,41.0,317.0,1.55,24.7,350.5,322.87,242.33
2018,5,30,10,0,56.0,345.0,1.6,24.9,392.0,361.76,270.47
2018,5,30,10,15,64.5,372.5,1.6,25.1,428.5,396.92,295.32
2018,5,30,10,30,73.0,400.0,1.6,25.3,465.0,432.9,320.48
2018,5,30,10,45,51.0,378.0,1.65,25.55,424.0,399.65,295.65
2018,5,30,11,0,29.0,356.0,1.7,25.8,383.0,364.33,269.48
2018,5,30,11,15,24.5,328.5,1.75,25.95,351.5,336.81,249.49
2018,5,30,11,30,20.0,301.0,1.8,26.1,320.0,308.33,228.65
2018,5,30,11,45,19.0,295.5,1.8,26.3,313.5,303.16,224.72
2018,5,30,12,0,18.0,290.0,1.8,26.5,307.0,297.84,220.61
2018,5,30,12,15,69.0,375.0,1.8,26.6,441.5,431.86,318.69
2018,5,30,12,30,120.0,460.0,1.8,26.7,576.0,570.64,415.63
2018,5,30,12,45,86.0,413.0,1.85,26.8,496.0,491.3,359.27
2018,5,30,13,0,52.0,366.0,1.9,26.9,416.0,413.73,304.3
2018,5,30,13,15,60.0,381.5,1.9,26.95,438.0,439.03,322.98
2018,5,30,13,30,68.0,397.0,1.9,27.0,460.0,464.44,341.13
2018,5,30,13,45,121.5,420.0,1.9,27.05,529.5,549.17,402.06
2018,5,30,14,0,175.0,443.0,1.9,27.1,599.0,627.12,456.77
2018,5,30,14,15,185.0,426.0,1.9,27.05,586.5,620.28,452.67
2018,5,30,14,30,195.0,409.0,1.9,27.0,574.0,612.37,448.52
2018,5,30,14,45,134.5,376.5,1.9,27.0,488.0,520.73,384.16
2018,5,30,15,0,74.0,344.0,1.9,27.0,402.0,421.38,313.14
2018,5,30,15,15,56.5,312.0,1.85,26.9,355.0,371.65,277.88
2018,5,30,15,30,39.0,280.0,1.8,26.8,308.0,322.26,242.05
2018,5,30,15,45,97.0,280.0,1.8,26.7,343.5,372.28,281.83
2018,5,30,16,0,155.0,280.0,1.8,26.6,379.0,428.02,324.76
2018,5,30,16,15,141.0,258.5,1.7,26.45,343.5,390.39,297.38
2018,5,30,16,30,127.0,237.0,1.6,26.3,308.0,353.18,270.49
2018,5,30,16,45,123.0,215.0,1.55,26.15,278.0,323.12,248.94
2018,5,30,17,0,119.0,193.0,1.5,26.0,248.0,292.94,226.9
2018,5,30,17,15,121.0,164.5,1.4,25.75,215.0,258.86,201.65
2018,5,30,17,30,123.0,136.0,1.3,25.5,182.0,224.05,175.25
2018,5,30,17,45,111.5,99.0,1.2,25.2,135.5,170.96,133.65
2018,5,30,18,0,100.0,62.0,1.1,24.9,89.0,118.45,91.55
2018,5,30,18,15,103.0,49.5,1.1,24.9,72.5,107.39,81.82
2018,5,30,18,30,106.0,37.0,1.1,24.9,56.0,89.9,66.34
2018,5,30,18,45,81.0,27.5,1.05,24.2,39.5,65.61,45.39
2018,5,30,19,0,56.0,18.0,1.0,23.5,23.0,43.06,23.05
2018,5,30,19,15,33.0,10.5,1.0,23.35,13.0,19.13,0.0
2018,5,30,19,30,10.0,3.0,1.0,23.2,3.0,0.0,0.0
2018,5,30,19,45,5.0,1.5,1.05,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,5,15,0.0,4.5,1.05,21.15,4.5,4.42,0.0
2018,5,31,5,30,0.0,9.0,1.2,21.4,9.0,8.67,0.0
2018,5,31,5,45,0.0,17.5,1.35,21.7,17.5,16.88,8.48
2018,5,31,6,0,0.0,26.0,1.5,22.0,26.0,25.09,15.91
2018,5,31,6,15,4.0,43.5,1.55,22.25,44.5,42.02,30.77
2018,5,31,6,30,8.0,61.0,1.6,22.5,63.0,58.64,42.82
2018,5,31,6,45,86.0,98.0,1.65,22.8,128.5,90.2,65.73
2018,5,31,7,0,164.0,135.0,1.7,23.1,194.0,134.7,97.5
2018,5,31,7,15,158.0,150.5,1.7,23.4,214.5,156.83,114.99
2018,5,31,7,30,152.0,166.0,1.7,23.7,235.0,178.38,132.43
2018,5,31,7,45,92.0,184.0,1.7,24.0,227.5,191.38,144.71
2018,5,31,8,0,32.0,202.0,1.7,24.3,220.0,194.17,148.11
2018,5,31,8,15,59.0,233.5,1.7,24.6,269.5,234.21,178.1
2018,5,31,8,30,86.0,265.0,1.7,24.9,319.0,277.12,209.97
2018,5,31,8,45,108.5,294.5,1.65,25.2,368.0,319.07,240.74
2018,5,31,9,0,131.0,324.0,1.6,25.5,417.0,359.02,269.66
2018,5,31,9,15,132.5,343.0,1.6,25.75,442.0,384.89,287.98
2018,5,31,9,30,134.0,362.0,1.6,26.0,467.0,410.88,306.2
2018,5,31,9,45,97.0,362.5,1.6,26.25,440.0,399.53,296.8
2018,5,31,10,0,60.0,363.0,1.6,26.5,413.0,380.82,282.11
2018,5,31,10,15,77.0,393.5,1.6,26.7,460.5,425.07,313.62
2018,5,31,10,30,94.0,424.0,1.6,26.9,508.0,470.82,345.4
2018,5,31,10,45,125.0,439.0,1.6,27.15,553.5,512.76,374.57
2018,5,31,11,0,156.0,454.0,1.6,27.4,599.0,559.12,406.41
2018,5,31,11,15,147.0,460.0,1.6,27.55,598.5,564.82,409.3
2018,5,31,11,30,138.0,466.0,1.6,27.7,598.0,569.75,411.96
2018,5,31,11,45,141.0,468.0,1.6,27.85,603.5,580.97,419.32
2018,5,31,12,0,144.0,470.0,1.6,28.0,609.0,591.96,426.48
2018,5,31,12,15,149.0,470.5,1.6,28.1,614.5,603.08,433.92
2018,5,31,12,30,154.0,471.0,1.6,28.2,620.0,613.89,441.16
2018,5,31,12,45,197.5,469.0,1.6,28.25,658.5,658.91,472.61
2018,5,31,13,0,241.0,467.0,1.6,28.3,697.0,708.66,506.51
2018,5,31,13,15,426.0,367.0,1.6,28.3,766.5,798.13,571.46
2018,5,31,13,30,611.0,267.0,1.6,28.3,836.0,882.82,631.57
2018,5,31,13,45,711.5,207.5,1.6,28.3,855.0,921.73,657.02
2018,5,31,14,0,812.0,148.0,1.6,28.3,874.0,952.59,676.73
2018,5,31,14,15,806.0,145.5,1.6,28.25,847.0,939.22,668.9
2018,5,31,14,30,800.0,143.0,1.6,28.2,820.0,923.26,660.01
2018,5,31,14,45,779.0,143.5,1.55,28.15,780.5,893.97,642.06
2018,5,31,15,0,758.0,144.0,1.5,28.1,741.0,862.86,623.03
2018,5,31,15,15,710.0,149.5,1.5,28.0,686.0,814.42,593.27
2018,5,31,15,30,662.0,155.0,1.5,27.9,631.0,763.13,561.31
2018,5,31,15,45,629.5,155.5,1.5,27.75,585.0,719.87,534.36
2018,5,31,16,0,597.0,156.0,1.5,27.6,539.0,676.54,506.61
2018,5,31,16,15,551.5,155.0,1.45,27.4,487.5,621.53,469.09
2018,5,31,16,30,506.0,154.0,1.4,27.2,436.0,563.92,429.18
2018,5,31,16,45,493.5,142.5,1.35,26.95,396.0,524.63,402.29
2018,5,31,17,0,481.0,131.0,1.3,26.7,356.0,485.11,374.45
2018,5,31,17,15,415.5,125.0,1.25,26.35,302.5,418.01,324.91
2018,5,31,17,30,350.0,119.0,1.2,26.0,249.0,355.57,277.76
2018,5,31,17,45,203.0,98.0,1.15,25.6,170.5,227.35,178.16
2018,5,31,18,0,56.0,77.0,1.1,25.2,92.0,108.2,82.67
2018,5,31,18,15,81.0,62.0,1.1,25.2,79.0,106.84,81.25
2018,5,31,18,30,106.0,47.0,1.1,25.2,66.0,102.85,76.59
2018,5,31,18,45,129.0,38.5,0.95,24.35,54.5,98.23,70.37
2018,5,31,19,0,152.0,30.0,0.8,23.5,43.0,97.94,59.82
2018,5,31,19,15,78.5,16.0,0.8,23.35,22.5,36.82,0.0
2018,5,31,19,30,5.0,2.0,0.8,23.2,2.0,1.97,0.0
2018,5,31,19,45,2.5,1.0,0.8,23.05,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,1,5,15,0.0,4.5,0.7,19.65,4.5,4.42,0.0
2018,6,1,5,30,0.0,9.0,0.8,19.9,9.0,8.67,0.06
2018,6,1,5,45,0.0,14.0,0.9,20.2,14.0,13.5,5.73
2018,6,1,6,0,0.0,19.0,1.0,20.5,19.0,18.32,10.21
2018,6,1,6,15,1.0,35.0,1.05,20.75,35.5,33.79,23.85
2018,6,1,6,30,2.0,51.0,1.1,21.0,52.0,49.31,35.46
2018,6,1,6,45,25.0,90.0,1.1,21.25,99.0,83.79,63.0
2018,6,1,7,0,48.0,129.0,1.1,21.5,146.0,120.92,91.78
2018,6,1,7,15,99.5,158.5,1.1,21.85,201.5,153.57,115.34
2018,6,1,7,30,151.0,188.0,1.1,22.2,257.0,195.88,146.71
2018,6,1,7,45,179.0,212.0,1.1,22.55,303.0,233.03,174.94
2018,6,1,8,0,207.0,236.0,1.1,22.9,349.0,273.13,205.39
2018,6,1,8,15,272.5,247.5,1.1,23.35,411.0,314.79,236.27
2018,6,1,8,30,338.0,259.0,1.1,23.8,473.0,367.27,275.26
2018,6,1,8,45,477.0,225.5,1.1,24.25,551.5,416.67,312.03
2018,6,1,9,0,616.0,192.0,1.1,24.7,630.0,480.96,359.83
2018,6,1,9,15,657.5,181.5,1.1,25.25,673.5,524.04,391.36
2018,6,1,9,30,699.0,171.0,1.1,25.8,717.0,569.95,424.32
2018,6,1,9,45,475.5,264.5,1.1,26.3,643.5,543.95,402.53
2018,6,1,10,0,252.0,358.0,1.1,26.8,570.0,500.49,367.59
2018,6,1,10,15,436.5,298.5,1.05,27.25,681.0,589.26,432.26
2018,6,1,10,30,621.0,239.0,1.0,27.7,792.0,691.34,502.89
2018,6,1,10,45,723.5,194.0,0.95,28.1,854.0,754.01,544.1
2018,6,1,11,0,826.0,149.0,0.9,28.5,916.0,820.45,584.08
2018,6,1,11,15,829.0,150.5,0.95,28.65,931.0,849.36,601.52
2018,6,1,11,30,832.0,152.0,1.0,28.8,946.0,876.26,618.1
2018,6,1,11,45,770.0,190.0,1.0,28.95,929.5,880.12,619.57
2018,6,1,12,0,708.0,228.0,1.0,29.1,913.0,879.7,618.73
2018,6,1,12,15,723.5,219.0,1.1,29.15,919.5,900.85,633.24
2018,6,1,12,30,739.0,210.0,1.2,29.2,926.0,920.1,646.35
2018,6,1,12,45,788.5,178.0,1.25,29.2,937.0,944.39,662.03
2018,6,1,13,0,838.0,146.0,1.3,29.2,948.0,964.16,674.92
2018,6,1,13,15,835.0,145.0,1.4,29.1,933.5,965.92,677.88
2018,6,1,13,30,832.0,144.0,1.5,29.0,919.0,964.93,679.4
2018,6,1,13,45,807.0,154.5,1.55,28.95,892.0,957.13,675.95
2018,6,1,14,0,782.0,165.0,1.6,28.9,865.0,941.62,667.81
2018,6,1,14,15,778.0,159.5,1.6,28.75,837.5,927.44,660.24
2018,6,1,14,30,774.0,154.0,1.6,28.6,810.0,910.67,651.06
2018,6,1,14,45,789.5,138.5,1.6,28.45,784.0,899.0,645.21
2018,6,1,15,0,805.0,123.0,1.6,28.3,758.0,883.96,637.21
2018,6,1,15,15,774.5,128.5,1.55,28.05,713.5,847.19,614.87
2018,6,1,15,30,744.0,134.0,1.5,27.8,669.0,809.39,591.87
2018,6,1,15,45,746.5,124.0,1.45,27.6,632.0,782.09,575.55
2018,6,1,16,0,749.0,114.0,1.4,27.4,595.0,752.41,557.44
2018,6,1,16,15,728.5,110.5,1.35,27.1,548.5,709.51,530.39
2018,6,1,16,30,708.0,107.0,1.3,26.8,502.0,668.64,504.46
2018,6,1,16,45,539.5,126.0,1.25,26.55,410.5,544.07,416.36
2018,6,1,17,0,371.0,145.0,1.2,26.3,319.0,426.72,329.87
2018,6,1,17,15,267.5,144.0,1.15,25.9,261.5,336.71,262.45
2018,6,1,17,30,164.0,143.0,1.1,25.5,204.0,256.99,200.73
2018,6,1,17,45,86.5,94.5,1.05,25.1,126.5,151.97,118.19
2018,6,1,18,0,9.0,46.0,1.0,24.7,49.0,49.01,34.66
2018,6,1,18,15,4.5,35.0,1.0,24.7,36.5,35.87,23.83
2018,6,1,18,30,0.0,24.0,1.0,24.7,24.0,23.15,13.22
2018,6,1,18,45,0.0,18.0,1.05,23.95,18.0,17.36,8.25
2018,6,1,19,0,0.0,12.0,1.1,23.2,12.0,11.57,2.62
2018,6,1,19,15,1.0,7.0,1.1,23.05,7.0,7.15,0.0
2018,6,1,19,30,2.0,2.0,1.1,22.9,2.0,1.97,0.0
2018,6,1,19,45,1.0,1.0,1.1,22.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.7,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,6,2,5,15,9.0,12.5,0.9,19.85,13.0,12.29,0.0
2018,6,2,5,30,17.0,24.0,1.1,20.1,25.0,22.35,9.28
2018,6,2,5,45,47.5,42.0,1.25,20.4,49.0,36.31,24.87
2018,6,2,6,0,78.0,60.0,1.4,20.7,73.0,50.91,38.17
2018,6,2,6,15,107.5,72.5,1.4,21.05,97.5,61.22,47.49
2018,6,2,6,30,137.0,85.0,1.4,21.4,122.0,74.75,54.43
2018,6,2,6,45,70.0,64.0,1.45,21.8,83.0,61.96,43.33
2018,6,2,7,0,3.0,43.0,1.5,22.2,44.0,41.88,28.98
2018,6,2,7,15,4.0,76.5,1.5,22.7,78.0,74.64,55.62
2018,6,2,7,30,5.0,110.0,1.5,23.2,112.0,106.06,80.6
2018,6,2,7,45,16.5,142.0,1.55,23.75,150.5,138.87,105.87
2018,6,2,8,0,28.0,174.0,1.6,24.3,189.0,169.18,128.86
2018,6,2,8,15,35.5,185.5,1.6,24.75,206.5,184.59,140.19
2018,6,2,8,30,43.0,197.0,1.6,25.2,224.0,200.7,152.08
2018,6,2,8,45,158.5,257.0,1.65,25.65,368.0,305.96,231.15
2018,6,2,9,0,274.0,317.0,1.7,26.1,512.0,421.52,315.68
2018,6,2,9,15,331.0,319.0,1.75,26.35,568.0,469.9,350.66
2018,6,2,9,30,388.0,321.0,1.8,26.6,624.0,522.83,388.94
2018,6,2,9,45,425.5,319.0,1.8,26.9,665.0,560.87,415.95
2018,6,2,10,0,463.0,317.0,1.8,27.2,706.0,604.6,446.55
2018,6,2,10,15,362.0,367.5,1.85,27.3,678.0,600.78,441.53
2018,6,2,10,30,261.0,418.0,1.9,27.4,650.0,586.52,429.19
2018,6,2,10,45,309.5,407.0,1.95,27.55,689.5,626.97,458.21
2018,6,2,11,0,358.0,396.0,2.0,27.7,729.0,669.68,488.15
2018,6,2,11,15,236.5,429.0,2.05,27.75,650.5,610.96,444.74
2018,6,2,11,30,115.0,462.0,2.1,27.8,572.0,545.86,396.6
2018,6,2,11,45,96.5,462.5,2.1,27.9,555.5,534.83,388.57
2018,6,2,12,0,78.0,463.0,2.1,28.0,539.0,522.76,379.46
2018,6,2,12,15,165.0,464.5,2.1,28.05,624.5,612.31,443.81
2018,6,2,12,30,252.0,466.0,2.1,28.1,710.0,705.36,508.37
2018,6,2,12,45,174.5,421.0,2.15,28.15,589.5,589.03,427.9
2018,6,2,13,0,97.0,376.0,2.2,28.2,469.0,472.62,346.1
2018,6,2,13,15,225.5,351.5,2.15,28.15,563.0,581.42,427.3
2018,6,2,13,30,354.0,327.0,2.1,28.1,657.0,691.6,505.76
2018,6,2,13,45,361.0,330.5,2.05,28.1,660.5,704.48,513.71
2018,6,2,14,0,368.0,334.0,2.0,28.1,664.0,716.0,521.52
2018,6,2,14,15,411.0,294.5,2.0,28.0,652.0,716.18,524.22
2018,6,2,14,30,454.0,255.0,2.0,27.9,640.0,713.22,524.96
2018,6,2,14,45,296.0,293.5,1.95,27.85,540.5,592.46,438.4
2018,6,2,15,0,138.0,332.0,1.9,27.8,441.0,476.27,353.06
2018,6,2,15,15,143.0,284.0,1.8,27.65,392.0,428.18,320.72
2018,6,2,15,30,148.0,236.0,1.7,27.5,343.0,378.98,286.66
2018,6,2,15,45,385.5,196.5,1.65,27.35,450.5,553.77,419.88
2018,6,2,16,0,623.0,157.0,1.6,27.2,558.0,700.11,526.12
2018,6,2,16,15,448.0,173.5,1.5,27.05,450.5,556.97,422.43
2018,6,2,16,30,273.0,190.0,1.4,26.9,343.0,419.45,321.29
2018,6,2,16,45,253.0,151.5,1.3,26.7,283.0,353.06,273.74
2018,6,2,17,0,233.0,113.0,1.2,26.5,223.0,287.08,224.8
2018,6,2,17,15,404.0,101.0,1.15,26.15,264.0,383.66,301.02
2018,6,2,17,30,575.0,89.0,1.1,25.8,305.0,460.51,358.78
2018,6,2,17,45,536.5,81.0,1.0,25.45,258.5,405.2,315.58
2018,6,2,18,0,498.0,73.0,0.9,25.1,212.0,352.43,273.95
2018,6,2,18,15,374.0,65.0,0.9,25.1,157.5,260.29,200.9
2018,6,2,18,30,250.0,57.0,0.9,25.1,103.0,183.05,138.44
2018,6,2,18,45,157.5,41.0,0.75,23.9,67.0,112.22,81.12
2018,6,2,19,0,65.0,25.0,0.6,22.7,31.0,56.94,34.26
2018,6,2,19,15,37.5,14.0,0.6,22.45,17.0,23.95,0.0
2018,6,2,19,30,10.0,3.0,0.6,22.2,3.0,2.95,0.0
2018,6,2,19,45,5.0,1.5,0.6,21.95,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
