Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,0,45,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.65,17.5,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,6,13,5,15,2.0,10.0,0.9,18.15,10.0,9.83,0.0
2018,6,13,5,30,0.0,18.0,1.1,18.7,18.0,17.37,6.76
2018,6,13,5,45,45.0,36.5,1.3,19.2,44.5,32.19,21.64
2018,6,13,6,0,90.0,55.0,1.5,19.7,71.0,47.32,35.3
2018,6,13,6,15,98.5,73.5,1.55,20.25,96.0,62.0,48.36
2018,6,13,6,30,107.0,92.0,1.6,20.8,121.0,80.0,59.05
2018,6,13,6,45,149.0,116.0,1.7,21.3,165.5,109.19,79.24
2018,6,13,7,0,191.0,140.0,1.8,21.8,210.0,142.9,103.41
2018,6,13,7,15,346.5,137.0,1.8,22.25,287.5,169.28,117.77
2018,6,13,7,30,502.0,134.0,1.8,22.7,365.0,219.68,153.14
2018,6,13,7,45,424.0,150.0,1.85,23.15,360.5,238.65,172.77
2018,6,13,8,0,346.0,166.0,1.9,23.6,356.0,250.0,185.5
2018,6,13,8,15,190.0,201.5,1.85,23.95,307.5,246.38,186.34
2018,6,13,8,30,34.0,237.0,1.8,24.3,259.0,231.9,176.46
2018,6,13,8,45,64.0,275.0,1.8,24.7,319.5,282.06,213.89
2018,6,13,9,0,94.0,313.0,1.8,25.1,380.0,335.28,252.9
2018,6,13,9,15,145.0,338.0,1.8,25.45,448.0,387.73,291.13
2018,6,13,9,30,196.0,363.0,1.8,25.8,516.0,449.01,335.25
2018,6,13,9,45,262.0,361.5,1.8,26.15,576.0,497.07,369.84
2018,6,13,10,0,328.0,360.0,1.8,26.5,636.0,554.07,410.36
2018,6,13,10,15,551.0,266.5,1.8,26.75,750.0,641.46,475.49
2018,6,13,10,30,774.0,173.0,1.8,27.0,864.0,747.26,551.22
2018,6,13,10,45,781.0,174.0,1.8,27.25,886.5,781.69,572.13
2018,6,13,11,0,788.0,175.0,1.8,27.5,909.0,814.78,592.6
2018,6,13,11,15,738.5,203.0,1.8,27.75,900.0,823.66,597.09
2018,6,13,11,30,689.0,231.0,1.8,28.0,891.0,829.38,599.81
2018,6,13,11,45,690.0,231.5,1.85,28.2,897.5,849.91,612.86
2018,6,13,12,0,691.0,232.0,1.9,28.4,904.0,868.62,624.59
2018,6,13,12,15,755.5,198.5,1.9,28.5,933.5,909.57,650.39
2018,6,13,12,30,820.0,165.0,1.9,28.6,963.0,951.92,676.6
2018,6,13,12,45,829.5,156.0,1.9,28.75,959.0,959.14,680.43
2018,6,13,13,0,839.0,147.0,1.9,28.9,955.0,968.36,685.96
2018,6,13,13,15,835.5,146.5,1.9,28.9,941.0,970.51,687.55
2018,6,13,13,30,832.0,146.0,1.9,28.9,927.0,969.93,687.6
2018,6,13,13,45,827.0,144.5,1.9,28.9,906.5,964.14,684.53
2018,6,13,14,0,822.0,143.0,1.9,28.9,886.0,955.65,679.9
2018,6,13,14,15,814.5,142.0,1.9,28.8,859.0,948.4,676.46
2018,6,13,14,30,807.0,141.0,1.9,28.7,832.0,932.94,667.88
2018,6,13,14,45,798.0,138.5,1.9,28.6,799.0,912.02,655.93
2018,6,13,15,0,789.0,136.0,1.9,28.5,766.0,888.81,642.56
2018,6,13,15,15,777.0,132.5,1.85,28.4,727.5,859.65,624.8
2018,6,13,15,30,765.0,129.0,1.8,28.3,689.0,828.61,605.8
2018,6,13,15,45,749.0,126.0,1.8,28.15,646.5,792.98,584.21
2018,6,13,16,0,733.0,123.0,1.8,28.0,604.0,756.07,561.55
2018,6,13,16,15,712.0,119.5,1.75,27.75,558.0,716.34,536.5
2018,6,13,16,30,691.0,116.0,1.7,27.5,512.0,673.43,508.91
2018,6,13,16,45,664.0,112.0,1.65,27.3,464.0,625.31,476.88
2018,6,13,17,0,637.0,108.0,1.6,27.1,416.0,577.64,443.56
2018,6,13,17,15,601.5,102.5,1.45,26.75,367.0,523.41,404.34
2018,6,13,17,30,566.0,97.0,1.3,26.4,318.0,470.84,365.39
2018,6,13,17,45,493.0,91.5,1.2,26.05,264.0,398.85,310.85
2018,6,13,18,0,420.0,86.0,1.1,25.7,210.0,329.84,257.23
2018,6,13,18,15,249.0,75.0,1.1,25.7,144.5,217.22,168.29
2018,6,13,18,30,78.0,64.0,1.1,25.7,79.0,107.21,80.35
2018,6,13,18,45,62.5,47.5,0.95,24.75,57.5,79.89,57.62
2018,6,13,19,0,47.0,31.0,0.8,23.8,36.0,53.53,34.7
2018,6,13,19,15,26.0,18.0,0.8,23.6,20.5,28.8,1.02
2018,6,13,19,30,5.0,5.0,0.8,23.4,5.0,6.12,0.0
2018,6,13,19,45,2.5,2.5,0.8,23.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.8,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,20.8,3.0,0.0,0.0
2018,6,14,5,15,64.5,16.5,0.9,21.1,21.5,16.22,0.0
2018,6,14,5,30,121.0,30.0,1.0,21.4,40.0,24.88,11.9
2018,6,14,5,45,203.0,45.0,1.1,21.75,74.5,34.59,23.38
2018,6,14,6,0,285.0,60.0,1.2,22.1,109.0,45.1,33.04
2018,6,14,6,15,352.5,71.5,1.2,22.55,152.5,52.3,39.58
2018,6,14,6,30,420.0,83.0,1.2,23.0,196.0,70.91,45.97
2018,6,14,6,45,471.5,91.5,1.2,23.45,243.5,103.47,62.41
2018,6,14,7,0,523.0,100.0,1.2,23.9,291.0,140.62,86.7
2018,6,14,7,15,553.5,108.5,1.25,24.4,338.0,179.75,116.43
2018,6,14,7,30,584.0,117.0,1.3,24.9,385.0,222.14,150.48
2018,6,14,7,45,569.5,135.0,1.35,25.45,421.5,264.01,186.09
2018,6,14,8,0,555.0,153.0,1.4,26.0,458.0,304.5,220.1
2018,6,14,8,15,547.5,171.5,1.4,26.4,495.5,347.03,254.64
2018,6,14,8,30,540.0,190.0,1.4,26.8,533.0,388.02,287.0
2018,6,14,8,45,612.5,176.0,1.4,27.2,591.5,435.46,323.15
2018,6,14,9,0,685.0,162.0,1.4,27.6,650.0,489.71,363.73
2018,6,14,9,15,727.0,153.5,1.35,27.85,698.0,537.87,399.11
2018,6,14,9,30,769.0,145.0,1.3,28.1,746.0,590.98,437.04
2018,6,14,9,45,766.5,156.0,1.2,28.35,778.0,633.13,465.42
2018,6,14,10,0,764.0,167.0,1.1,28.6,810.0,673.85,491.88
2018,6,14,10,15,774.5,168.0,1.05,28.75,839.5,713.14,517.58
2018,6,14,10,30,785.0,169.0,1.0,28.9,869.0,751.66,541.72
2018,6,14,10,45,776.0,178.0,0.95,29.05,885.0,781.27,558.92
2018,6,14,11,0,767.0,187.0,0.9,29.2,901.0,808.57,574.51
2018,6,14,11,15,748.5,198.0,0.85,29.3,904.5,827.33,584.68
2018,6,14,11,30,730.0,209.0,0.8,29.4,908.0,844.29,593.75
2018,6,14,11,45,695.5,227.0,0.8,29.5,898.0,850.44,596.88
2018,6,14,12,0,661.0,245.0,0.8,29.6,888.0,853.41,598.25
2018,6,14,12,15,732.5,210.0,0.75,29.6,923.0,901.37,626.91
2018,6,14,12,30,804.0,175.0,0.7,29.6,958.0,946.45,652.72
2018,6,14,12,45,782.0,184.5,0.7,29.6,942.0,946.24,652.08
2018,6,14,13,0,760.0,194.0,0.7,29.6,926.0,943.23,650.49
2018,6,14,13,15,716.0,213.5,0.65,29.6,895.0,929.7,641.7
2018,6,14,13,30,672.0,233.0,0.6,29.6,864.0,910.63,629.77
2018,6,14,13,45,692.0,217.0,0.6,29.55,854.5,915.69,633.75
2018,6,14,14,0,712.0,201.0,0.6,29.5,845.0,917.94,635.79
2018,6,14,14,15,653.5,216.5,0.55,29.45,793.5,874.3,608.98
2018,6,14,14,30,595.0,232.0,0.5,29.4,742.0,829.48,581.3
2018,6,14,14,45,688.0,186.5,0.5,29.35,754.0,863.03,604.33
2018,6,14,15,0,781.0,141.0,0.5,29.3,766.0,887.1,619.86
2018,6,14,15,15,767.5,139.0,0.5,29.35,727.5,858.41,602.87
2018,6,14,15,30,754.0,137.0,0.5,29.4,689.0,827.94,585.41
2018,6,14,15,45,570.5,174.0,0.5,29.4,577.0,695.66,501.84
2018,6,14,16,0,387.0,211.0,0.5,29.4,465.0,564.39,412.88
2018,6,14,16,15,285.5,195.0,0.5,29.25,375.0,445.08,331.33
2018,6,14,16,30,184.0,179.0,0.5,29.1,285.0,341.17,256.87
2018,6,14,16,45,354.0,157.0,0.45,28.95,337.0,445.17,336.41
2018,6,14,17,0,524.0,135.0,0.4,28.8,389.0,525.88,395.14
2018,6,14,17,15,388.0,137.5,0.4,28.6,314.0,419.99,318.0
2018,6,14,17,30,252.0,140.0,0.4,28.4,239.0,316.23,241.62
2018,6,14,17,45,219.5,123.0,0.35,28.15,200.0,268.91,206.48
2018,6,14,18,0,187.0,106.0,0.3,27.9,161.0,224.06,171.91
2018,6,14,18,15,177.0,88.5,0.3,27.9,132.5,192.0,146.38
2018,6,14,18,30,167.0,71.0,0.3,27.9,104.0,160.58,120.45
2018,6,14,18,45,118.0,53.5,0.3,27.45,73.5,114.85,83.29
2018,6,14,19,0,69.0,36.0,0.3,27.0,43.0,68.15,44.86
2018,6,14,19,15,46.5,22.0,0.35,26.85,25.5,40.45,5.19
2018,6,14,19,30,24.0,8.0,0.4,26.7,8.0,13.65,0.0
2018,6,14,19,45,12.0,4.0,0.4,26.55,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,25.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,23.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,15,4,45,6.5,1.5,1.45,18.25,1.5,0.0,0.0
2018,6,15,5,0,13.0,3.0,1.5,18.2,3.0,0.0,0.0
2018,6,15,5,15,65.0,15.5,1.55,18.5,20.0,15.24,0.0
2018,6,15,5,30,117.0,28.0,1.6,18.8,37.0,23.33,10.92
2018,6,15,5,45,204.5,42.0,1.65,19.05,71.5,32.11,21.57
2018,6,15,6,0,292.0,56.0,1.7,19.3,106.0,41.87,30.66
2018,6,15,6,15,389.0,64.0,1.65,19.9,154.5,46.46,34.96
2018,6,15,6,30,486.0,72.0,1.6,20.5,203.0,62.96,38.87
2018,6,15,6,45,542.5,78.0,1.6,21.05,253.0,96.3,54.68
2018,6,15,7,0,599.0,84.0,1.6,21.6,303.0,135.58,80.33
2018,6,15,7,15,636.0,89.0,1.65,22.35,353.0,176.58,111.67
2018,6,15,7,30,673.0,94.0,1.7,23.1,403.0,221.43,148.15
2018,6,15,7,45,701.5,97.5,1.75,23.8,452.5,266.46,185.97
2018,6,15,8,0,730.0,101.0,1.8,24.5,502.0,317.31,228.23
2018,6,15,8,15,751.5,104.5,1.8,24.95,550.0,364.82,267.67
2018,6,15,8,30,773.0,108.0,1.8,25.4,598.0,414.04,307.51
2018,6,15,8,45,790.0,110.0,1.8,25.85,642.5,461.3,344.93
2018,6,15,9,0,807.0,112.0,1.8,26.3,687.0,509.42,381.86
2018,6,15,9,15,819.5,114.5,1.75,26.6,727.0,556.12,416.71
2018,6,15,9,30,832.0,117.0,1.7,26.9,767.0,605.59,452.33
2018,6,15,9,45,842.0,118.5,1.65,27.25,802.0,649.23,482.83
2018,6,15,10,0,852.0,120.0,1.6,27.6,837.0,692.21,512.01
2018,6,15,10,15,858.0,122.0,1.6,27.8,866.0,731.91,537.81
2018,6,15,10,30,864.0,124.0,1.6,28.0,895.0,770.27,561.9
2018,6,15,10,45,867.5,126.5,1.55,28.25,917.5,805.63,583.14
2018,6,15,11,0,871.0,129.0,1.5,28.5,940.0,839.17,602.91
2018,6,15,11,15,872.5,130.5,1.45,28.65,954.5,868.14,619.76
2018,6,15,11,30,874.0,132.0,1.4,28.8,969.0,894.93,635.08
2018,6,15,11,45,814.0,173.5,1.35,28.95,958.5,904.49,639.49
2018,6,15,12,0,754.0,215.0,1.3,29.1,948.0,910.03,641.61
2018,6,15,12,15,719.5,233.0,1.3,29.15,933.0,911.59,642.32
2018,6,15,12,30,685.0,251.0,1.3,29.2,918.0,910.13,641.28
2018,6,15,12,45,685.5,249.0,1.3,29.25,913.0,919.96,647.41
2018,6,15,13,0,686.0,247.0,1.3,29.3,908.0,927.52,652.09
2018,6,15,13,15,698.0,238.0,1.3,29.3,902.0,936.97,658.18
2018,6,15,13,30,710.0,229.0,1.3,29.3,896.0,943.95,662.82
2018,6,15,13,45,577.5,295.5,1.3,29.25,830.5,883.1,622.94
2018,6,15,14,0,445.0,362.0,1.3,29.2,765.0,821.25,580.83
2018,6,15,14,15,460.5,343.0,1.3,29.05,748.5,816.29,580.01
2018,6,15,14,30,476.0,324.0,1.3,28.9,732.0,809.12,577.22
2018,6,15,14,45,496.0,301.5,1.25,28.8,712.0,800.23,572.89
2018,6,15,15,0,516.0,279.0,1.2,28.7,692.0,788.73,566.93
2018,6,15,15,15,591.5,228.0,1.15,28.55,679.0,797.43,575.93
2018,6,15,15,30,667.0,177.0,1.1,28.4,666.0,798.12,578.52
2018,6,15,15,45,717.5,145.0,1.05,28.25,642.0,790.64,574.71
2018,6,15,16,0,768.0,113.0,1.0,28.1,618.0,775.09,565.79
2018,6,15,16,15,750.0,109.5,0.95,28.1,572.5,733.92,539.67
2018,6,15,16,30,732.0,106.0,0.9,28.1,527.0,691.96,512.98
2018,6,15,16,45,709.5,101.0,0.85,28.1,478.5,646.94,483.84
2018,6,15,17,0,687.0,96.0,0.8,28.1,430.0,599.55,451.92
2018,6,15,17,15,655.5,91.0,0.75,27.8,380.5,546.56,415.12
2018,6,15,17,30,624.0,86.0,0.7,27.5,331.0,494.85,378.17
2018,6,15,17,45,581.5,80.0,0.65,27.2,282.5,437.26,335.67
2018,6,15,18,0,539.0,74.0,0.6,26.9,234.0,382.44,293.8
2018,6,15,18,15,478.5,66.0,0.6,26.9,188.0,319.77,244.51
2018,6,15,18,30,418.0,58.0,0.6,26.9,142.0,262.05,197.55
2018,6,15,18,45,332.5,47.0,0.6,25.6,102.0,195.59,143.93
2018,6,15,19,0,247.0,36.0,0.6,24.3,62.0,139.73,96.35
2018,6,15,19,15,146.5,22.5,0.65,23.95,36.0,77.61,17.67
2018,6,15,19,30,46.0,9.0,0.7,23.6,10.0,19.99,0.0
2018,6,15,19,45,23.0,4.5,0.75,23.25,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,45,3.5,1.5,0.35,19.65,1.5,0.0,0.0
2018,6,16,5,0,7.0,3.0,0.3,19.7,3.0,0.0,0.0
2018,6,16,5,15,6.5,10.0,0.3,20.15,10.0,9.83,0.0
2018,6,16,5,30,6.0,17.0,0.3,20.6,17.0,16.54,6.02
2018,6,16,5,45,32.5,34.0,0.3,21.05,39.0,30.2,19.83
2018,6,16,6,0,59.0,51.0,0.3,21.5,61.0,44.26,32.46
2018,6,16,6,15,82.0,71.0,0.35,22.2,90.0,60.15,46.38
2018,6,16,6,30,105.0,91.0,0.4,22.9,119.0,79.11,57.82
2018,6,16,6,45,149.5,113.5,0.4,23.6,163.0,107.2,76.68
2018,6,16,7,0,194.0,136.0,0.4,24.3,207.0,135.4,95.8
2018,6,16,7,15,285.0,148.0,0.4,24.8,270.0,172.32,120.63
2018,6,16,7,30,376.0,160.0,0.4,25.3,333.0,213.53,149.76
2018,6,16,7,45,350.0,184.5,0.4,25.85,360.0,252.09,181.12
2018,6,16,8,0,324.0,209.0,0.4,26.4,387.0,283.61,206.41
2018,6,16,8,15,264.0,241.0,0.35,26.8,394.5,306.58,224.91
2018,6,16,8,30,204.0,273.0,0.3,27.2,402.0,328.49,241.36
2018,6,16,8,45,195.5,295.0,0.25,27.6,426.0,355.43,260.27
2018,6,16,9,0,187.0,317.0,0.2,28.0,450.0,381.57,278.0
2018,6,16,9,15,207.5,340.5,0.2,28.35,496.0,424.25,307.28
2018,6,16,9,30,228.0,364.0,0.2,28.7,542.0,468.72,337.08
2018,6,16,9,45,278.0,370.0,0.2,29.05,597.0,514.48,367.84
2018,6,16,10,0,328.0,376.0,0.2,29.4,652.0,567.98,403.16
2018,6,16,10,15,322.5,393.0,0.25,29.65,672.5,594.92,420.09
2018,6,16,10,30,317.0,410.0,0.3,29.9,693.0,621.05,436.59
2018,6,16,10,45,325.5,417.5,0.35,30.15,714.5,648.73,454.33
2018,6,16,11,0,334.0,425.0,0.4,30.4,736.0,676.37,471.87
2018,6,16,11,15,407.5,393.0,0.4,30.55,779.0,721.32,501.78
2018,6,16,11,30,481.0,361.0,0.4,30.7,822.0,770.53,533.7
2018,6,16,11,45,619.5,284.5,0.4,30.9,883.5,836.42,577.35
2018,6,16,12,0,758.0,208.0,0.4,31.1,945.0,904.81,618.96
2018,6,16,12,15,771.5,199.0,0.4,31.15,950.0,924.82,629.7
2018,6,16,12,30,785.0,190.0,0.4,31.2,955.0,942.85,639.98
2018,6,16,12,45,760.5,202.0,0.4,31.3,939.0,942.57,639.41
2018,6,16,13,0,736.0,214.0,0.4,31.4,923.0,943.08,639.67
2018,6,16,13,15,619.5,262.0,0.4,31.4,853.0,884.11,604.2
2018,6,16,13,30,503.0,310.0,0.4,31.4,783.0,821.58,564.29
2018,6,16,13,45,641.5,243.0,0.4,31.4,832.5,893.0,612.78
2018,6,16,14,0,780.0,176.0,0.4,31.4,882.0,955.06,649.35
2018,6,16,14,15,761.5,179.0,0.35,31.35,851.0,936.25,637.11
2018,6,16,14,30,743.0,182.0,0.3,31.3,820.0,915.23,624.85
2018,6,16,14,45,610.0,207.0,0.3,31.25,717.0,811.52,563.24
2018,6,16,15,0,477.0,232.0,0.3,31.2,614.0,702.42,494.65
2018,6,16,15,15,408.0,219.5,0.3,31.1,535.0,618.38,441.74
2018,6,16,15,30,339.0,207.0,0.3,31.0,456.0,535.85,387.77
2018,6,16,15,45,368.5,208.5,0.3,30.9,464.0,555.7,403.3
2018,6,16,16,0,398.0,210.0,0.3,30.8,472.0,572.87,415.88
2018,6,16,16,15,422.0,200.5,0.25,30.85,460.0,570.69,414.91
2018,6,16,16,30,446.0,191.0,0.2,30.9,448.0,565.78,412.27
2018,6,16,16,45,462.0,170.5,0.2,30.95,415.5,539.96,396.08
2018,6,16,17,0,478.0,150.0,0.2,31.0,383.0,511.69,378.02
2018,6,16,17,15,475.0,135.0,0.2,30.6,344.5,474.76,353.68
2018,6,16,17,30,472.0,120.0,0.2,30.2,306.0,437.06,328.02
2018,6,16,17,45,355.5,112.5,0.2,29.8,241.0,342.63,259.27
2018,6,16,18,0,239.0,105.0,0.2,29.4,176.0,250.42,190.35
2018,6,16,18,15,150.0,87.0,0.2,29.4,128.5,177.35,133.94
2018,6,16,18,30,61.0,69.0,0.2,29.4,81.0,106.23,78.09
2018,6,16,18,45,89.0,54.0,0.25,28.35,66.0,98.78,71.12
2018,6,16,19,0,117.0,39.0,0.3,27.3,51.0,93.93,63.63
2018,6,16,19,15,69.0,23.5,0.35,26.95,29.5,52.63,11.94
2018,6,16,19,30,21.0,8.0,0.4,26.6,8.0,12.97,0.0
2018,6,16,19,45,10.5,4.0,0.45,26.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,4,45,4.5,1.5,0.6,20.7,1.5,0.0,0.0
2018,6,17,5,0,9.0,3.0,0.6,20.8,3.0,0.0,0.0
2018,6,17,5,15,63.5,16.5,0.65,21.3,21.0,16.22,0.0
2018,6,17,5,30,118.0,30.0,0.7,21.8,39.0,24.88,11.69
2018,6,17,5,45,197.0,46.0,0.8,22.25,74.0,35.45,24.03
2018,6,17,6,0,276.0,62.0,0.9,22.7,109.0,46.77,34.37
2018,6,17,6,15,343.0,73.5,0.9,23.3,152.0,53.92,40.83
2018,6,17,6,30,410.0,85.0,0.9,23.9,195.0,71.87,46.94
2018,6,17,6,45,462.5,93.0,0.9,24.5,242.0,103.57,62.61
2018,6,17,7,0,515.0,101.0,0.9,25.1,289.0,140.04,86.08
2018,6,17,7,15,554.0,108.0,0.95,25.8,338.0,178.8,114.82
2018,6,17,7,30,593.0,115.0,1.0,26.5,387.0,221.67,148.51
2018,6,17,7,45,624.0,120.0,1.05,27.2,435.5,264.63,183.31
2018,6,17,8,0,655.0,125.0,1.1,27.9,484.0,310.63,220.44
2018,6,17,8,15,677.5,129.5,1.1,28.4,530.5,355.97,256.84
2018,6,17,8,30,700.0,134.0,1.1,28.9,577.0,403.17,293.77
2018,6,17,8,45,718.0,137.5,1.1,29.35,621.0,449.09,328.91
2018,6,17,9,0,736.0,141.0,1.1,29.8,665.0,496.05,363.76
2018,6,17,9,15,749.5,144.0,1.05,30.15,704.0,543.5,397.7
2018,6,17,9,30,763.0,147.0,1.0,30.5,743.0,588.29,428.77
2018,6,17,9,45,773.0,150.0,1.0,30.85,777.5,630.88,457.82
2018,6,17,10,0,783.0,153.0,1.0,31.2,812.0,673.01,485.79
2018,6,17,10,15,791.0,154.5,0.95,31.45,840.5,711.67,510.49
2018,6,17,10,30,799.0,156.0,0.9,31.7,869.0,749.34,533.02
2018,6,17,10,45,805.0,157.5,0.85,31.95,891.5,784.28,553.09
2018,6,17,11,0,811.0,159.0,0.8,32.2,914.0,817.76,571.93
2018,6,17,11,15,815.5,160.0,0.7,32.4,930.0,847.89,587.72
2018,6,17,11,30,820.0,161.0,0.6,32.6,946.0,876.19,602.05
2018,6,17,11,45,822.0,161.0,0.5,32.75,954.0,899.34,613.11
2018,6,17,12,0,824.0,161.0,0.4,32.9,962.0,920.3,622.75
2018,6,17,12,15,817.0,165.0,0.4,33.05,960.0,934.45,630.32
2018,6,17,12,30,810.0,169.0,0.4,33.2,958.0,946.03,636.54
2018,6,17,12,45,788.0,181.0,0.35,33.3,944.5,948.43,636.6
2018,6,17,13,0,766.0,193.0,0.3,33.4,931.0,948.04,635.26
2018,6,17,13,15,773.5,186.0,0.35,33.45,922.5,954.94,640.48
2018,6,17,13,30,781.0,179.0,0.4,33.5,914.0,959.2,644.19
2018,6,17,13,45,776.0,177.5,0.45,33.55,894.0,954.09,642.57
2018,6,17,14,0,771.0,176.0,0.5,33.6,874.0,946.37,639.64
2018,6,17,14,15,768.5,169.5,0.55,33.55,847.5,933.36,633.94
2018,6,17,14,30,766.0,163.0,0.6,33.5,821.0,917.75,626.77
2018,6,17,14,45,767.0,154.5,0.65,33.4,791.5,900.8,618.94
2018,6,17,15,0,768.0,146.0,0.7,33.3,762.0,881.24,609.49
2018,6,17,15,15,753.5,144.5,0.75,33.3,724.0,852.55,594.14
2018,6,17,15,30,739.0,143.0,0.8,33.3,686.0,822.14,577.63
2018,6,17,15,45,721.0,140.0,0.8,33.25,643.0,788.79,558.43
2018,6,17,16,0,703.0,137.0,0.8,33.2,600.0,751.25,536.36
2018,6,17,16,15,680.5,133.5,0.8,33.15,554.5,708.66,510.73
2018,6,17,16,30,658.0,130.0,0.8,33.1,509.0,665.7,484.48
2018,6,17,16,45,629.0,125.5,0.8,33.0,461.5,616.74,452.86
2018,6,17,17,0,600.0,121.0,0.8,32.9,414.0,568.38,420.75
2018,6,17,17,15,566.5,114.5,0.8,32.45,366.0,515.72,385.31
2018,6,17,17,30,533.0,108.0,0.8,32.0,318.0,464.56,349.76
2018,6,17,17,45,488.5,99.0,0.8,31.5,270.5,403.2,305.67
2018,6,17,18,0,444.0,90.0,0.8,31.0,223.0,348.62,264.94
2018,6,17,18,15,385.0,79.0,0.8,31.0,178.5,288.21,217.93
2018,6,17,18,30,326.0,68.0,0.8,31.0,134.0,232.98,173.65
2018,6,17,18,45,241.0,53.5,0.7,29.85,95.0,168.94,122.7
2018,6,17,19,0,156.0,39.0,0.6,28.7,56.0,107.09,72.49
2018,6,17,19,15,94.5,24.0,0.6,28.4,33.0,60.88,16.03
2018,6,17,19,30,33.0,9.0,0.6,28.1,10.0,16.9,0.0
2018,6,17,19,45,16.5,4.5,0.65,27.75,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.75,25.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.3,3.0,0.0,0.0
2018,6,18,5,15,72.5,16.5,0.85,22.7,21.5,16.22,0.0
2018,6,18,5,30,134.0,30.0,0.9,23.1,40.0,23.56,10.59
2018,6,18,5,45,208.0,44.0,1.0,23.45,73.0,33.8,22.51
2018,6,18,6,0,282.0,58.0,1.1,23.8,106.0,43.53,31.45
2018,6,18,6,15,344.5,70.0,1.1,24.4,148.5,51.17,38.29
2018,6,18,6,30,407.0,82.0,1.1,25.0,191.0,69.24,44.74
2018,6,18,6,45,459.0,91.0,1.05,25.6,238.5,101.49,60.85
2018,6,18,7,0,511.0,100.0,1.0,26.2,286.0,138.42,84.63
2018,6,18,7,15,541.5,109.0,1.1,26.95,333.0,177.31,113.7
2018,6,18,7,30,572.0,118.0,1.2,27.7,380.0,219.45,146.98
2018,6,18,7,45,614.5,121.0,1.25,28.4,432.0,262.64,181.43
2018,6,18,8,0,657.0,124.0,1.3,29.1,484.0,310.04,219.24
2018,6,18,8,15,666.0,133.5,1.35,29.6,527.0,354.93,255.54
2018,6,18,8,30,675.0,143.0,1.4,30.1,570.0,400.4,291.39
2018,6,18,8,45,598.0,186.5,1.4,30.55,585.0,437.1,319.75
2018,6,18,9,0,521.0,230.0,1.4,31.0,600.0,466.73,341.44
2018,6,18,9,15,485.0,259.0,1.4,31.3,619.5,498.06,363.63
2018,6,18,9,30,449.0,288.0,1.4,31.6,639.0,525.85,382.51
2018,6,18,9,45,421.5,320.0,1.35,31.95,661.0,558.3,403.54
2018,6,18,10,0,394.0,352.0,1.3,32.3,683.0,590.99,423.94
2018,6,18,10,15,536.5,291.5,1.25,32.5,759.5,653.89,468.24
2018,6,18,10,30,679.0,231.0,1.2,32.7,836.0,726.78,517.97
2018,6,18,10,45,739.0,198.5,1.2,32.95,873.0,769.52,545.95
2018,6,18,11,0,799.0,166.0,1.2,33.2,910.0,814.19,572.85
2018,6,18,11,15,747.0,206.5,1.15,33.35,911.5,833.61,583.18
2018,6,18,11,30,695.0,247.0,1.1,33.5,913.0,848.89,591.03
2018,6,18,11,45,704.0,244.5,1.1,33.65,924.0,874.14,605.95
2018,6,18,12,0,713.0,242.0,1.1,33.8,935.0,897.85,619.65
2018,6,18,12,15,765.5,204.0,1.05,33.9,949.0,923.7,633.98
2018,6,18,12,30,818.0,166.0,1.0,34.0,963.0,950.58,648.76
2018,6,18,12,45,777.0,191.0,1.0,34.1,944.0,947.57,646.47
2018,6,18,13,0,736.0,216.0,1.0,34.2,925.0,945.0,644.92
2018,6,18,13,15,704.5,230.5,1.0,34.2,901.5,935.71,639.69
2018,6,18,13,30,673.0,245.0,1.0,34.2,878.0,923.93,633.12
2018,6,18,13,45,638.0,256.0,1.0,34.2,845.5,902.89,620.7
2018,6,18,14,0,603.0,267.0,1.0,34.2,813.0,879.83,606.56
2018,6,18,14,15,644.5,236.0,1.0,34.15,804.0,886.35,612.89
2018,6,18,14,30,686.0,205.0,1.0,34.1,795.0,889.14,615.45
2018,6,18,14,45,712.0,184.0,1.0,34.05,775.0,883.89,613.26
2018,6,18,15,0,738.0,163.0,1.0,34.0,755.0,871.6,606.92
2018,6,18,15,15,726.5,158.5,1.0,33.9,717.5,846.65,592.97
2018,6,18,15,30,715.0,154.0,1.0,33.8,680.0,816.43,575.79
2018,6,18,15,45,627.0,173.5,1.0,33.7,614.5,744.96,532.01
2018,6,18,16,0,539.0,193.0,1.0,33.6,549.0,672.16,484.87
2018,6,18,16,15,436.5,205.0,1.0,33.5,479.5,587.73,428.22
2018,6,18,16,30,334.0,217.0,1.0,33.4,410.0,499.75,367.69
2018,6,18,16,45,370.5,188.0,0.95,33.35,384.0,492.75,364.94
2018,6,18,17,0,407.0,159.0,0.9,33.3,358.0,472.97,352.52
2018,6,18,17,15,453.0,136.0,0.9,32.85,334.0,462.09,346.81
2018,6,18,17,30,499.0,113.0,0.9,32.4,310.0,446.27,336.86
2018,6,18,17,45,465.0,102.0,0.9,31.9,265.0,393.62,298.62
2018,6,18,18,0,431.0,91.0,0.9,31.4,220.0,343.27,260.96
2018,6,18,18,15,374.0,79.5,0.9,31.4,176.5,283.8,214.6
2018,6,18,18,30,317.0,68.0,0.9,31.4,133.0,229.3,170.88
2018,6,18,18,45,222.0,53.0,0.8,29.85,92.5,161.11,117.14
2018,6,18,19,0,127.0,38.0,0.7,28.3,52.0,95.78,64.84
2018,6,18,19,15,68.0,23.0,0.7,27.9,30.0,51.78,14.23
2018,6,18,19,30,9.0,8.0,0.7,27.5,8.0,10.07,0.0
2018,6,18,19,45,4.5,4.0,0.75,27.1,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.85,25.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,45,8.0,1.5,0.8,22.85,1.5,0.0,0.0
2018,6,19,5,0,16.0,3.0,0.8,22.9,3.0,0.0,0.0
2018,6,19,5,15,91.5,16.0,0.9,23.4,22.5,15.73,0.0
2018,6,19,5,30,167.0,29.0,1.0,23.9,42.0,22.74,9.86
2018,6,19,5,45,257.5,41.0,1.15,24.35,77.5,31.36,20.38
2018,6,19,6,0,348.0,53.0,1.3,24.8,113.0,39.56,27.94
2018,6,19,6,15,414.5,62.5,1.3,25.45,157.0,45.22,33.05
2018,6,19,6,30,481.0,72.0,1.3,26.1,201.0,62.06,37.74
2018,6,19,6,45,529.0,79.5,1.3,26.7,249.0,95.73,53.61
2018,6,19,7,0,577.0,87.0,1.3,27.3,297.0,134.48,78.5
2018,6,19,7,15,612.5,93.0,1.45,28.0,346.0,174.88,108.63
2018,6,19,7,30,648.0,99.0,1.6,28.7,395.0,219.0,143.67
2018,6,19,7,45,675.0,104.0,1.75,29.4,444.0,263.59,180.24
2018,6,19,8,0,702.0,109.0,1.9,30.1,493.0,310.8,218.86
2018,6,19,8,15,723.5,112.5,1.9,30.5,540.0,357.14,256.57
2018,6,19,8,30,745.0,116.0,1.9,30.9,587.0,408.13,296.85
2018,6,19,8,45,762.0,118.5,1.85,31.3,630.5,454.5,332.7
2018,6,19,9,0,779.0,121.0,1.8,31.7,674.0,501.77,368.14
2018,6,19,9,15,790.5,124.5,1.8,32.0,714.0,547.59,401.81
2018,6,19,9,30,802.0,128.0,1.8,32.3,754.0,593.4,434.53
2018,6,19,9,45,810.5,130.5,1.75,32.6,788.0,636.17,464.02
2018,6,19,10,0,819.0,133.0,1.7,32.9,822.0,678.29,492.24
2018,6,19,10,15,826.0,135.0,1.65,33.15,850.5,719.32,518.64
2018,6,19,10,30,833.0,137.0,1.6,33.4,879.0,757.41,541.62
2018,6,19,10,45,837.5,138.5,1.6,33.65,901.0,791.71,562.29
2018,6,19,11,0,842.0,140.0,1.6,33.9,923.0,824.35,581.72
2018,6,19,11,15,844.5,141.5,1.6,34.05,938.5,853.48,599.02
2018,6,19,11,30,847.0,143.0,1.6,34.2,954.0,880.57,614.98
2018,6,19,11,45,830.5,154.0,1.65,34.35,955.5,897.3,625.02
2018,6,19,12,0,814.0,165.0,1.7,34.5,957.0,914.56,635.54
2018,6,19,12,15,827.5,157.5,1.7,34.6,963.5,936.64,648.62
2018,6,19,12,30,841.0,150.0,1.7,34.7,970.0,952.55,657.88
2018,6,19,12,45,818.0,163.0,1.75,34.8,956.0,959.36,662.32
2018,6,19,13,0,795.0,176.0,1.8,34.9,942.0,959.27,662.72
2018,6,19,13,15,807.0,166.0,1.8,34.9,934.5,967.59,668.12
2018,6,19,13,30,819.0,156.0,1.8,34.9,927.0,973.11,671.83
2018,6,19,13,45,812.5,155.5,1.8,34.85,906.0,967.41,668.95
2018,6,19,14,0,806.0,155.0,1.8,34.8,885.0,959.03,664.66
2018,6,19,14,15,748.5,177.0,1.8,34.75,839.0,921.94,642.74
2018,6,19,14,30,691.0,199.0,1.8,34.7,793.0,887.71,622.71
2018,6,19,14,45,670.5,198.5,1.75,34.6,756.5,860.26,606.42
2018,6,19,15,0,650.0,198.0,1.7,34.5,720.0,831.21,589.0
2018,6,19,15,15,674.5,178.5,1.7,34.35,696.5,821.36,584.46
2018,6,19,15,30,699.0,159.0,1.7,34.2,673.0,808.01,577.55
2018,6,19,15,45,702.5,149.0,1.65,34.05,639.0,783.49,563.02
2018,6,19,16,0,706.0,139.0,1.6,33.9,605.0,756.67,547.03
2018,6,19,16,15,685.5,134.5,1.55,33.65,559.5,714.51,520.97
2018,6,19,16,30,665.0,130.0,1.5,33.4,514.0,671.84,494.33
2018,6,19,16,45,638.5,124.5,1.45,33.2,466.0,623.37,462.4
2018,6,19,17,0,612.0,119.0,1.4,33.0,418.0,575.3,429.84
2018,6,19,17,15,578.5,112.5,1.3,32.5,370.0,522.18,393.07
2018,6,19,17,30,545.0,106.0,1.2,32.0,322.0,470.54,356.35
2018,6,19,17,45,501.5,97.0,1.1,31.55,274.0,412.18,313.54
2018,6,19,18,0,458.0,88.0,1.0,31.1,226.0,354.29,269.83
2018,6,19,18,15,398.5,78.0,1.0,31.1,181.5,294.09,222.82
2018,6,19,18,30,339.0,68.0,1.0,31.1,137.0,239.11,178.57
2018,6,19,18,45,262.5,54.5,0.85,29.4,99.0,178.83,130.5
2018,6,19,19,0,186.0,41.0,0.7,27.7,61.0,126.12,86.79
2018,6,19,19,15,110.5,25.0,0.7,27.4,35.5,71.46,22.99
2018,6,19,19,30,35.0,9.0,0.7,27.1,10.0,17.44,0.0
2018,6,19,19,45,17.5,4.5,0.7,26.75,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,25.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.65,22.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,0.75,22.5,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,0.8,22.6,3.0,0.0,0.0
2018,6,20,5,15,66.5,16.0,0.85,22.95,21.0,15.73,0.0
2018,6,20,5,30,125.0,29.0,0.9,23.3,39.0,22.74,9.77
2018,6,20,5,45,209.0,43.5,0.95,23.65,73.5,33.43,22.15
2018,6,20,6,0,293.0,58.0,1.0,24.0,108.0,43.58,31.45
2018,6,20,6,15,360.5,69.0,1.05,24.65,151.0,50.45,37.62
2018,6,20,6,30,428.0,80.0,1.1,25.3,194.0,67.63,43.33
2018,6,20,6,45,479.0,88.0,1.15,25.95,241.0,99.93,58.96
2018,6,20,7,0,530.0,96.0,1.2,26.6,288.0,136.48,82.26
2018,6,20,7,15,568.0,102.0,1.25,27.2,336.5,174.89,110.67
2018,6,20,7,30,606.0,108.0,1.3,27.8,385.0,217.3,144.11
2018,6,20,7,45,635.5,113.0,1.35,28.45,433.5,260.46,179.21
2018,6,20,8,0,665.0,118.0,1.4,29.1,482.0,306.5,216.55
2018,6,20,8,15,688.5,121.5,1.35,29.5,528.5,351.77,253.03
2018,6,20,8,30,712.0,125.0,1.3,29.9,575.0,398.98,290.11
2018,6,20,8,45,730.5,128.0,1.3,30.35,619.0,448.15,327.68
2018,6,20,9,0,749.0,131.0,1.3,30.8,663.0,495.17,362.69
2018,6,20,9,15,760.5,135.0,1.25,31.1,702.0,540.11,395.18
2018,6,20,9,30,772.0,139.0,1.2,31.4,741.0,585.1,426.68
2018,6,20,9,45,780.0,142.5,1.2,31.7,774.5,627.25,455.65
2018,6,20,10,0,788.0,146.0,1.2,32.0,808.0,668.77,483.46
2018,6,20,10,15,796.5,147.5,1.2,32.2,837.0,708.0,509.34
2018,6,20,10,30,805.0,149.0,1.2,32.4,866.0,746.26,532.95
2018,6,20,10,45,712.0,205.0,1.25,32.6,851.5,753.6,536.45
2018,6,20,11,0,619.0,261.0,1.3,32.8,837.0,754.6,534.73
2018,6,20,11,15,392.0,318.5,1.3,32.95,685.5,637.99,453.8
2018,6,20,11,30,165.0,376.0,1.3,33.1,534.0,507.46,361.24
2018,6,20,11,45,146.0,396.5,1.3,33.2,537.0,516.43,367.21
2018,6,20,12,0,127.0,417.0,1.3,33.3,540.0,524.5,371.55
2018,6,20,12,15,275.0,392.0,1.35,33.35,659.5,646.2,456.9
2018,6,20,12,30,423.0,367.0,1.4,33.4,779.0,773.41,542.07
2018,6,20,12,45,514.5,318.5,1.4,33.45,816.5,822.94,575.11
2018,6,20,13,0,606.0,270.0,1.4,33.5,854.0,872.04,608.22
2018,6,20,13,15,505.5,305.0,1.4,33.45,787.5,814.61,569.55
2018,6,20,13,30,405.0,340.0,1.4,33.4,721.0,755.62,530.27
2018,6,20,13,45,423.0,324.5,1.4,33.35,715.0,760.27,535.03
2018,6,20,14,0,441.0,309.0,1.4,33.3,709.0,763.03,538.04
2018,6,20,14,15,249.0,275.5,1.35,33.2,500.0,532.81,383.37
2018,6,20,14,30,57.0,242.0,1.3,33.1,291.0,298.16,216.39
2018,6,20,14,45,65.5,275.5,1.3,32.95,329.5,340.96,248.45
2018,6,20,15,0,74.0,309.0,1.3,32.8,368.0,384.16,279.3
2018,6,20,15,15,338.5,250.5,1.25,32.6,502.0,589.03,429.27
2018,6,20,15,30,603.0,192.0,1.2,32.4,636.0,758.74,546.92
2018,6,20,15,45,651.5,164.5,1.2,32.2,618.0,756.82,545.83
2018,6,20,16,0,700.0,137.0,1.2,32.0,600.0,749.73,543.06
2018,6,20,16,15,682.0,132.0,1.15,31.8,555.5,709.21,517.75
2018,6,20,16,30,664.0,127.0,1.1,31.6,511.0,668.04,492.01
2018,6,20,16,45,566.0,137.5,1.05,31.4,444.0,584.77,435.06
2018,6,20,17,0,468.0,148.0,1.0,31.2,377.0,503.63,378.13
2018,6,20,17,15,419.0,139.0,0.95,30.8,327.0,443.67,336.08
2018,6,20,17,30,370.0,130.0,0.9,30.4,277.0,386.87,294.99
2018,6,20,17,45,409.0,108.5,0.85,30.05,249.5,369.68,282.99
2018,6,20,18,0,448.0,87.0,0.8,29.7,222.0,348.11,266.37
2018,6,20,18,15,344.0,79.0,0.8,29.7,171.0,269.2,204.91
2018,6,20,18,30,240.0,71.0,0.8,29.7,120.0,192.87,144.68
2018,6,20,18,45,189.0,55.0,0.7,28.65,87.0,144.56,105.56
2018,6,20,19,0,138.0,39.0,0.6,27.6,54.0,100.99,69.0
2018,6,20,19,15,86.5,24.5,0.6,27.3,32.5,59.6,19.41
2018,6,20,19,30,35.0,10.0,0.6,27.0,11.0,18.45,0.0
2018,6,20,19,45,17.5,5.0,0.6,26.75,5.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.6,22.45,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.6,22.5,2.0,0.0,0.0
2018,6,21,5,15,74.5,15.5,0.7,22.75,21.0,15.24,0.0
2018,6,21,5,30,142.0,29.0,0.8,23.0,40.0,22.77,9.65
2018,6,21,5,45,222.5,42.5,0.9,23.25,73.5,32.63,21.51
2018,6,21,6,0,303.0,56.0,1.0,23.5,107.0,41.99,30.17
2018,6,21,6,15,365.0,66.0,1.05,23.9,148.5,48.12,35.76
2018,6,21,6,30,427.0,76.0,1.1,24.3,190.0,64.18,40.9
2018,6,21,6,45,329.0,101.5,1.1,24.75,200.5,100.13,64.69
2018,6,21,7,0,231.0,127.0,1.1,25.2,211.0,132.01,91.59
2018,6,21,7,15,244.5,145.0,1.2,25.9,246.0,162.27,114.44
2018,6,21,7,30,258.0,163.0,1.3,26.6,281.0,194.05,139.09
2018,6,21,7,45,273.5,172.5,1.4,27.3,310.5,220.8,160.05
2018,6,21,8,0,289.0,182.0,1.5,28.0,340.0,248.97,182.16
2018,6,21,8,15,359.5,200.0,1.45,28.55,414.5,301.21,221.21
2018,6,21,8,30,430.0,218.0,1.4,29.1,489.0,364.96,268.32
2018,6,21,8,45,564.5,184.5,1.4,29.65,568.0,418.78,308.08
2018,6,21,9,0,699.0,151.0,1.4,30.2,647.0,484.46,356.39
2018,6,21,9,15,573.0,222.0,1.4,30.5,644.0,512.07,375.39
2018,6,21,9,30,447.0,293.0,1.4,30.8,641.0,528.23,385.15
2018,6,21,9,45,358.5,340.5,1.45,31.05,628.0,538.74,391.02
2018,6,21,10,0,270.0,388.0,1.5,31.3,615.0,538.4,388.87
2018,6,21,10,15,217.5,403.5,1.55,31.35,590.5,531.41,383.1
2018,6,21,10,30,165.0,419.0,1.6,31.4,566.0,516.65,371.83
2018,6,21,10,45,140.5,417.5,1.65,31.5,545.0,504.5,362.97
2018,6,21,11,0,116.0,416.0,1.7,31.6,524.0,490.31,352.59
2018,6,21,11,15,84.5,416.0,1.75,31.55,495.5,470.32,338.09
2018,6,21,11,30,53.0,416.0,1.8,31.5,467.0,447.06,321.21
2018,6,21,11,45,96.0,441.5,1.85,31.45,534.5,513.6,368.48
2018,6,21,12,0,139.0,467.0,1.9,31.4,602.0,583.71,416.92
2018,6,21,12,15,177.0,469.0,1.9,31.35,641.5,627.24,446.83
2018,6,21,12,30,215.0,471.0,1.9,31.3,681.0,671.53,477.14
2018,6,21,12,45,163.0,394.5,1.9,31.25,553.0,551.19,396.1
2018,6,21,13,0,111.0,318.0,1.9,31.2,425.0,427.72,311.17
2018,6,21,13,15,65.5,288.0,1.9,31.15,351.0,350.15,255.8
2018,6,21,13,30,20.0,258.0,1.9,31.1,277.0,276.32,201.52
2018,6,21,13,45,137.0,332.5,1.9,31.0,457.0,474.35,346.87
2018,6,21,14,0,254.0,407.0,1.9,30.9,637.0,674.58,484.83
2018,6,21,14,15,196.0,383.5,1.85,30.65,558.0,587.01,423.97
2018,6,21,14,30,138.0,360.0,1.8,30.4,479.0,506.7,368.69
2018,6,21,14,45,154.0,366.0,1.75,30.2,494.0,528.47,385.25
2018,6,21,15,0,170.0,372.0,1.7,30.0,509.0,549.49,400.64
2018,6,21,15,15,220.5,348.0,1.65,29.7,516.5,568.62,416.42
2018,6,21,15,30,271.0,324.0,1.6,29.4,524.0,593.79,436.13
2018,6,21,15,45,329.5,287.5,1.55,29.05,516.0,599.65,443.21
2018,6,21,16,0,388.0,251.0,1.5,28.7,508.0,600.96,447.24
2018,6,21,16,15,320.0,242.5,1.45,28.35,444.0,526.73,395.19
2018,6,21,16,30,252.0,234.0,1.4,28.0,380.0,456.05,344.97
2018,6,21,16,45,397.5,181.0,1.35,27.65,387.0,505.47,385.61
2018,6,21,17,0,543.0,128.0,1.3,27.3,394.0,537.74,412.32
2018,6,21,17,15,426.5,128.5,1.2,27.0,323.0,436.87,337.54
2018,6,21,17,30,310.0,129.0,1.1,26.7,252.0,340.21,264.77
2018,6,21,17,45,165.5,109.0,1.0,26.35,173.5,222.16,173.18
2018,6,21,18,0,21.0,89.0,0.9,26.0,95.0,103.67,78.46
2018,6,21,18,15,11.5,74.0,0.9,26.0,77.0,79.41,58.98
2018,6,21,18,30,2.0,59.0,0.9,26.0,59.0,59.75,42.79
2018,6,21,18,45,2.5,44.0,0.75,25.45,44.0,44.74,30.29
2018,6,21,19,0,3.0,29.0,0.6,24.9,29.0,29.39,17.18
2018,6,21,19,15,4.5,18.0,0.55,24.8,18.0,18.7,2.94
2018,6,21,19,30,6.0,7.0,0.5,24.7,7.0,8.36,0.0
2018,6,21,19,45,3.0,3.5,0.5,24.55,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.65,23.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,0.95,21.8,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,6,22,5,15,100.5,15.0,1.1,22.2,22.0,14.74,0.0
2018,6,22,5,30,190.0,28.0,1.2,22.5,42.0,21.95,8.95
2018,6,22,5,45,288.0,38.5,1.3,22.8,78.0,29.38,18.84
2018,6,22,6,0,386.0,49.0,1.4,23.1,114.0,36.51,25.55
2018,6,22,6,15,454.5,56.5,1.35,23.45,158.5,39.97,28.83
2018,6,22,6,30,523.0,64.0,1.3,23.8,203.0,54.94,32.28
2018,6,22,6,45,571.0,70.0,1.25,24.15,251.5,89.32,47.84
2018,6,22,7,0,619.0,76.0,1.2,24.5,300.0,128.76,73.16
2018,6,22,7,15,518.5,92.5,1.1,25.0,299.5,157.61,99.99
2018,6,22,7,30,418.0,109.0,1.0,25.5,299.0,178.47,121.74
2018,6,22,7,45,453.5,119.5,0.95,26.05,348.0,218.7,153.84
2018,6,22,8,0,489.0,130.0,0.9,26.6,397.0,260.89,187.42
2018,6,22,8,15,598.5,123.0,0.9,27.05,479.5,319.47,232.05
2018,6,22,8,30,708.0,116.0,0.9,27.5,562.0,391.4,286.28
2018,6,22,8,45,750.0,113.0,0.9,28.0,616.5,442.5,325.12
2018,6,22,9,0,792.0,110.0,0.9,28.5,671.0,496.84,365.41
2018,6,22,9,15,802.5,113.5,1.0,28.8,710.5,542.68,399.53
2018,6,22,9,30,813.0,117.0,1.1,29.1,750.0,591.19,434.62
2018,6,22,9,45,783.0,140.0,1.15,29.4,772.5,625.89,458.55
2018,6,22,10,0,753.0,163.0,1.2,29.7,795.0,659.75,481.21
2018,6,22,10,15,803.0,142.5,1.3,29.9,838.0,707.11,514.64
2018,6,22,10,30,853.0,122.0,1.4,30.1,881.0,757.47,547.27
2018,6,22,10,45,856.0,123.5,1.45,30.3,902.5,791.29,568.26
2018,6,22,11,0,859.0,125.0,1.5,30.5,924.0,823.29,588.11
2018,6,22,11,15,826.5,145.5,1.55,30.7,925.0,840.84,598.64
2018,6,22,11,30,794.0,166.0,1.6,30.9,926.0,856.71,608.28
2018,6,22,11,45,691.0,228.0,1.65,31.05,894.0,845.64,600.95
2018,6,22,12,0,588.0,290.0,1.7,31.2,862.0,827.81,587.45
2018,6,22,12,15,480.0,343.0,1.75,31.25,810.5,792.99,562.44
2018,6,22,12,30,372.0,396.0,1.8,31.3,759.0,750.12,532.03
2018,6,22,12,45,467.0,341.0,1.85,31.35,793.5,799.07,567.76
2018,6,22,13,0,562.0,286.0,1.9,31.4,828.0,844.7,600.36
2018,6,22,13,15,676.5,227.5,1.9,31.4,871.0,904.92,640.76
2018,6,22,13,30,791.0,169.0,1.9,31.4,914.0,958.78,674.39
2018,6,22,13,45,741.5,189.0,1.95,31.45,875.5,931.98,658.0
2018,6,22,14,0,692.0,209.0,2.0,31.5,837.0,907.3,643.67
2018,6,22,14,15,601.0,229.0,2.0,31.4,762.5,837.06,599.66
2018,6,22,14,30,510.0,249.0,2.0,31.3,688.0,763.52,551.12
2018,6,22,14,45,456.0,244.5,2.0,31.25,625.5,702.67,511.21
2018,6,22,15,0,402.0,240.0,2.0,31.2,563.0,641.89,470.46
2018,6,22,15,15,404.5,238.5,2.0,31.1,550.0,636.44,468.1
2018,6,22,15,30,407.0,237.0,2.0,31.0,537.0,629.6,464.4
2018,6,22,15,45,406.0,216.0,1.95,30.9,500.0,597.12,443.26
2018,6,22,16,0,405.0,195.0,1.9,30.8,463.0,563.24,421.06
2018,6,22,16,15,451.5,186.0,1.85,30.6,464.5,579.6,434.58
2018,6,22,16,30,498.0,177.0,1.8,30.4,466.0,591.76,444.67
2018,6,22,16,45,475.0,166.0,1.75,30.25,421.5,546.03,412.86
2018,6,22,17,0,452.0,155.0,1.7,30.1,377.0,500.82,381.22
2018,6,22,17,15,373.0,143.0,1.6,29.7,312.5,418.32,321.07
2018,6,22,17,30,294.0,131.0,1.5,29.3,248.0,332.81,257.37
2018,6,22,17,45,332.5,114.5,1.4,28.95,229.0,333.09,258.13
