Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,18,0,371.0,98.0,1.3,28.6,210.0,320.75,248.15
2018,6,22,18,15,347.5,83.0,1.3,28.6,172.5,276.07,212.17
2018,6,22,18,30,324.0,68.0,1.3,28.6,135.0,233.16,176.55
2018,6,22,18,45,215.0,54.0,1.15,27.5,93.5,160.11,118.05
2018,6,22,19,0,106.0,40.0,1.0,26.4,52.0,91.52,62.92
2018,6,22,19,15,57.5,24.0,1.0,26.1,30.0,50.48,17.34
2018,6,22,19,30,9.0,8.0,1.0,25.8,8.0,10.09,0.0
2018,6,22,19,45,4.5,4.0,1.05,25.5,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,24.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,1.0,21.05,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.1,21.2,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.3,21.55,21.0,14.74,0.0
2018,6,23,5,30,159.0,28.0,1.5,21.9,40.0,21.96,8.79
2018,6,23,5,45,235.0,40.0,1.65,22.25,72.0,30.61,19.88
2018,6,23,6,0,311.0,52.0,1.8,22.6,104.0,38.83,27.57
2018,6,23,6,15,394.5,61.0,2.05,23.05,150.0,44.05,32.38
2018,6,23,6,30,478.0,70.0,2.3,23.5,196.0,58.87,36.41
2018,6,23,6,45,524.0,77.5,2.5,24.0,243.5,92.12,51.92
2018,6,23,7,0,570.0,85.0,2.7,24.5,291.0,130.25,76.6
2018,6,23,7,15,555.5,97.5,2.8,24.9,323.5,167.59,106.82
2018,6,23,7,30,541.0,110.0,2.9,25.3,356.0,203.75,137.92
2018,6,23,7,45,329.5,145.5,2.95,25.7,300.5,207.54,149.97
2018,6,23,8,0,118.0,181.0,3.0,26.1,245.0,199.03,149.56
2018,6,23,8,15,144.0,208.5,3.0,26.35,294.0,239.28,180.45
2018,6,23,8,30,170.0,236.0,3.0,26.6,343.0,282.22,213.09
2018,6,23,8,45,150.5,277.0,2.95,26.9,377.0,318.51,240.27
2018,6,23,9,0,131.0,318.0,2.9,27.2,411.0,353.18,265.5
2018,6,23,9,15,108.5,320.0,2.85,27.55,400.0,351.05,263.18
2018,6,23,9,30,86.0,322.0,2.8,27.9,389.0,350.22,261.71
2018,6,23,9,45,66.0,324.0,2.75,28.25,377.0,344.73,256.71
2018,6,23,10,0,46.0,326.0,2.7,28.6,365.0,337.33,250.23
2018,6,23,10,15,181.5,348.0,2.7,28.9,508.5,455.21,337.92
2018,6,23,10,30,317.0,370.0,2.7,29.2,652.0,583.29,429.73
2018,6,23,10,45,246.0,394.0,2.65,29.55,616.5,563.32,412.53
2018,6,23,11,0,175.0,418.0,2.6,29.9,581.0,540.26,393.77
2018,6,23,11,15,312.0,373.0,2.6,30.1,669.5,621.03,453.33
2018,6,23,11,30,449.0,328.0,2.6,30.3,758.0,709.97,516.62
2018,6,23,11,45,656.5,233.0,2.6,30.5,868.0,819.1,593.99
2018,6,23,12,0,864.0,138.0,2.6,30.7,978.0,930.71,665.02
2018,6,23,12,15,866.0,136.5,2.55,30.8,979.5,948.15,674.38
2018,6,23,12,30,868.0,135.0,2.5,30.9,981.0,963.11,683.01
2018,6,23,12,45,868.5,133.5,2.5,31.05,975.5,974.06,689.48
2018,6,23,13,0,869.0,132.0,2.5,31.2,970.0,982.3,694.37
2018,6,23,13,15,779.0,167.5,2.45,31.2,911.0,941.3,668.25
2018,6,23,13,30,689.0,203.0,2.4,31.2,852.0,896.42,639.93
2018,6,23,13,45,703.5,187.0,2.4,31.25,837.5,892.57,638.22
2018,6,23,14,0,718.0,171.0,2.4,31.3,823.0,889.62,636.84
2018,6,23,14,15,784.0,145.0,2.35,31.2,837.0,923.26,659.02
2018,6,23,14,30,850.0,119.0,2.3,31.1,851.0,947.15,674.62
2018,6,23,14,45,842.5,116.0,2.25,31.05,818.0,926.68,662.01
2018,6,23,15,0,835.0,113.0,2.2,31.0,785.0,903.75,648.29
2018,6,23,15,15,825.5,110.5,2.15,30.85,747.5,877.23,632.53
2018,6,23,15,30,816.0,108.0,2.1,30.7,710.0,848.63,615.41
2018,6,23,15,45,782.0,112.0,2.1,30.6,661.0,809.38,591.46
2018,6,23,16,0,748.0,116.0,2.1,30.5,612.0,764.49,563.52
2018,6,23,16,15,733.0,111.0,2.05,30.3,567.5,724.87,538.68
2018,6,23,16,30,718.0,106.0,2.0,30.1,523.0,684.28,512.79
2018,6,23,16,45,717.5,96.0,1.95,29.95,481.0,648.03,489.48
2018,6,23,17,0,717.0,86.0,1.9,29.8,439.0,610.08,464.58
2018,6,23,17,15,688.0,81.5,1.75,29.4,389.5,560.11,429.11
2018,6,23,17,30,659.0,77.0,1.6,29.0,340.0,509.2,391.99
2018,6,23,17,45,619.5,72.0,1.45,28.6,291.5,452.95,349.78
2018,6,23,18,0,580.0,67.0,1.3,28.2,243.0,399.19,308.13
2018,6,23,18,15,522.0,60.5,1.3,28.2,196.5,337.44,259.08
2018,6,23,18,30,464.0,54.0,1.3,28.2,150.0,280.41,212.21
2018,6,23,18,45,337.5,44.5,1.0,26.65,104.5,198.24,146.46
2018,6,23,19,0,211.0,35.0,0.7,25.1,59.0,127.01,88.46
2018,6,23,19,15,119.5,21.5,0.75,24.8,34.0,70.03,26.5
2018,6,23,19,30,28.0,8.0,0.8,24.5,9.0,14.81,0.0
2018,6,23,19,45,14.0,4.0,0.8,24.25,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.05,21.05,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.1,21.1,2.0,0.0,0.0
2018,6,24,5,15,82.0,15.5,1.2,21.5,21.0,15.24,0.0
2018,6,24,5,30,156.0,29.0,1.3,21.9,40.0,22.84,9.13
2018,6,24,5,45,230.5,41.5,1.4,22.35,72.5,31.88,20.91
2018,6,24,6,0,305.0,54.0,1.5,22.8,105.0,40.47,28.93
2018,6,24,6,15,392.0,63.0,1.6,23.45,151.5,45.89,33.9
2018,6,24,6,30,479.0,72.0,1.7,24.1,198.0,60.24,37.69
2018,6,24,6,45,529.0,79.0,1.75,24.8,246.0,93.28,52.62
2018,6,24,7,0,579.0,86.0,1.8,25.5,294.0,131.62,76.95
2018,6,24,7,15,615.0,91.0,1.9,26.1,342.5,171.2,106.51
2018,6,24,7,30,651.0,96.0,2.0,26.7,391.0,214.55,141.24
2018,6,24,7,45,670.5,103.0,2.1,27.3,438.0,258.94,178.32
2018,6,24,8,0,690.0,110.0,2.2,27.9,485.0,305.22,216.87
2018,6,24,8,15,720.5,110.0,2.25,28.3,534.0,351.14,254.68
2018,6,24,8,30,751.0,110.0,2.3,28.7,583.0,402.41,295.83
2018,6,24,8,45,768.5,112.5,2.35,29.15,627.0,449.28,332.9
2018,6,24,9,0,786.0,115.0,2.4,29.6,671.0,497.09,369.68
2018,6,24,9,15,799.0,117.0,2.45,29.9,711.0,542.71,404.16
2018,6,24,9,30,812.0,119.0,2.5,30.2,751.0,588.43,437.85
2018,6,24,9,45,822.5,120.5,2.5,30.55,786.0,634.42,470.52
2018,6,24,10,0,833.0,122.0,2.5,30.9,821.0,677.08,500.15
2018,6,24,10,15,840.0,124.0,2.5,31.1,850.0,716.94,526.77
2018,6,24,10,30,847.0,126.0,2.5,31.3,879.0,755.6,551.42
2018,6,24,10,45,835.5,136.0,2.5,31.5,895.5,785.69,570.12
2018,6,24,11,0,824.0,146.0,2.5,31.7,912.0,813.1,586.99
2018,6,24,11,15,845.0,137.5,2.45,31.75,934.5,848.32,608.88
2018,6,24,11,30,866.0,129.0,2.4,31.8,957.0,882.4,629.75
2018,6,24,11,45,846.5,140.5,2.4,31.9,956.5,897.54,638.63
2018,6,24,12,0,827.0,152.0,2.4,32.0,956.0,909.55,645.72
2018,6,24,12,15,839.5,145.0,2.4,32.15,962.0,931.1,658.81
2018,6,24,12,30,852.0,138.0,2.4,32.3,968.0,950.5,670.47
2018,6,24,12,45,854.0,135.5,2.4,32.4,963.5,961.79,677.22
2018,6,24,13,0,856.0,133.0,2.4,32.5,959.0,970.45,682.48
2018,6,24,13,15,824.0,145.5,2.4,32.65,931.5,957.92,674.45
2018,6,24,13,30,792.0,158.0,2.4,32.8,904.0,948.34,668.55
2018,6,24,13,45,827.0,138.5,2.4,32.9,902.5,958.61,675.34
2018,6,24,14,0,862.0,119.0,2.4,33.0,901.0,971.14,683.47
2018,6,24,14,15,855.0,117.5,2.35,33.0,874.0,957.96,675.38
2018,6,24,14,30,848.0,116.0,2.3,33.0,847.0,942.14,665.94
2018,6,24,14,45,838.5,115.5,2.3,33.0,814.5,922.45,654.61
2018,6,24,15,0,829.0,115.0,2.3,33.0,782.0,900.44,641.85
2018,6,24,15,15,805.5,117.0,2.25,32.9,739.0,871.58,624.54
2018,6,24,15,30,782.0,119.0,2.2,32.8,696.0,836.0,602.84
2018,6,24,15,45,641.5,143.0,2.15,32.7,597.5,725.24,530.92
2018,6,24,16,0,501.0,167.0,2.1,32.6,499.0,617.36,457.83
2018,6,24,16,15,573.0,142.0,2.0,32.4,495.5,633.61,472.18
2018,6,24,16,30,645.0,117.0,1.9,32.2,492.0,643.15,480.21
2018,6,24,16,45,519.5,133.5,1.8,32.0,418.0,547.12,412.04
2018,6,24,17,0,394.0,150.0,1.7,31.8,344.0,454.97,345.04
2018,6,24,17,15,415.0,126.5,1.55,31.35,310.5,427.58,326.76
2018,6,24,17,30,436.0,103.0,1.4,30.9,277.0,397.27,305.27
2018,6,24,17,45,369.0,100.5,1.25,30.45,233.5,338.17,260.3
2018,6,24,18,0,302.0,98.0,1.1,30.0,190.0,284.44,218.61
2018,6,24,18,15,209.0,83.5,1.1,30.0,141.5,202.16,154.26
2018,6,24,18,30,116.0,69.0,1.1,30.0,93.0,130.25,97.12
2018,6,24,18,45,84.0,52.5,0.9,28.45,67.5,94.71,68.4
2018,6,24,19,0,52.0,36.0,0.7,26.9,42.0,61.83,41.2
2018,6,24,19,15,31.0,22.5,0.7,26.6,25.5,36.76,11.96
2018,6,24,19,30,10.0,9.0,0.7,26.3,9.0,11.33,0.0
2018,6,24,19,45,5.0,4.5,0.7,26.0,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.65,22.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.65,21.75,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,6,25,5,15,6.0,10.0,0.75,22.1,10.0,9.83,0.0
2018,6,25,5,30,6.0,18.0,0.8,22.4,18.0,17.32,5.34
2018,6,25,5,45,17.0,34.5,0.85,22.65,37.0,32.04,21.01
2018,6,25,6,0,28.0,51.0,0.9,22.9,56.0,46.45,34.0
2018,6,25,6,15,49.0,72.5,0.9,23.4,84.0,64.33,49.65
2018,6,25,6,30,70.0,94.0,0.9,23.9,112.0,83.58,62.03
2018,6,25,6,45,62.0,109.5,0.9,24.4,128.0,101.25,74.95
2018,6,25,7,0,54.0,125.0,0.9,24.9,144.0,118.16,88.0
2018,6,25,7,15,32.5,128.5,0.9,25.4,140.5,122.33,91.75
2018,6,25,7,30,11.0,132.0,0.9,25.9,137.0,126.9,95.78
2018,6,25,7,45,12.5,151.0,0.9,26.45,157.5,145.67,109.89
2018,6,25,8,0,14.0,170.0,0.9,27.0,178.0,164.66,123.92
2018,6,25,8,15,11.0,177.5,0.85,27.35,184.0,171.91,128.92
2018,6,25,8,30,8.0,185.0,0.8,27.7,190.0,178.78,133.58
2018,6,25,8,45,26.5,224.0,0.75,28.0,242.5,219.84,163.82
2018,6,25,9,0,45.0,263.0,0.7,28.3,295.0,266.14,197.28
2018,6,25,9,15,89.0,304.5,0.75,28.45,372.0,330.52,243.81
2018,6,25,9,30,133.0,346.0,0.8,28.6,449.0,395.21,289.71
2018,6,25,9,45,276.0,339.5,0.85,28.7,566.5,484.38,353.87
2018,6,25,10,0,419.0,333.0,0.9,28.8,684.0,586.02,425.09
2018,6,25,10,15,360.5,363.0,0.9,28.8,673.0,593.06,427.71
2018,6,25,10,30,302.0,393.0,0.9,28.8,662.0,592.5,425.87
2018,6,25,10,45,358.5,394.0,0.9,28.8,721.0,651.28,465.98
2018,6,25,11,0,415.0,395.0,0.9,28.8,780.0,711.53,505.82
2018,6,25,11,15,321.5,412.0,0.9,28.8,713.5,665.24,472.88
2018,6,25,11,30,228.0,429.0,0.9,28.8,647.0,611.68,435.65
2018,6,25,11,45,148.0,442.5,0.95,28.8,584.5,561.73,400.89
2018,6,25,12,0,68.0,456.0,1.0,28.8,522.0,505.96,361.34
2018,6,25,12,15,57.5,436.5,0.95,28.85,492.5,480.7,344.06
2018,6,25,12,30,47.0,417.0,0.9,28.9,463.0,454.56,325.86
2018,6,25,12,45,67.5,434.0,0.9,28.9,499.5,493.86,353.56
2018,6,25,13,0,88.0,451.0,0.9,28.9,536.0,533.65,380.8
2018,6,25,13,15,52.5,346.0,0.9,28.95,396.5,395.56,285.79
2018,6,25,13,30,17.0,241.0,0.9,29.0,257.0,256.24,186.91
2018,6,25,13,45,12.5,216.0,0.9,29.05,227.5,223.31,163.55
2018,6,25,14,0,8.0,191.0,0.9,29.1,198.0,194.33,142.32
2018,6,25,14,15,22.5,260.5,0.9,29.1,280.0,283.41,208.22
2018,6,25,14,30,37.0,330.0,0.9,29.1,362.0,370.0,270.13
2018,6,25,14,45,66.0,347.0,0.95,29.1,401.0,416.37,303.74
2018,6,25,15,0,95.0,364.0,1.0,29.1,440.0,462.25,336.96
2018,6,25,15,15,130.0,343.0,1.0,28.95,442.0,480.74,351.54
2018,6,25,15,30,165.0,322.0,1.0,28.8,444.0,488.38,358.91
2018,6,25,15,45,321.0,270.5,1.0,28.7,490.0,573.95,423.65
2018,6,25,16,0,477.0,219.0,1.0,28.6,536.0,650.18,479.81
2018,6,25,16,15,546.0,182.5,0.9,28.35,519.5,652.36,482.89
2018,6,25,16,30,615.0,146.0,0.8,28.1,503.0,652.61,485.07
2018,6,25,16,45,591.0,139.0,0.75,27.9,457.0,606.11,453.62
2018,6,25,17,0,567.0,132.0,0.7,27.7,411.0,559.89,422.17
2018,6,25,17,15,474.5,132.5,0.6,27.4,348.5,473.94,360.58
2018,6,25,17,30,382.0,133.0,0.5,27.1,286.0,398.63,305.31
2018,6,25,17,45,224.5,119.0,0.45,26.8,205.5,268.28,207.15
2018,6,25,18,0,67.0,105.0,0.4,26.5,125.0,146.86,112.39
2018,6,25,18,15,33.5,78.5,0.4,26.5,88.5,98.7,74.2
2018,6,25,18,30,0.0,52.0,0.4,26.5,52.0,50.97,35.62
2018,6,25,18,45,0.0,38.5,0.35,25.85,38.5,37.4,24.44
2018,6,25,19,0,0.0,25.0,0.3,25.2,25.0,24.14,13.21
2018,6,25,19,15,1.5,15.5,0.3,24.85,15.5,15.4,2.09
2018,6,25,19,30,3.0,6.0,0.3,24.5,6.0,6.64,0.0
2018,6,25,19,45,1.5,3.0,0.35,24.2,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.0,1.5,1.47,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.1,3.0,2.89,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.2,5.5,5.3,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.3,8.0,7.71,1.0
2018,6,26,6,15,0.0,14.5,1.0,21.5,14.5,13.98,6.54
2018,6,26,6,30,0.0,21.0,1.0,21.7,21.0,20.26,11.27
2018,6,26,6,45,0.0,38.0,1.05,21.9,38.0,36.69,24.95
2018,6,26,7,0,0.0,55.0,1.1,22.1,55.0,53.14,38.45
2018,6,26,7,15,0.0,58.0,1.1,22.3,58.0,56.05,40.68
2018,6,26,7,30,0.0,61.0,1.1,22.5,61.0,58.96,42.87
2018,6,26,7,45,0.0,94.5,1.15,22.7,94.5,91.09,68.66
2018,6,26,8,0,0.0,128.0,1.2,22.9,128.0,122.32,93.22
2018,6,26,8,15,0.5,126.5,1.2,23.15,127.0,121.48,92.07
2018,6,26,8,30,1.0,125.0,1.2,23.4,126.0,120.56,90.96
2018,6,26,8,45,7.5,174.0,1.2,23.7,179.5,169.41,128.65
2018,6,26,9,0,14.0,223.0,1.2,24.0,233.0,218.67,165.76
2018,6,26,9,15,10.0,196.5,1.25,24.3,204.0,193.21,145.74
2018,6,26,9,30,6.0,170.0,1.3,24.6,175.0,166.79,125.19
2018,6,26,9,45,3.0,124.0,1.35,24.9,126.5,121.65,90.15
2018,6,26,10,0,0.0,78.0,1.4,25.2,78.0,75.58,54.1
2018,6,26,10,15,0.0,94.5,1.5,25.5,94.5,91.52,66.43
2018,6,26,10,30,0.0,111.0,1.6,25.8,111.0,107.41,78.55
2018,6,26,10,45,0.5,118.0,1.65,26.05,118.5,114.58,83.89
2018,6,26,11,0,1.0,125.0,1.7,26.3,126.0,121.8,89.27
2018,6,26,11,15,2.5,139.0,1.75,26.45,141.5,136.67,100.57
2018,6,26,11,30,4.0,153.0,1.8,26.6,157.0,151.66,111.89
2018,6,26,11,45,6.5,175.0,1.85,26.7,181.5,175.4,129.83
2018,6,26,12,0,9.0,197.0,1.9,26.8,206.0,199.32,147.77
2018,6,26,12,15,7.0,176.5,1.95,26.8,183.5,177.91,131.57
2018,6,26,12,30,5.0,156.0,2.0,26.8,161.0,156.31,115.26
2018,6,26,12,45,4.5,144.5,2.0,26.8,149.0,144.79,106.56
2018,6,26,13,0,4.0,133.0,2.0,26.8,137.0,133.19,97.77
2018,6,26,13,15,3.0,126.0,2.0,26.65,129.0,125.44,91.94
2018,6,26,13,30,2.0,119.0,2.0,26.5,121.0,117.65,86.05
2018,6,26,13,45,2.0,112.0,2.0,26.35,114.0,110.81,80.93
2018,6,26,14,0,2.0,105.0,2.0,26.2,107.0,103.95,75.78
2018,6,26,14,15,1.5,102.5,1.9,25.95,104.0,100.99,73.63
2018,6,26,14,30,1.0,100.0,1.8,25.7,101.0,98.02,71.47
2018,6,26,14,45,1.0,101.5,1.75,25.4,102.5,99.45,72.79
2018,6,26,15,0,1.0,103.0,1.7,25.1,104.0,100.87,74.12
2018,6,26,15,15,0.5,94.5,1.7,24.85,95.0,92.03,67.39
2018,6,26,15,30,0.0,86.0,1.7,24.6,86.0,83.28,60.71
2018,6,26,15,45,0.0,85.5,1.65,24.3,85.5,82.77,60.56
2018,6,26,16,0,0.0,85.0,1.6,24.0,85.0,82.27,60.4
2018,6,26,16,15,0.0,66.0,1.65,23.75,66.0,63.84,45.93
2018,6,26,16,30,0.0,47.0,1.7,23.5,47.0,45.43,31.3
2018,6,26,16,45,0.0,46.5,1.75,23.25,46.5,44.94,31.07
2018,6,26,17,0,0.0,46.0,1.8,23.0,46.0,44.45,30.82
2018,6,26,17,15,128.0,61.5,1.8,22.8,113.0,154.41,123.57
2018,6,26,17,30,256.0,77.0,1.8,22.6,180.0,255.12,205.61
2018,6,26,17,45,229.0,93.5,1.75,22.35,176.0,240.8,192.94
2018,6,26,18,0,202.0,110.0,1.7,22.1,172.0,237.94,189.46
2018,6,26,18,15,114.5,91.5,1.7,22.1,125.5,159.76,125.51
2018,6,26,18,30,27.0,73.0,1.7,22.1,79.0,90.84,68.79
2018,6,26,18,45,14.0,49.0,1.55,21.65,52.0,57.76,41.29
2018,6,26,19,0,1.0,25.0,1.4,21.2,25.0,24.48,13.72
2018,6,26,19,15,1.5,15.5,1.4,21.1,15.5,15.4,2.28
2018,6,26,19,30,2.0,6.0,1.4,21.0,6.0,6.4,0.0
2018,6,26,19,45,1.0,3.0,1.35,20.9,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.6,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,5,15,0.0,3.0,0.45,20.25,3.0,2.95,0.0
2018,6,27,5,30,0.0,6.0,0.6,20.6,6.0,5.78,0.0
2018,6,27,5,45,1.0,14.5,0.75,20.9,14.5,13.98,6.06
2018,6,27,6,0,2.0,23.0,0.9,21.2,23.0,22.19,13.47
2018,6,27,6,15,7.5,46.5,0.9,21.65,48.0,44.93,33.36
2018,6,27,6,30,13.0,70.0,0.9,22.1,73.0,66.32,49.14
2018,6,27,6,45,37.5,98.5,0.9,22.55,111.0,91.01,68.1
2018,6,27,7,0,62.0,127.0,0.9,23.0,149.0,120.39,90.19
2018,6,27,7,15,64.0,142.0,0.9,23.35,168.0,138.21,103.86
2018,6,27,7,30,66.0,157.0,0.9,23.7,187.0,156.21,117.75
2018,6,27,7,45,59.5,177.5,0.9,24.0,207.0,176.79,133.86
2018,6,27,8,0,53.0,198.0,0.9,24.3,227.0,196.86,149.26
2018,6,27,8,15,119.5,237.5,0.9,24.6,310.5,254.15,191.58
2018,6,27,8,30,186.0,277.0,0.9,24.9,394.0,322.46,241.67
2018,6,27,8,45,133.0,286.0,0.95,25.25,372.5,317.5,237.94
2018,6,27,9,0,80.0,295.0,1.0,25.6,351.0,311.46,233.13
2018,6,27,9,15,47.5,243.0,1.05,25.9,277.0,253.01,189.53
2018,6,27,9,30,15.0,191.0,1.1,26.2,203.0,191.83,143.19
2018,6,27,9,45,15.5,218.0,1.15,26.55,230.5,218.46,162.99
2018,6,27,10,0,16.0,245.0,1.2,26.9,258.0,245.2,182.31
2018,6,27,10,15,22.5,287.5,1.3,27.1,307.0,288.21,213.66
2018,6,27,10,30,29.0,330.0,1.4,27.3,356.0,334.53,246.91
2018,6,27,10,45,46.0,340.5,1.45,27.5,382.5,360.09,265.24
2018,6,27,11,0,63.0,351.0,1.5,27.7,409.0,386.8,284.42
2018,6,27,11,15,53.0,375.0,1.5,27.85,424.5,404.49,296.01
2018,6,27,11,30,43.0,399.0,1.5,28.0,440.0,421.81,307.3
2018,6,27,11,45,45.5,412.0,1.55,28.1,456.0,439.51,319.54
2018,6,27,12,0,48.0,425.0,1.6,28.2,472.0,457.42,331.91
2018,6,27,12,15,127.5,440.0,1.6,28.2,564.5,552.0,399.7
2018,6,27,12,30,207.0,455.0,1.6,28.2,657.0,647.54,465.89
2018,6,27,12,45,268.5,446.5,1.6,28.15,706.5,707.69,507.08
2018,6,27,13,0,330.0,438.0,1.6,28.1,756.0,765.43,546.43
2018,6,27,13,15,406.5,394.5,1.55,28.05,781.0,806.58,575.15
2018,6,27,13,30,483.0,351.0,1.5,28.0,806.0,842.87,600.67
2018,6,27,13,45,555.0,299.5,1.45,27.9,811.5,863.91,616.58
2018,6,27,14,0,627.0,248.0,1.4,27.8,817.0,883.82,631.83
2018,6,27,14,15,581.0,254.0,1.4,27.8,769.0,843.35,605.39
2018,6,27,14,30,535.0,260.0,1.4,27.8,721.0,799.26,577.03
2018,6,27,14,45,385.0,297.5,1.4,27.8,622.5,691.62,503.14
2018,6,27,15,0,235.0,335.0,1.4,27.8,524.0,579.16,424.22
2018,6,27,15,15,247.5,321.0,1.4,27.75,511.5,573.16,422.3
2018,6,27,15,30,260.0,307.0,1.4,27.7,499.0,565.72,418.55
2018,6,27,15,45,250.0,286.5,1.45,27.7,462.0,530.18,394.94
2018,6,27,16,0,240.0,266.0,1.5,27.7,425.0,494.22,370.88
2018,6,27,16,15,169.0,242.5,1.5,27.55,350.5,396.48,300.3
2018,6,27,16,30,98.0,219.0,1.5,27.4,276.0,311.66,237.32
2018,6,27,16,45,129.0,206.0,1.5,27.3,274.0,318.45,244.4
2018,6,27,17,0,160.0,193.0,1.5,27.2,272.0,322.73,249.02
2018,6,27,17,15,129.0,168.0,1.4,26.9,227.0,269.44,208.69
2018,6,27,17,30,98.0,143.0,1.3,26.6,182.0,218.17,169.37
2018,6,27,17,45,142.5,127.5,1.15,26.3,175.5,223.89,174.83
2018,6,27,18,0,187.0,112.0,1.0,26.0,169.0,232.43,181.44
2018,6,27,18,15,163.0,92.0,1.0,26.0,135.0,190.5,147.53
2018,6,27,18,30,139.0,72.0,1.0,26.0,101.0,150.34,114.52
2018,6,27,18,45,159.0,55.5,0.85,25.0,80.0,133.86,99.52
2018,6,27,19,0,179.0,39.0,0.7,24.0,59.0,121.62,85.66
2018,6,27,19,15,107.0,24.5,0.75,23.85,35.0,70.86,28.93
2018,6,27,19,30,35.0,10.0,0.8,23.7,11.0,18.57,0.0
2018,6,27,19,45,17.5,5.0,0.85,23.5,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.15,21.05,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.2,21.1,2.0,0.0,0.0
2018,6,28,5,15,100.5,14.0,1.3,21.45,20.5,13.76,0.0
2018,6,28,5,30,190.0,26.0,1.4,21.8,39.0,20.41,6.34
2018,6,28,5,45,186.0,39.0,1.5,22.15,60.5,29.92,19.18
2018,6,28,6,0,182.0,52.0,1.6,22.5,82.0,42.16,30.35
2018,6,28,6,15,240.5,67.5,1.65,22.95,121.5,49.47,37.01
2018,6,28,6,30,299.0,83.0,1.7,23.4,161.0,64.75,44.71
2018,6,28,6,45,388.0,89.0,1.75,23.9,213.0,91.34,56.52
2018,6,28,7,0,477.0,95.0,1.8,24.4,265.0,126.63,77.69
2018,6,28,7,15,579.5,89.0,1.8,25.0,327.5,161.21,100.41
2018,6,28,7,30,682.0,83.0,1.8,25.6,390.0,207.27,134.73
2018,6,28,7,45,614.5,116.0,1.85,26.2,417.5,252.97,175.63
2018,6,28,8,0,547.0,149.0,1.9,26.8,445.0,293.51,211.3
2018,6,28,8,15,566.5,160.0,1.9,27.25,491.5,337.36,246.69
2018,6,28,8,30,586.0,171.0,1.9,27.7,538.0,383.69,283.21
2018,6,28,8,45,539.0,205.0,1.9,28.2,562.0,422.51,313.35
2018,6,28,9,0,492.0,239.0,1.9,28.7,586.0,455.85,338.17
2018,6,28,9,15,382.5,291.5,1.85,29.0,571.0,470.52,348.06
2018,6,28,9,30,273.0,344.0,1.8,29.3,556.0,471.35,347.05
2018,6,28,9,45,191.5,367.0,1.75,29.6,519.0,458.38,336.16
2018,6,28,10,0,110.0,390.0,1.7,29.9,482.0,434.44,317.09
2018,6,28,10,15,94.0,401.0,1.65,30.1,481.5,442.9,322.09
2018,6,28,10,30,78.0,412.0,1.6,30.3,481.0,446.64,323.53
2018,6,28,10,45,271.0,370.0,1.6,30.5,619.5,559.82,406.4
2018,6,28,11,0,464.0,328.0,1.6,30.7,758.0,688.78,496.49
2018,6,28,11,15,495.5,330.5,1.55,30.75,797.5,734.76,525.67
2018,6,28,11,30,527.0,333.0,1.5,30.8,837.0,781.37,555.45
2018,6,28,11,45,400.0,404.0,1.5,30.9,788.5,750.97,531.24
2018,6,28,12,0,273.0,475.0,1.5,31.0,740.0,714.61,503.51
2018,6,28,12,15,322.5,455.5,1.45,31.0,769.0,751.41,528.79
2018,6,28,12,30,372.0,436.0,1.4,31.0,798.0,788.5,553.33
2018,6,28,12,45,362.0,437.5,1.4,31.0,788.5,788.82,553.05
2018,6,28,13,0,352.0,439.0,1.4,31.0,779.0,787.72,552.27
2018,6,28,13,15,358.5,429.5,1.35,31.0,771.5,790.29,554.01
2018,6,28,13,30,365.0,420.0,1.3,31.0,764.0,791.46,554.87
2018,6,28,13,45,390.0,400.0,1.3,31.0,760.5,798.53,560.75
2018,6,28,14,0,415.0,380.0,1.3,31.0,757.0,810.01,569.28
2018,6,28,14,15,550.5,295.5,1.25,30.9,780.0,854.67,602.4
2018,6,28,14,30,686.0,211.0,1.2,30.8,803.0,895.95,631.22
2018,6,28,14,45,620.5,226.5,1.15,30.75,746.0,842.99,597.55
2018,6,28,15,0,555.0,242.0,1.1,30.7,689.0,789.69,562.95
2018,6,28,15,15,405.0,287.5,1.05,30.6,605.5,689.57,495.02
2018,6,28,15,30,255.0,333.0,1.0,30.5,522.0,589.6,425.72
2018,6,28,15,45,220.0,314.0,0.95,30.4,470.0,525.32,383.1
2018,6,28,16,0,185.0,295.0,0.9,30.3,418.0,471.21,346.19
2018,6,28,16,15,248.5,260.5,0.9,30.2,413.0,489.68,362.37
2018,6,28,16,30,312.0,226.0,0.9,30.1,408.0,493.97,368.07
2018,6,28,16,45,351.5,200.0,0.85,30.05,387.5,484.64,363.09
2018,6,28,17,0,391.0,174.0,0.8,30.0,367.0,480.23,361.23
2018,6,28,17,15,331.5,162.5,0.75,29.65,313.5,405.15,307.43
2018,6,28,17,30,272.0,151.0,0.7,29.3,260.0,343.2,262.18
2018,6,28,17,45,194.5,134.0,0.65,29.0,206.5,268.99,206.29
2018,6,28,18,0,117.0,117.0,0.6,28.7,153.0,194.38,148.81
2018,6,28,18,15,93.0,96.5,0.6,28.7,121.5,155.59,118.28
2018,6,28,18,30,69.0,76.0,0.6,28.7,90.0,118.65,88.51
2018,6,28,18,45,49.5,57.5,0.6,27.8,66.0,82.91,59.61
2018,6,28,19,0,30.0,39.0,0.6,26.9,42.0,53.9,35.53
2018,6,28,19,15,21.0,24.0,0.65,26.6,25.5,32.77,10.75
2018,6,28,19,30,12.0,9.0,0.7,26.3,9.0,11.84,0.0
2018,6,28,19,45,6.0,4.5,0.7,26.0,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.35,20.1,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.4,20.1,2.0,0.0,0.0
2018,6,29,5,15,109.0,13.5,1.45,20.55,20.5,13.27,0.0
2018,6,29,5,30,206.0,25.0,1.5,21.0,39.0,20.23,5.85
2018,6,29,5,45,305.5,35.0,1.6,21.4,75.0,26.97,16.77
2018,6,29,6,0,405.0,45.0,1.7,21.8,111.0,33.26,22.84
2018,6,29,6,15,474.0,53.0,1.7,22.6,156.0,37.34,26.64
2018,6,29,6,30,543.0,61.0,1.7,23.4,201.0,48.83,29.7
2018,6,29,6,45,552.0,72.5,1.7,24.15,242.0,86.13,47.04
2018,6,29,7,0,561.0,84.0,1.7,24.9,283.0,124.75,72.61
2018,6,29,7,15,539.5,104.0,1.75,25.6,320.0,167.22,106.52
2018,6,29,7,30,518.0,124.0,1.8,26.3,357.0,208.59,141.21
2018,6,29,7,45,588.5,121.0,1.8,27.0,415.5,249.95,173.39
2018,6,29,8,0,659.0,118.0,1.8,27.7,474.0,299.06,212.19
2018,6,29,8,15,729.0,107.5,1.7,28.25,535.0,351.38,253.51
2018,6,29,8,30,799.0,97.0,1.6,28.8,596.0,406.46,296.44
2018,6,29,8,45,814.5,99.5,1.5,29.3,641.0,454.7,333.85
2018,6,29,9,0,830.0,102.0,1.4,29.8,686.0,507.18,372.87
2018,6,29,9,15,838.5,106.0,1.25,30.2,726.0,553.89,406.3
2018,6,29,9,30,847.0,110.0,1.1,30.6,766.0,600.21,438.07
2018,6,29,9,45,830.5,124.5,1.0,31.05,793.0,639.65,463.8
2018,6,29,10,0,814.0,139.0,0.9,31.5,820.0,674.62,485.55
2018,6,29,10,15,786.0,161.0,0.85,31.75,837.5,708.0,506.0
2018,6,29,10,30,758.0,183.0,0.8,32.0,855.0,737.85,523.49
2018,6,29,10,45,642.0,263.0,0.75,32.3,843.0,748.4,525.67
2018,6,29,11,0,526.0,343.0,0.7,32.6,831.0,752.83,523.68
2018,6,29,11,15,495.5,362.0,0.7,32.8,828.0,763.76,529.22
2018,6,29,11,30,465.0,381.0,0.7,33.0,825.0,772.04,532.91
2018,6,29,11,45,427.5,406.0,0.75,33.15,817.5,777.23,535.2
2018,6,29,12,0,390.0,431.0,0.8,33.3,810.0,779.51,535.67
2018,6,29,12,15,358.0,441.0,0.85,33.4,789.5,770.37,529.59
2018,6,29,12,30,326.0,451.0,0.9,33.5,769.0,759.25,522.35
2018,6,29,12,45,350.5,440.0,0.95,33.6,780.0,780.04,536.74
2018,6,29,13,0,375.0,429.0,1.0,33.7,791.0,799.94,550.24
2018,6,29,13,15,386.0,420.5,1.05,33.7,788.5,808.0,556.31
2018,6,29,13,30,397.0,412.0,1.1,33.7,786.0,814.62,561.7
2018,6,29,13,45,385.0,404.0,1.15,33.65,760.5,797.64,552.07
2018,6,29,14,0,373.0,396.0,1.2,33.6,735.0,779.23,541.73
2018,6,29,14,15,388.5,377.5,1.2,33.5,721.0,775.24,540.89
2018,6,29,14,30,404.0,359.0,1.2,33.4,707.0,776.51,543.13
2018,6,29,14,45,462.5,319.5,1.25,33.3,703.5,788.13,554.05
2018,6,29,15,0,521.0,280.0,1.3,33.2,700.0,795.67,562.36
2018,6,29,15,15,555.0,249.0,1.35,33.0,677.0,785.43,558.96
2018,6,29,15,30,589.0,218.0,1.4,32.8,654.0,774.82,555.38
2018,6,29,15,45,628.5,188.5,1.45,32.6,628.5,764.23,551.85
2018,6,29,16,0,668.0,159.0,1.5,32.4,603.0,749.01,544.45
2018,6,29,16,15,668.5,147.0,1.5,32.15,563.5,716.89,525.25
2018,6,29,16,30,669.0,135.0,1.5,31.9,524.0,682.85,504.65
2018,6,29,16,45,642.0,129.5,1.5,31.6,476.0,633.94,472.77
2018,6,29,17,0,615.0,124.0,1.5,31.3,428.0,585.42,440.27
2018,6,29,17,15,581.5,117.0,1.4,30.9,379.0,531.6,402.7
2018,6,29,17,30,548.0,110.0,1.3,30.5,330.0,479.21,365.17
2018,6,29,17,45,503.5,101.5,1.25,30.05,281.5,417.64,320.09
2018,6,29,18,0,459.0,93.0,1.2,29.6,233.0,362.79,278.52
2018,6,29,18,15,399.5,82.0,1.2,29.6,187.5,301.15,230.13
2018,6,29,18,30,340.0,71.0,1.2,29.6,142.0,244.67,184.48
2018,6,29,18,45,261.5,57.0,1.0,28.0,103.0,182.62,134.68
2018,6,29,19,0,183.0,43.0,0.8,26.4,64.0,128.28,89.69
2018,6,29,19,15,108.0,26.5,0.8,26.05,37.5,69.48,28.09
2018,6,29,19,30,33.0,10.0,0.8,25.7,11.0,18.08,0.0
2018,6,29,19,45,16.5,5.0,0.8,25.4,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.7,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,21.8,1.0,0.0,0.0
2018,6,30,5,15,28.5,12.5,0.85,22.2,14.5,12.29,0.0
2018,6,30,5,30,54.0,24.0,0.9,22.6,28.0,21.2,5.82
2018,6,30,5,45,85.5,40.0,1.0,23.0,51.5,32.82,21.41
2018,6,30,6,0,117.0,56.0,1.1,23.4,75.0,45.14,32.72
2018,6,30,6,15,166.0,74.5,1.0,24.1,111.5,58.87,44.82
2018,6,30,6,30,215.0,93.0,0.9,24.8,148.0,75.33,54.21
2018,6,30,6,45,312.5,103.0,0.85,25.5,203.0,97.01,63.32
2018,6,30,7,0,410.0,113.0,0.8,26.2,258.0,132.75,84.59
2018,6,30,7,15,464.5,119.5,0.75,26.9,308.5,168.54,109.57
2018,6,30,7,30,519.0,126.0,0.7,27.6,359.0,209.79,140.45
2018,6,30,7,45,576.5,128.0,0.65,28.25,415.0,252.34,173.18
2018,6,30,8,0,634.0,130.0,0.6,28.9,471.0,301.14,210.92
2018,6,30,8,15,654.0,136.5,0.55,29.35,517.5,346.18,246.42
2018,6,30,8,30,674.0,143.0,0.5,29.8,564.0,392.9,282.22
2018,6,30,8,45,664.0,159.5,0.5,30.25,600.0,436.49,315.06
2018,6,30,9,0,654.0,176.0,0.5,30.7,636.0,478.69,345.71
2018,6,30,9,15,586.5,220.0,0.5,31.05,651.0,513.01,369.4
2018,6,30,9,30,519.0,264.0,0.5,31.4,666.0,541.16,387.73
2018,6,30,9,45,486.0,293.0,0.55,31.75,683.0,570.71,407.15
2018,6,30,10,0,453.0,322.0,0.6,32.1,700.0,597.03,423.82
2018,6,30,10,15,437.0,343.0,0.6,32.35,718.5,625.11,441.23
2018,6,30,10,30,421.0,364.0,0.6,32.6,737.0,651.39,457.06
2018,6,30,10,45,418.5,377.5,0.6,32.85,756.5,679.66,474.22
2018,6,30,11,0,416.0,391.0,0.6,33.1,776.0,707.06,490.53
2018,6,30,11,15,399.0,406.5,0.65,33.35,781.5,724.3,500.58
2018,6,30,11,30,382.0,422.0,0.7,33.6,787.0,738.36,508.7
2018,6,30,11,45,414.5,409.0,0.7,33.8,808.5,768.12,527.54
2018,6,30,12,0,447.0,396.0,0.7,34.0,830.0,798.79,546.58
2018,6,30,12,15,458.5,392.0,0.7,34.1,838.0,818.27,558.27
2018,6,30,12,30,470.0,388.0,0.7,34.2,846.0,836.71,569.41
2018,6,30,12,45,412.0,411.0,0.7,34.35,810.5,813.27,553.07
2018,6,30,13,0,354.0,434.0,0.7,34.5,775.0,784.35,533.85
2018,6,30,13,15,358.0,423.5,0.7,34.55,764.5,783.46,534.09
2018,6,30,13,30,362.0,413.0,0.7,34.6,754.0,781.13,533.18
2018,6,30,13,45,454.5,353.0,0.7,34.6,772.0,819.55,560.32
2018,6,30,14,0,547.0,293.0,0.7,34.6,790.0,849.7,581.9
2018,6,30,14,15,527.0,298.0,0.7,34.55,765.0,834.28,572.29
2018,6,30,14,30,507.0,303.0,0.7,34.5,740.0,817.41,562.36
2018,6,30,14,45,622.0,235.0,0.7,34.45,750.5,853.2,588.99
2018,6,30,15,0,737.0,167.0,0.7,34.4,761.0,879.72,606.31
2018,6,30,15,15,664.0,187.0,0.75,34.25,702.5,822.13,572.89
2018,6,30,15,30,591.0,207.0,0.8,34.1,644.0,765.08,539.17
2018,6,30,15,45,650.5,172.5,0.8,33.95,627.0,766.09,542.9
2018,6,30,16,0,710.0,138.0,0.8,33.8,610.0,760.99,541.36
2018,6,30,16,15,704.5,129.5,0.8,33.6,569.0,726.49,521.09
2018,6,30,16,30,699.0,121.0,0.8,33.4,528.0,690.42,499.84
2018,6,30,16,45,670.5,117.0,0.8,33.2,479.0,641.06,469.2
2018,6,30,17,0,642.0,113.0,0.8,33.0,430.0,592.18,437.23
2018,6,30,17,15,606.0,107.5,0.8,32.5,380.5,537.38,400.68
2018,6,30,17,30,570.0,102.0,0.8,32.0,331.0,484.19,364.05
2018,6,30,17,45,524.0,95.0,0.75,31.55,282.5,425.45,321.71
2018,6,30,18,0,478.0,88.0,0.7,31.1,234.0,367.09,278.3
2018,6,30,18,15,419.0,78.0,0.7,31.1,188.5,305.95,231.08
2018,6,30,18,30,360.0,68.0,0.7,31.1,143.0,249.93,186.39
2018,6,30,18,45,279.0,55.5,0.65,29.55,104.0,187.7,137.13
2018,6,30,19,0,198.0,43.0,0.6,28.0,65.0,133.49,92.63
2018,6,30,19,15,118.0,27.0,0.6,27.65,38.5,77.54,31.64
2018,6,30,19,30,38.0,11.0,0.6,27.3,12.0,20.31,0.0
2018,6,30,19,45,19.0,5.5,0.6,26.95,6.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.1,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,67.0,13.5,0.45,23.6,17.5,13.27,0.0
2018,7,1,5,30,129.0,26.0,0.5,24.0,34.0,20.5,4.82
2018,7,1,5,45,221.0,39.0,0.5,24.4,68.0,30.05,18.99
2018,7,1,6,0,313.0,52.0,0.5,24.8,102.0,39.14,27.48
2018,7,1,6,15,384.0,62.0,0.45,25.5,145.5,45.39,33.13
2018,7,1,6,30,455.0,72.0,0.4,26.2,189.0,56.1,36.86
2018,7,1,6,45,507.5,79.5,0.35,26.85,236.5,88.15,49.86
2018,7,1,7,0,560.0,87.0,0.3,27.5,284.0,125.76,72.44
2018,7,1,7,15,597.5,92.5,0.35,28.05,333.0,164.81,100.44
2018,7,1,7,30,635.0,98.0,0.4,28.6,382.0,207.81,133.75
2018,7,1,7,45,663.5,103.0,0.4,29.15,431.0,251.92,169.12
2018,7,1,8,0,692.0,108.0,0.4,29.7,480.0,298.81,206.62
2018,7,1,8,15,713.0,112.5,0.5,30.05,527.0,345.25,244.03
2018,7,1,8,30,734.0,117.0,0.6,30.4,574.0,396.45,284.13
2018,7,1,8,45,750.0,120.0,0.7,30.75,617.5,442.31,319.64
2018,7,1,9,0,766.0,123.0,0.8,31.1,661.0,489.02,354.89
2018,7,1,9,15,777.5,126.5,0.85,31.35,700.5,534.39,388.13
2018,7,1,9,30,789.0,130.0,0.9,31.6,740.0,579.8,420.52
2018,7,1,9,45,797.5,133.0,0.95,31.85,774.5,622.71,450.41
2018,7,1,10,0,806.0,136.0,1.0,32.1,809.0,665.01,479.21
2018,7,1,10,15,812.5,138.5,1.05,32.25,838.0,704.65,505.85
2018,7,1,10,30,819.0,141.0,1.1,32.4,867.0,743.97,530.59
2018,7,1,10,45,823.5,143.0,1.15,32.55,889.5,778.63,552.09
2018,7,1,11,0,828.0,145.0,1.2,32.7,912.0,811.67,572.45
2018,7,1,11,15,831.0,146.5,1.2,32.85,928.0,841.24,589.92
2018,7,1,11,30,834.0,148.0,1.2,33.0,944.0,868.85,606.08
2018,7,1,11,45,787.0,176.5,1.2,33.1,933.5,877.77,610.77
2018,7,1,12,0,740.0,205.0,1.2,33.2,923.0,880.97,612.21
2018,7,1,12,15,763.0,192.0,1.25,33.25,933.5,906.08,628.1
2018,7,1,12,30,786.0,179.0,1.3,33.3,944.0,929.48,642.7
2018,7,1,12,45,761.5,191.0,1.3,33.3,929.0,929.78,642.71
2018,7,1,13,0,737.0,203.0,1.3,33.3,914.0,927.27,641.37
2018,7,1,13,15,651.5,243.0,1.3,33.3,865.0,894.56,621.59
2018,7,1,13,30,566.0,283.0,1.3,33.3,816.0,855.65,596.11
2018,7,1,13,45,658.0,229.0,1.3,33.25,836.0,893.96,623.01
2018,7,1,14,0,750.0,175.0,1.3,33.2,856.0,924.41,642.06
2018,7,1,14,15,757.0,167.0,1.25,33.1,837.0,919.69,639.08
2018,7,1,14,30,764.0,159.0,1.2,33.0,818.0,912.21,634.9
2018,7,1,14,45,573.0,231.5,1.2,32.9,715.0,803.04,566.81
2018,7,1,15,0,382.0,304.0,1.2,32.8,612.0,691.4,491.61
2018,7,1,15,15,523.5,235.5,1.2,32.7,635.5,742.13,531.11
2018,7,1,15,30,665.0,167.0,1.2,32.6,659.0,788.03,563.93
2018,7,1,15,45,669.0,156.5,1.2,32.45,626.0,764.63,549.93
2018,7,1,16,0,673.0,146.0,1.2,32.3,593.0,738.96,535.11
2018,7,1,16,15,645.0,142.0,1.2,32.1,545.0,692.5,506.43
2018,7,1,16,30,617.0,138.0,1.2,31.9,497.0,646.06,477.02
2018,7,1,16,45,482.0,144.5,1.2,31.7,409.5,528.09,395.27
2018,7,1,17,0,347.0,151.0,1.2,31.5,322.0,423.79,320.51
2018,7,1,17,15,423.5,125.0,1.1,31.1,311.0,432.23,329.17
2018,7,1,17,30,500.0,99.0,1.0,30.7,300.0,437.45,333.94
2018,7,1,17,45,495.5,89.5,0.9,30.3,265.0,402.97,308.06
2018,7,1,18,0,491.0,80.0,0.8,29.9,230.0,368.02,281.1
2018,7,1,18,15,439.5,70.5,0.8,29.9,186.0,309.8,235.5
2018,7,1,18,30,388.0,61.0,0.8,29.9,142.0,253.74,190.36
2018,7,1,18,45,287.5,50.0,0.7,28.65,101.0,184.18,134.99
2018,7,1,19,0,187.0,39.0,0.6,27.4,60.0,124.53,86.35
2018,7,1,19,15,114.5,24.5,0.6,27.15,35.5,73.17,29.43
2018,7,1,19,30,42.0,10.0,0.6,26.9,11.0,20.33,0.0
2018,7,1,19,45,21.0,5.0,0.65,26.65,5.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,2,5,15,6.0,5.0,0.45,23.55,5.0,4.91,0.0
2018,7,2,5,30,6.0,9.0,0.5,23.9,9.0,8.75,0.0
2018,7,2,5,45,20.0,19.5,0.6,24.2,22.0,18.04,9.14
2018,7,2,6,0,34.0,30.0,0.7,24.5,35.0,27.25,17.48
2018,7,2,6,15,17.0,37.5,0.7,24.9,40.0,36.07,25.28
2018,7,2,6,30,0.0,45.0,0.7,25.3,45.0,43.46,31.74
2018,7,2,6,45,1.0,57.5,0.7,25.7,58.0,55.62,39.88
2018,7,2,7,0,2.0,70.0,0.7,26.1,71.0,67.81,49.55
2018,7,2,7,15,37.5,123.0,0.65,26.55,140.0,118.01,87.79
2018,7,2,7,30,73.0,176.0,0.6,27.0,209.0,172.3,128.23
2018,7,2,7,45,103.0,200.5,0.6,27.45,252.5,201.62,149.29
2018,7,2,8,0,133.0,225.0,0.6,27.9,296.0,238.45,176.14
2018,7,2,8,15,299.5,213.0,0.55,28.35,393.5,291.27,212.6
2018,7,2,8,30,466.0,201.0,0.5,28.8,491.0,359.71,261.36
2018,7,2,8,45,440.5,229.0,0.4,29.3,519.5,396.73,288.04
2018,7,2,9,0,415.0,257.0,0.3,29.8,548.0,431.24,311.86
2018,7,2,9,15,283.0,309.5,0.3,30.1,513.5,430.65,310.56
2018,7,2,9,30,151.0,362.0,0.3,30.4,479.0,418.45,300.28
2018,7,2,9,45,140.5,381.0,0.25,30.7,493.5,437.72,312.48
2018,7,2,10,0,130.0,400.0,0.2,31.0,508.0,456.08,323.49
2018,7,2,10,15,200.5,401.0,0.3,31.15,575.0,514.84,364.41
2018,7,2,10,30,271.0,402.0,0.4,31.3,642.0,575.6,405.93
2018,7,2,10,45,500.0,299.5,0.45,31.5,757.0,671.0,473.22
2018,7,2,11,0,729.0,197.0,0.5,31.7,872.0,779.42,546.09
2018,7,2,11,15,705.0,216.0,0.55,31.75,878.5,801.21,558.53
2018,7,2,11,30,681.0,235.0,0.6,31.8,885.0,820.12,570.33
2018,7,2,11,45,562.0,297.0,0.6,31.85,837.0,791.99,549.37
2018,7,2,12,0,443.0,359.0,0.6,31.9,789.0,759.25,525.75
2018,7,2,12,15,276.0,404.0,0.6,31.9,672.0,657.03,457.18
2018,7,2,12,30,109.0,449.0,0.6,31.9,555.0,547.84,382.28
2018,7,2,12,45,132.0,457.5,0.6,31.95,585.0,582.93,406.86
2018,7,2,13,0,155.0,466.0,0.6,32.0,615.0,618.2,429.97
2018,7,2,13,15,151.0,461.5,0.6,32.0,605.0,613.84,426.92
2018,7,2,13,30,147.0,457.0,0.6,32.0,595.0,608.8,423.9
2018,7,2,13,45,211.0,432.5,0.6,32.0,626.5,649.3,452.63
2018,7,2,14,0,275.0,408.0,0.6,32.0,658.0,695.57,484.12
2018,7,2,14,15,265.5,386.5,0.6,31.95,622.0,664.97,464.82
