Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,14,30,256.0,365.0,0.6,31.9,586.0,633.25,445.49
2018,7,2,14,45,165.0,346.5,0.6,31.85,487.0,518.05,368.54
2018,7,2,15,0,74.0,328.0,0.6,31.8,388.0,404.22,290.19
2018,7,2,15,15,143.5,318.5,0.6,31.75,427.5,466.58,336.8
2018,7,2,15,30,213.0,309.0,0.6,31.7,467.0,516.99,373.28
2018,7,2,15,45,303.0,272.0,0.6,31.6,481.5,560.19,405.49
2018,7,2,16,0,393.0,235.0,0.6,31.5,496.0,597.61,433.49
2018,7,2,16,15,527.5,181.5,0.55,31.4,505.0,636.88,463.26
2018,7,2,16,30,662.0,128.0,0.5,31.3,514.0,669.77,487.69
2018,7,2,16,45,647.0,120.5,0.5,31.25,469.5,627.76,460.43
2018,7,2,17,0,632.0,113.0,0.5,31.2,425.0,585.28,432.7
2018,7,2,17,15,599.0,107.0,0.5,30.8,376.5,532.3,397.29
2018,7,2,17,30,566.0,101.0,0.5,30.4,328.0,480.71,361.75
2018,7,2,17,45,522.5,93.5,0.45,30.05,280.0,423.05,320.1
2018,7,2,18,0,479.0,86.0,0.4,29.7,232.0,368.2,279.17
2018,7,2,18,15,421.0,76.0,0.4,29.7,187.0,304.6,230.3
2018,7,2,18,30,363.0,66.0,0.4,29.7,142.0,248.89,185.93
2018,7,2,18,45,286.5,53.0,0.5,28.7,103.0,187.59,137.26
2018,7,2,19,0,210.0,40.0,0.6,27.7,64.0,133.81,92.79
2018,7,2,19,15,127.5,25.5,0.6,27.45,38.0,78.35,31.44
2018,7,2,19,30,45.0,11.0,0.6,27.2,12.0,22.06,0.0
2018,7,2,19,45,22.5,5.5,0.65,26.95,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.85,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,0.9,23.4,1.0,0.0,0.0
2018,7,3,5,15,64.0,12.5,1.0,23.9,16.5,12.29,0.0
2018,7,3,5,30,123.0,24.0,1.1,24.4,32.0,18.87,2.68
2018,7,3,5,45,208.0,38.5,1.25,24.85,65.5,29.72,18.54
2018,7,3,6,0,293.0,53.0,1.4,25.3,99.0,40.04,28.1
2018,7,3,6,15,360.5,64.0,1.35,26.05,141.5,47.05,34.41
2018,7,3,6,30,428.0,75.0,1.3,26.8,184.0,57.2,43.14
2018,7,3,6,45,471.5,85.0,1.3,27.55,229.5,89.98,52.81
2018,7,3,7,0,515.0,95.0,1.3,28.3,275.0,126.55,75.07
2018,7,3,7,15,556.5,101.5,1.35,29.05,324.5,164.71,102.14
2018,7,3,7,30,598.0,108.0,1.4,29.8,374.0,207.25,134.81
2018,7,3,7,45,624.0,115.5,1.45,30.55,422.5,251.01,169.99
2018,7,3,8,0,650.0,123.0,1.5,31.3,471.0,297.36,207.24
2018,7,3,8,15,670.0,128.5,1.5,31.7,517.0,342.28,243.39
2018,7,3,8,30,690.0,134.0,1.5,32.1,563.0,388.87,280.04
2018,7,3,8,45,696.5,143.5,1.55,32.5,604.0,434.45,315.24
2018,7,3,9,0,703.0,153.0,1.6,32.9,645.0,480.11,349.48
2018,7,3,9,15,726.0,153.0,1.6,33.2,688.0,526.11,383.12
2018,7,3,9,30,749.0,153.0,1.6,33.5,731.0,575.73,418.3
2018,7,3,9,45,627.5,209.5,1.65,33.8,709.5,581.8,421.39
2018,7,3,10,0,506.0,266.0,1.7,34.1,688.0,580.7,418.9
2018,7,3,10,15,407.0,322.0,1.7,34.35,669.0,583.61,418.56
2018,7,3,10,30,308.0,378.0,1.7,34.6,650.0,581.06,413.94
2018,7,3,10,45,525.5,285.5,1.7,34.85,765.0,677.52,483.03
2018,7,3,11,0,743.0,193.0,1.7,35.1,880.0,786.67,556.98
2018,7,3,11,15,731.5,204.5,1.7,35.3,891.0,812.14,571.34
2018,7,3,11,30,720.0,216.0,1.7,35.5,902.0,835.51,585.06
2018,7,3,11,45,709.5,223.0,1.7,35.7,905.0,853.17,595.18
2018,7,3,12,0,699.0,230.0,1.7,35.9,908.0,868.53,603.92
2018,7,3,12,15,695.0,234.5,1.7,36.0,909.5,885.26,613.82
2018,7,3,12,30,691.0,239.0,1.7,36.1,911.0,899.88,622.43
2018,7,3,12,45,614.0,273.0,1.75,36.2,867.5,871.11,603.78
2018,7,3,13,0,537.0,307.0,1.8,36.3,824.0,839.04,582.34
2018,7,3,13,15,586.5,283.5,1.8,36.35,841.5,870.92,604.11
2018,7,3,13,30,636.0,260.0,1.8,36.4,859.0,900.9,624.02
2018,7,3,13,45,672.5,232.0,1.85,36.4,853.5,910.89,631.29
2018,7,3,14,0,709.0,204.0,1.9,36.4,848.0,917.67,636.5
2018,7,3,14,15,751.5,178.0,1.9,36.35,842.5,925.44,642.07
2018,7,3,14,30,794.0,152.0,1.9,36.3,837.0,933.42,647.89
2018,7,3,14,45,784.0,150.5,1.9,36.2,805.0,913.53,636.71
2018,7,3,15,0,774.0,149.0,1.9,36.1,773.0,891.38,624.4
2018,7,3,15,15,761.0,146.5,1.9,35.9,735.0,863.32,608.6
2018,7,3,15,30,748.0,144.0,1.9,35.7,697.0,833.42,591.57
2018,7,3,15,45,730.5,141.0,1.9,35.5,654.5,800.62,572.55
2018,7,3,16,0,713.0,138.0,1.9,35.3,612.0,763.54,550.53
2018,7,3,16,15,690.5,135.0,1.9,35.0,566.5,721.44,525.12
2018,7,3,16,30,668.0,132.0,1.9,34.7,521.0,678.91,499.01
2018,7,3,16,45,639.5,127.0,1.85,34.4,472.5,629.51,466.65
2018,7,3,17,0,611.0,122.0,1.8,34.1,424.0,580.62,433.66
2018,7,3,17,15,573.5,116.5,1.7,33.55,375.0,525.98,395.87
2018,7,3,17,30,536.0,111.0,1.6,33.0,326.0,473.06,358.29
2018,7,3,17,45,487.5,103.0,1.45,32.45,277.5,410.35,312.3
2018,7,3,18,0,439.0,95.0,1.3,31.9,229.0,354.65,270.15
2018,7,3,18,15,382.0,83.0,1.3,31.9,184.0,293.96,222.83
2018,7,3,18,30,325.0,71.0,1.3,31.9,139.0,238.2,178.08
2018,7,3,18,45,247.0,56.0,1.05,30.1,99.5,175.81,128.53
2018,7,3,19,0,169.0,41.0,0.8,28.3,60.0,120.99,83.7
2018,7,3,19,15,99.0,25.0,0.8,28.0,35.0,64.55,24.64
2018,7,3,19,30,29.0,9.0,0.8,27.7,10.0,16.09,0.0
2018,7,3,19,45,14.5,4.5,0.85,27.4,5.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.9,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.9,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,0.6,22.15,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,0.6,22.2,1.0,0.0,0.0
2018,7,4,5,15,58.0,12.5,0.75,22.7,16.0,12.29,0.0
2018,7,4,5,30,112.0,24.0,0.9,23.2,31.0,18.9,1.94
2018,7,4,5,45,202.0,38.5,1.0,23.7,64.5,29.77,18.63
2018,7,4,6,0,292.0,53.0,1.1,24.2,98.0,40.09,28.28
2018,7,4,6,15,365.5,63.0,1.15,24.95,141.0,46.32,33.95
2018,7,4,6,30,439.0,73.0,1.2,25.7,184.0,55.01,41.49
2018,7,4,6,45,496.0,80.5,1.25,26.4,232.5,86.18,49.52
2018,7,4,7,0,553.0,88.0,1.3,27.1,281.0,123.48,71.56
2018,7,4,7,15,592.5,94.0,1.4,27.65,330.5,162.79,99.76
2018,7,4,7,30,632.0,100.0,1.5,28.2,380.0,206.26,133.68
2018,7,4,7,45,663.0,103.5,1.6,28.7,429.0,249.49,169.01
2018,7,4,8,0,694.0,107.0,1.7,29.2,478.0,295.77,207.04
2018,7,4,8,15,704.5,115.0,1.75,29.6,522.0,341.66,244.89
2018,7,4,8,30,715.0,123.0,1.8,30.0,566.0,388.29,282.45
2018,7,4,8,45,706.0,138.0,1.9,30.45,603.0,432.95,317.7
2018,7,4,9,0,697.0,153.0,2.0,30.9,640.0,476.29,350.87
2018,7,4,9,15,730.0,148.5,2.0,31.25,686.0,523.4,385.88
2018,7,4,9,30,763.0,144.0,2.0,31.6,732.0,574.84,423.01
2018,7,4,9,45,784.0,141.5,2.05,31.9,770.5,619.55,454.91
2018,7,4,10,0,805.0,139.0,2.1,32.2,809.0,664.71,486.46
2018,7,4,10,15,714.0,186.5,2.1,32.5,797.0,675.45,491.79
2018,7,4,10,30,623.0,234.0,2.1,32.8,785.0,680.0,492.59
2018,7,4,10,45,469.5,315.5,2.1,33.05,737.0,661.05,475.69
2018,7,4,11,0,316.0,397.0,2.1,33.3,689.0,631.55,451.32
2018,7,4,11,15,227.5,432.0,2.1,33.5,644.0,602.51,429.14
2018,7,4,11,30,139.0,467.0,2.1,33.7,599.0,569.12,403.65
2018,7,4,11,45,195.0,455.0,2.1,33.9,642.5,614.48,435.54
2018,7,4,12,0,251.0,443.0,2.1,34.1,686.0,662.53,468.35
2018,7,4,12,15,246.0,445.5,2.05,34.15,684.0,668.98,471.75
2018,7,4,12,30,241.0,448.0,2.0,34.2,682.0,674.58,474.89
2018,7,4,12,45,361.0,398.5,2.0,34.3,747.0,747.99,526.46
2018,7,4,13,0,481.0,349.0,2.0,34.4,812.0,826.28,579.55
2018,7,4,13,15,431.5,364.0,2.0,34.4,775.5,799.47,560.69
2018,7,4,13,30,382.0,379.0,2.0,34.4,739.0,770.81,541.44
2018,7,4,13,45,432.0,348.5,1.95,34.45,747.5,792.31,557.14
2018,7,4,14,0,482.0,318.0,1.9,34.5,756.0,811.43,570.86
2018,7,4,14,15,397.0,340.5,1.9,34.4,694.0,751.62,530.72
2018,7,4,14,30,312.0,363.0,1.9,34.3,632.0,684.83,486.1
2018,7,4,14,45,377.5,324.0,1.9,34.2,637.0,711.93,507.43
2018,7,4,15,0,443.0,285.0,1.9,34.1,642.0,728.04,520.99
2018,7,4,15,15,331.0,305.5,1.9,33.9,565.0,632.51,455.89
2018,7,4,15,30,219.0,326.0,1.9,33.7,488.0,540.8,392.29
2018,7,4,15,45,376.0,257.0,1.9,33.5,515.0,616.06,450.21
2018,7,4,16,0,533.0,188.0,1.9,33.3,542.0,663.39,487.61
2018,7,4,16,15,584.5,165.0,1.9,33.0,527.0,668.83,493.6
2018,7,4,16,30,636.0,142.0,1.9,32.7,512.0,665.2,493.74
2018,7,4,16,45,619.0,133.5,1.85,32.35,467.0,621.55,464.72
2018,7,4,17,0,602.0,125.0,1.8,32.0,422.0,577.61,435.14
2018,7,4,17,15,568.5,117.5,1.7,31.55,373.5,523.75,397.45
2018,7,4,17,30,535.0,110.0,1.6,31.1,325.0,471.34,359.85
2018,7,4,17,45,491.5,101.0,1.5,30.6,277.0,410.3,314.86
2018,7,4,18,0,448.0,92.0,1.4,30.1,229.0,355.91,273.41
2018,7,4,18,15,390.5,81.0,1.4,30.1,184.0,295.71,225.99
2018,7,4,18,30,333.0,70.0,1.4,30.1,139.0,240.51,181.24
2018,7,4,18,45,246.0,56.0,1.1,28.65,99.5,175.41,129.02
2018,7,4,19,0,159.0,42.0,0.8,27.2,60.0,112.94,78.16
2018,7,4,19,15,88.5,25.5,0.85,26.9,34.5,62.17,23.31
2018,7,4,19,30,18.0,9.0,0.9,26.6,9.0,13.34,0.0
2018,7,4,19,45,9.0,4.5,0.9,26.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.9,25.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.85,25.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,23.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,5,15,52.0,11.5,0.65,23.6,14.5,11.3,0.0
2018,7,5,5,30,104.0,23.0,0.7,24.1,29.0,18.09,0.7
2018,7,5,5,45,197.5,37.0,0.75,24.6,62.5,28.56,17.51
2018,7,5,6,0,291.0,51.0,0.8,25.1,96.0,38.52,26.83
2018,7,5,6,15,364.5,61.5,0.8,25.6,139.0,45.19,32.9
2018,7,5,6,30,438.0,72.0,0.8,26.1,182.0,53.28,39.95
2018,7,5,6,45,492.0,79.0,0.85,26.65,229.0,83.85,47.96
2018,7,5,7,0,546.0,86.0,0.9,27.2,276.0,120.16,69.2
2018,7,5,7,15,500.0,101.0,0.9,27.6,296.5,154.1,96.58
2018,7,5,7,30,454.0,116.0,0.9,28.0,317.0,184.76,123.35
2018,7,5,7,45,267.0,162.5,0.9,28.4,284.5,206.07,147.45
2018,7,5,8,0,80.0,209.0,0.9,28.8,252.0,213.15,158.15
2018,7,5,8,15,118.5,227.0,0.9,29.2,297.0,243.45,180.01
2018,7,5,8,30,157.0,245.0,0.9,29.6,342.0,281.92,207.91
2018,7,5,8,45,241.0,263.0,0.9,30.0,425.0,339.68,249.5
2018,7,5,9,0,325.0,281.0,0.9,30.4,508.0,410.09,299.62
2018,7,5,9,15,293.5,314.5,0.85,30.75,529.0,439.5,319.36
2018,7,5,9,30,262.0,348.0,0.8,31.1,550.0,466.08,336.62
2018,7,5,9,45,295.0,356.5,0.8,31.45,594.0,508.21,365.26
2018,7,5,10,0,328.0,365.0,0.8,31.8,638.0,552.7,394.89
2018,7,5,10,15,302.0,386.0,0.75,32.1,644.5,568.97,403.87
2018,7,5,10,30,276.0,407.0,0.7,32.4,651.0,582.96,411.29
2018,7,5,10,45,189.5,412.5,0.7,32.7,582.0,536.01,377.81
2018,7,5,11,0,103.0,418.0,0.7,33.0,513.0,479.95,338.15
2018,7,5,11,15,103.5,427.5,0.65,33.2,524.5,495.17,347.93
2018,7,5,11,30,104.0,437.0,0.6,33.4,536.0,510.32,356.98
2018,7,5,11,45,80.0,415.0,0.55,33.6,491.5,472.73,330.73
2018,7,5,12,0,56.0,393.0,0.5,33.8,447.0,433.29,303.51
2018,7,5,12,15,73.0,402.0,0.45,33.95,473.0,460.89,322.22
2018,7,5,12,30,90.0,411.0,0.4,34.1,499.0,488.99,340.47
2018,7,5,12,45,105.5,417.0,0.4,34.2,519.5,516.98,358.87
2018,7,5,13,0,121.0,423.0,0.4,34.3,540.0,541.82,375.14
2018,7,5,13,15,203.5,407.0,0.35,34.35,600.0,609.84,420.89
2018,7,5,13,30,286.0,391.0,0.3,34.4,660.0,683.4,468.38
2018,7,5,13,45,514.0,288.0,0.3,34.4,759.0,810.61,553.0
2018,7,5,14,0,742.0,185.0,0.3,34.4,858.0,926.05,623.63
2018,7,5,14,15,581.0,242.0,0.3,34.35,759.5,830.13,564.82
2018,7,5,14,30,420.0,299.0,0.3,34.3,661.0,729.14,500.78
2018,7,5,14,45,310.5,324.5,0.3,34.2,586.5,640.82,444.6
2018,7,5,15,0,201.0,350.0,0.3,34.1,512.0,554.62,387.75
2018,7,5,15,15,391.5,271.0,0.3,33.9,567.0,659.52,463.17
2018,7,5,15,30,582.0,192.0,0.3,33.7,622.0,740.94,519.87
2018,7,5,15,45,636.0,166.0,0.35,33.5,610.0,746.33,525.01
2018,7,5,16,0,690.0,140.0,0.4,33.3,598.0,746.39,527.53
2018,7,5,16,15,469.5,157.0,0.4,33.1,458.5,562.58,407.36
2018,7,5,16,30,249.0,174.0,0.4,32.9,319.0,386.92,285.35
2018,7,5,16,45,195.5,170.5,0.45,32.65,278.0,336.08,250.47
2018,7,5,17,0,142.0,167.0,0.5,32.4,237.0,280.61,210.35
2018,7,5,17,15,131.5,145.5,0.5,32.0,205.0,245.37,185.3
2018,7,5,17,30,121.0,124.0,0.5,31.6,173.0,210.54,159.79
2018,7,5,17,45,196.0,107.5,0.55,31.2,173.5,238.53,182.49
2018,7,5,18,0,271.0,91.0,0.6,30.8,174.0,260.3,199.11
2018,7,5,18,15,296.0,78.0,0.6,30.8,153.0,246.02,186.71
2018,7,5,18,30,321.0,65.0,0.6,30.8,132.0,229.12,171.23
2018,7,5,18,45,271.5,52.0,0.55,29.35,98.0,180.43,131.72
2018,7,5,19,0,222.0,39.0,0.5,27.9,64.0,136.67,94.44
2018,7,5,19,15,134.5,25.0,0.55,27.5,38.0,79.55,30.13
2018,7,5,19,30,47.0,11.0,0.6,27.1,12.0,22.54,0.0
2018,7,5,19,45,23.5,5.5,0.6,26.7,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,25.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,6,5,15,42.5,10.5,0.95,23.2,13.0,10.32,0.0
2018,7,6,5,30,85.0,21.0,1.0,23.5,26.0,17.68,0.0
2018,7,6,5,45,147.0,35.5,1.1,23.8,54.0,27.34,16.51
2018,7,6,6,0,209.0,50.0,1.2,24.1,82.0,37.71,26.25
2018,7,6,6,15,230.5,67.0,1.2,24.65,114.5,53.41,40.0
2018,7,6,6,30,252.0,84.0,1.2,25.2,147.0,66.4,51.24
2018,7,6,6,45,270.5,103.5,1.25,25.75,185.0,96.93,65.39
2018,7,6,7,0,289.0,123.0,1.3,26.3,223.0,129.66,87.45
2018,7,6,7,15,317.5,140.5,1.3,26.95,266.5,164.44,112.59
2018,7,6,7,30,346.0,158.0,1.3,27.6,310.0,202.23,141.19
2018,7,6,7,45,307.5,186.0,1.3,28.25,333.5,234.98,168.53
2018,7,6,8,0,269.0,214.0,1.3,28.9,357.0,264.19,192.46
2018,7,6,8,15,223.0,240.0,1.3,29.4,366.0,290.22,213.29
2018,7,6,8,30,177.0,266.0,1.3,29.9,375.0,307.15,226.4
2018,7,6,8,45,158.5,291.0,1.25,30.4,394.5,331.1,243.6
2018,7,6,9,0,140.0,316.0,1.2,30.9,414.0,353.37,258.94
2018,7,6,9,15,213.0,330.0,1.15,31.2,489.0,413.64,301.62
2018,7,6,9,30,286.0,344.0,1.1,31.5,564.0,476.16,345.06
2018,7,6,9,45,273.0,362.5,1.05,31.75,580.5,499.4,359.88
2018,7,6,10,0,260.0,381.0,1.0,32.0,597.0,521.32,373.69
2018,7,6,10,15,287.0,383.5,1.0,32.2,630.0,555.79,396.91
2018,7,6,10,30,314.0,386.0,1.0,32.4,663.0,591.77,420.74
2018,7,6,10,45,321.0,403.5,1.0,32.6,693.5,627.28,443.32
2018,7,6,11,0,328.0,421.0,1.0,32.8,724.0,662.84,465.59
2018,7,6,11,15,262.0,436.0,1.0,32.9,681.0,634.75,445.19
2018,7,6,11,30,196.0,451.0,1.0,33.0,638.0,603.18,422.81
2018,7,6,11,45,133.0,422.0,1.0,33.1,549.5,527.38,371.59
2018,7,6,12,0,70.0,393.0,1.0,33.2,461.0,446.02,315.71
2018,7,6,12,15,60.0,356.5,1.0,33.15,415.0,404.25,287.81
2018,7,6,12,30,50.0,320.0,1.0,33.1,369.0,361.4,258.51
2018,7,6,12,45,38.5,273.5,0.95,33.05,311.0,306.27,220.03
2018,7,6,13,0,27.0,227.0,0.9,33.0,253.0,250.25,180.32
2018,7,6,13,15,13.5,157.0,0.9,32.9,170.0,168.25,120.99
2018,7,6,13,30,0.0,87.0,0.9,32.8,87.0,84.46,58.58
2018,7,6,13,45,0.0,83.5,0.85,32.7,83.5,81.03,56.21
2018,7,6,14,0,0.0,80.0,0.8,32.6,80.0,77.59,53.7
2018,7,6,14,15,0.0,75.0,0.75,32.4,75.0,72.7,50.1
2018,7,6,14,30,0.0,70.0,0.7,32.2,70.0,67.83,46.52
2018,7,6,14,45,0.0,65.0,0.7,32.0,65.0,62.96,42.93
2018,7,6,15,0,0.0,60.0,0.7,31.8,60.0,58.1,39.33
2018,7,6,15,15,0.0,60.0,0.65,31.45,60.0,58.09,39.48
2018,7,6,15,30,0.0,60.0,0.6,31.1,60.0,58.07,39.62
2018,7,6,15,45,0.0,50.5,0.55,30.75,50.5,48.85,32.64
2018,7,6,16,0,0.0,41.0,0.5,30.4,41.0,39.65,25.6
2018,7,6,16,15,0.0,36.0,0.5,30.05,36.0,34.8,21.93
2018,7,6,16,30,0.0,31.0,0.5,29.7,31.0,29.95,18.21
2018,7,6,16,45,0.0,26.5,0.45,29.3,26.5,25.6,14.86
2018,7,6,17,0,0.0,22.0,0.4,28.9,22.0,21.24,11.47
2018,7,6,17,15,0.0,19.0,0.4,28.45,19.0,18.34,9.21
2018,7,6,17,30,0.0,16.0,0.4,28.0,16.0,15.44,6.93
2018,7,6,17,45,0.0,14.0,0.45,27.5,14.0,13.5,5.4
2018,7,6,18,0,0.0,12.0,0.5,27.0,12.0,11.57,3.85
2018,7,6,18,15,0.0,10.0,0.5,27.0,10.0,9.64,2.25
2018,7,6,18,30,0.0,8.0,0.5,27.0,8.0,7.71,0.63
2018,7,6,18,45,0.0,6.5,0.55,26.1,6.5,6.26,0.0
2018,7,6,19,0,0.0,5.0,0.6,25.2,5.0,4.82,0.0
2018,7,6,19,15,0.5,3.5,0.7,25.0,3.5,3.52,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.8,2.0,2.22,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.55,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.3,23.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,23.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.5,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.5,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.6,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.65,23.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.5,22.25,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,7,5,15,0.0,6.0,2.7,21.95,6.0,5.9,0.0
2018,7,7,5,30,0.0,12.0,2.8,21.8,12.0,11.58,0.0
2018,7,7,5,45,0.5,27.0,2.9,21.65,27.0,25.97,15.47
2018,7,7,6,0,1.0,42.0,3.0,21.5,42.0,39.84,28.31
2018,7,7,6,15,5.0,61.0,3.0,21.45,62.0,56.9,43.53
2018,7,7,6,30,9.0,80.0,3.0,21.4,82.0,73.79,58.45
2018,7,7,6,45,6.5,92.0,3.05,21.35,93.5,85.98,65.49
2018,7,7,7,0,4.0,104.0,3.1,21.3,105.0,97.8,75.16
2018,7,7,7,15,4.0,103.5,3.15,21.4,105.0,98.74,75.69
2018,7,7,7,30,4.0,103.0,3.2,21.5,105.0,99.21,75.81
2018,7,7,7,45,2.0,72.5,3.25,21.6,73.5,70.59,52.34
2018,7,7,8,0,0.0,42.0,3.3,21.7,42.0,40.58,27.72
2018,7,7,8,15,5.5,75.5,3.3,22.05,79.0,74.93,55.39
2018,7,7,8,30,11.0,109.0,3.3,22.4,116.0,109.44,82.78
2018,7,7,8,45,25.0,190.0,3.35,22.75,207.0,188.37,144.69
2018,7,7,9,0,39.0,271.0,3.4,23.1,298.0,269.16,206.48
2018,7,7,9,15,56.5,304.5,3.4,23.5,346.5,311.5,237.92
2018,7,7,9,30,74.0,338.0,3.4,23.9,395.0,355.65,270.45
2018,7,7,9,45,78.5,354.0,3.4,24.3,417.0,377.94,286.23
2018,7,7,10,0,83.0,370.0,3.4,24.7,439.0,400.58,302.2
2018,7,7,10,15,135.0,400.0,3.4,25.05,517.0,466.61,350.72
2018,7,7,10,30,187.0,430.0,3.4,25.4,595.0,540.07,403.57
2018,7,7,10,45,211.5,438.0,3.35,25.75,629.5,575.94,428.42
2018,7,7,11,0,236.0,446.0,3.3,26.1,664.0,613.09,454.06
2018,7,7,11,15,238.5,456.5,3.25,26.4,680.0,635.2,468.44
2018,7,7,11,30,241.0,467.0,3.2,26.7,696.0,657.04,482.56
2018,7,7,11,45,273.5,461.5,3.15,27.0,724.0,690.12,505.34
2018,7,7,12,0,306.0,456.0,3.1,27.3,752.0,724.61,528.77
2018,7,7,12,15,359.0,437.0,3.05,27.5,785.0,765.47,557.23
2018,7,7,12,30,412.0,418.0,3.0,27.7,818.0,808.71,586.87
2018,7,7,12,45,546.0,337.5,2.95,27.9,864.5,868.26,630.13
2018,7,7,13,0,680.0,257.0,2.9,28.1,911.0,927.25,671.91
2018,7,7,13,15,754.5,207.0,2.85,28.2,924.0,953.46,688.08
2018,7,7,13,30,829.0,157.0,2.8,28.3,937.0,980.69,705.14
2018,7,7,13,45,834.0,150.0,2.75,28.4,920.5,974.59,700.81
2018,7,7,14,0,839.0,143.0,2.7,28.5,904.0,971.18,698.61
2018,7,7,14,15,835.5,139.5,2.7,28.45,878.5,960.17,692.46
2018,7,7,14,30,832.0,136.0,2.7,28.4,853.0,946.43,684.7
2018,7,7,14,45,833.5,129.5,2.65,28.35,824.0,931.63,675.93
2018,7,7,15,0,835.0,123.0,2.6,28.3,795.0,914.03,665.43
2018,7,7,15,15,826.0,120.0,2.6,28.15,758.0,893.35,653.62
2018,7,7,15,30,817.0,117.0,2.6,28.0,721.0,864.98,636.74
2018,7,7,15,45,786.5,120.5,2.6,27.85,673.5,823.19,610.77
2018,7,7,16,0,756.0,124.0,2.6,27.7,626.0,780.69,584.09
2018,7,7,16,15,598.5,161.5,2.55,27.4,540.5,676.1,512.87
2018,7,7,16,30,441.0,199.0,2.5,27.1,455.0,572.94,437.92
2018,7,7,16,45,394.0,188.5,2.45,26.85,402.0,512.21,394.83
2018,7,7,17,0,347.0,178.0,2.4,26.6,349.0,445.17,345.99
2018,7,7,17,15,331.0,160.0,2.3,26.1,308.5,402.04,314.74
2018,7,7,17,30,315.0,142.0,2.2,25.6,268.0,359.45,282.99
2018,7,7,17,45,401.5,111.5,2.05,25.15,248.5,370.37,292.46
2018,7,7,18,0,488.0,81.0,1.9,24.7,229.0,367.29,289.69
2018,7,7,18,15,421.0,72.5,1.9,24.7,183.0,300.16,235.2
2018,7,7,18,30,354.0,64.0,1.9,24.7,137.0,242.32,187.01
2018,7,7,18,45,289.5,50.5,1.55,23.35,99.5,185.53,139.53
2018,7,7,19,0,225.0,37.0,1.2,22.0,62.0,135.03,95.63
2018,7,7,19,15,139.0,23.5,1.25,21.7,36.5,78.63,28.6
2018,7,7,19,30,53.0,10.0,1.3,21.4,11.0,23.02,0.0
2018,7,7,19,45,26.5,5.0,1.3,21.15,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,8,5,15,82.5,11.5,1.75,15.8,16.0,11.3,0.0
2018,7,8,5,30,165.0,23.0,1.9,16.1,32.0,18.22,0.0
2018,7,8,5,45,283.5,33.5,2.0,16.45,68.0,26.42,16.18
2018,7,8,6,0,402.0,44.0,2.1,16.8,104.0,33.22,23.18
2018,7,8,6,15,481.5,51.5,2.25,17.35,150.5,36.84,26.75
2018,7,8,6,30,561.0,59.0,2.4,17.9,197.0,40.28,29.94
2018,7,8,6,45,616.5,63.5,2.5,18.45,247.5,73.96,38.85
2018,7,8,7,0,672.0,68.0,2.6,19.0,298.0,114.29,62.14
2018,7,8,7,15,709.5,71.5,2.6,19.6,350.0,160.01,96.01
2018,7,8,7,30,747.0,75.0,2.6,20.2,402.0,206.41,133.79
2018,7,8,7,45,775.0,78.0,2.6,20.8,454.0,253.9,174.45
2018,7,8,8,0,803.0,81.0,2.6,21.4,506.0,304.1,217.69
2018,7,8,8,15,823.5,83.0,2.6,21.95,555.5,353.39,260.06
2018,7,8,8,30,844.0,85.0,2.6,22.5,605.0,408.32,305.78
2018,7,8,8,45,859.5,87.5,2.55,23.05,651.5,458.62,346.8
2018,7,8,9,0,875.0,90.0,2.5,23.6,698.0,509.55,387.01
2018,7,8,9,15,887.0,91.5,2.5,24.1,740.0,558.14,424.46
2018,7,8,9,30,899.0,93.0,2.5,24.6,782.0,606.59,460.68
2018,7,8,9,45,908.5,94.0,2.45,25.1,819.0,652.7,493.93
2018,7,8,10,0,918.0,95.0,2.4,25.6,856.0,698.04,525.62
2018,7,8,10,15,924.0,96.5,2.35,26.0,886.5,740.41,553.02
2018,7,8,10,30,930.0,98.0,2.3,26.4,917.0,781.35,578.61
2018,7,8,10,45,934.5,98.5,2.3,26.8,941.0,818.57,601.69
2018,7,8,11,0,939.0,99.0,2.3,27.2,965.0,853.9,623.26
2018,7,8,11,15,942.5,100.0,2.25,27.5,982.5,886.81,642.86
2018,7,8,11,30,946.0,101.0,2.2,27.8,1000.0,917.48,660.8
2018,7,8,11,45,947.5,101.0,2.15,28.1,1009.5,943.04,675.3
2018,7,8,12,0,949.0,101.0,2.1,28.4,1019.0,966.01,688.1
2018,7,8,12,15,949.5,101.5,2.05,28.6,1021.5,985.87,699.16
2018,7,8,12,30,950.0,102.0,2.0,28.8,1024.0,1002.94,708.48
2018,7,8,12,45,949.0,101.5,2.0,29.05,1018.5,1014.72,715.01
2018,7,8,13,0,948.0,101.0,2.0,29.3,1013.0,1023.51,719.81
2018,7,8,13,15,946.0,100.5,1.95,29.4,1000.5,1028.28,722.07
2018,7,8,13,30,944.0,100.0,1.9,29.5,988.0,1029.97,722.57
2018,7,8,13,45,940.0,99.0,1.9,29.55,967.5,1026.09,720.56
2018,7,8,14,0,936.0,98.0,1.9,29.6,947.0,1019.13,716.83
2018,7,8,14,15,931.0,97.0,1.9,29.6,920.5,1008.18,710.91
2018,7,8,14,30,926.0,96.0,1.9,29.6,894.0,994.28,703.29
2018,7,8,14,45,918.5,95.0,1.85,29.55,860.5,975.16,692.04
2018,7,8,15,0,911.0,94.0,1.8,29.5,827.0,953.37,679.21
2018,7,8,15,15,902.0,92.0,1.8,29.4,788.5,926.57,663.98
2018,7,8,15,30,893.0,90.0,1.8,29.3,750.0,897.42,647.22
2018,7,8,15,45,881.5,88.0,1.8,29.15,706.5,863.93,627.68
2018,7,8,16,0,870.0,86.0,1.8,29.0,663.0,828.58,606.76
2018,7,8,16,15,854.5,83.5,1.8,28.7,616.0,787.77,582.31
2018,7,8,16,30,839.0,81.0,1.8,28.4,569.0,745.77,556.68
2018,7,8,16,45,818.0,78.0,1.75,28.1,518.5,702.66,529.45
2018,7,8,17,0,797.0,75.0,1.7,27.8,468.0,654.61,498.24
2018,7,8,17,15,769.0,71.5,1.6,27.2,416.0,601.24,462.24
2018,7,8,17,30,741.0,68.0,1.5,26.6,364.0,548.62,424.52
2018,7,8,17,45,703.0,63.5,1.35,26.0,312.5,490.08,380.85
2018,7,8,18,0,665.0,59.0,1.2,25.4,261.0,433.71,337.26
2018,7,8,18,15,609.0,53.5,1.2,25.4,211.5,372.3,288.03
2018,7,8,18,30,553.0,48.0,1.2,25.4,162.0,313.29,238.99
2018,7,8,18,45,466.5,40.5,1.0,23.3,118.5,244.79,182.82
2018,7,8,19,0,380.0,33.0,0.8,21.2,75.0,184.39,130.38
2018,7,8,19,15,235.0,22.0,0.85,20.8,44.0,105.39,37.8
2018,7,8,19,30,90.0,11.0,0.9,20.4,13.0,33.17,0.0
2018,7,8,19,45,45.0,5.5,0.9,20.0,6.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,5,15,110.5,10.5,0.95,14.9,16.5,10.32,0.0
2018,7,9,5,30,221.0,21.0,1.1,15.7,33.0,17.12,0.0
2018,7,9,5,45,344.5,31.0,1.3,16.5,71.5,24.07,14.16
2018,7,9,6,0,468.0,41.0,1.5,17.3,110.0,30.53,20.8
2018,7,9,6,15,542.5,47.0,1.5,18.15,157.0,33.02,23.32
2018,7,9,6,30,617.0,53.0,1.5,19.0,204.0,35.43,25.56
2018,7,9,6,45,666.5,58.0,1.45,19.85,256.0,73.81,37.55
2018,7,9,7,0,716.0,63.0,1.4,20.7,308.0,116.15,61.54
2018,7,9,7,15,749.0,67.0,1.5,21.45,360.0,160.52,93.82
2018,7,9,7,30,782.0,71.0,1.6,22.2,412.0,208.44,132.49
2018,7,9,7,45,806.5,74.0,1.65,22.95,464.0,256.81,173.46
2018,7,9,8,0,831.0,77.0,1.7,23.7,516.0,307.55,216.61
2018,7,9,8,15,849.5,80.0,1.7,24.25,566.0,362.61,262.71
2018,7,9,8,30,868.0,83.0,1.7,24.8,616.0,414.72,305.54
2018,7,9,8,45,882.5,84.5,1.7,25.35,662.5,464.85,345.78
2018,7,9,9,0,897.0,86.0,1.7,25.9,709.0,515.49,385.08
2018,7,9,9,15,906.0,89.0,1.7,26.35,751.0,564.85,422.31
2018,7,9,9,30,915.0,92.0,1.7,26.8,793.0,613.8,458.02
2018,7,9,9,45,919.5,96.0,1.65,27.3,829.0,660.27,490.43
2018,7,9,10,0,924.0,100.0,1.6,27.8,865.0,705.55,520.94
2018,7,9,10,15,930.0,101.0,1.55,28.2,895.5,747.77,547.4
2018,7,9,10,30,936.0,102.0,1.5,28.6,926.0,788.53,571.86
2018,7,9,10,45,941.0,103.0,1.5,28.95,950.5,826.89,594.96
2018,7,9,11,0,946.0,104.0,1.5,29.3,975.0,863.37,616.59
2018,7,9,11,15,949.5,104.5,1.45,29.6,992.5,896.1,635.12
2018,7,9,11,30,953.0,105.0,1.4,29.9,1010.0,926.56,652.01
2018,7,9,11,45,955.0,105.0,1.35,30.25,1020.0,952.82,665.98
2018,7,9,12,0,957.0,105.0,1.3,30.6,1030.0,976.49,678.26
2018,7,9,12,15,957.0,104.5,1.25,30.8,1031.5,995.13,687.82
2018,7,9,12,30,957.0,104.0,1.2,31.0,1033.0,1010.94,695.7
2018,7,9,12,45,955.5,104.0,1.15,31.2,1027.0,1022.89,701.3
2018,7,9,13,0,954.0,104.0,1.1,31.4,1021.0,1031.82,705.17
2018,7,9,13,15,951.5,103.5,1.05,31.55,1008.0,1036.21,706.6
2018,7,9,13,30,949.0,103.0,1.0,31.7,995.0,1037.49,706.32
2018,7,9,13,45,945.5,102.0,1.0,31.8,975.0,1034.17,704.6
2018,7,9,14,0,942.0,101.0,1.0,31.9,955.0,1027.74,701.22
2018,7,9,14,15,936.5,99.5,0.95,31.9,927.5,1015.8,694.04
2018,7,9,14,30,931.0,98.0,0.9,31.9,900.0,1000.88,685.26
2018,7,9,14,45,922.5,97.0,0.9,31.9,865.5,980.79,674.48
2018,7,9,15,0,914.0,96.0,0.9,31.9,831.0,958.04,662.18
2018,7,9,15,15,904.5,94.0,0.9,31.8,792.0,930.76,647.41
2018,7,9,15,30,895.0,92.0,0.9,31.7,753.0,901.15,631.18
2018,7,9,15,45,882.5,89.5,0.9,31.6,708.5,866.22,611.54
2018,7,9,16,0,870.0,87.0,0.9,31.5,664.0,829.46,590.58
2018,7,9,16,15,853.0,84.5,0.85,31.4,616.0,787.46,565.29
2018,7,9,16,30,836.0,82.0,0.8,31.3,568.0,744.35,539.03
2018,7,9,16,45,814.5,79.5,0.8,31.15,517.5,701.59,513.33
2018,7,9,17,0,793.0,77.0,0.8,31.0,467.0,653.89,483.75
2018,7,9,17,15,764.5,73.0,0.7,30.4,415.0,599.77,448.18
2018,7,9,17,30,736.0,69.0,0.6,29.8,363.0,546.44,411.1
2018,7,9,17,45,696.5,65.0,0.55,29.15,311.5,487.81,369.37
2018,7,9,18,0,657.0,61.0,0.5,28.5,260.0,433.77,329.25
2018,7,9,18,15,599.5,55.0,0.5,28.5,210.5,369.26,279.3
2018,7,9,18,30,542.0,49.0,0.5,28.5,161.0,309.42,231.09
2018,7,9,18,45,452.5,41.0,0.65,27.05,117.0,239.68,175.69
2018,7,9,19,0,363.0,33.0,0.8,25.6,73.0,178.37,123.74
2018,7,9,19,15,230.5,22.0,0.8,25.25,43.0,103.72,34.28
2018,7,9,19,30,98.0,11.0,0.8,24.9,13.0,35.1,0.0
2018,7,9,19,45,49.0,5.5,0.85,24.6,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,10,5,15,78.0,10.5,0.85,19.0,14.5,10.32,0.0
2018,7,10,5,30,156.0,21.0,1.0,19.7,29.0,16.6,0.0
2018,7,10,5,45,262.0,33.5,1.15,20.45,64.5,26.68,15.87
2018,7,10,6,0,368.0,46.0,1.3,21.2,100.0,35.41,24.54
2018,7,10,6,15,440.5,55.0,1.25,21.95,144.5,40.24,29.12
2018,7,10,6,30,513.0,64.0,1.2,22.7,189.0,44.79,33.21
2018,7,10,6,45,563.0,71.5,1.15,23.5,238.0,76.1,42.05
2018,7,10,7,0,613.0,79.0,1.1,24.3,287.0,115.64,64.41
2018,7,10,7,15,650.0,84.5,1.3,25.2,338.0,156.91,93.6
2018,7,10,7,30,687.0,90.0,1.5,26.1,389.0,202.12,128.97
2018,7,10,7,45,714.5,94.5,1.65,27.05,439.5,247.98,166.65
2018,7,10,8,0,742.0,99.0,1.8,28.0,490.0,299.76,209.16
2018,7,10,8,15,764.0,102.5,1.85,28.45,539.0,347.88,249.0
2018,7,10,8,30,786.0,106.0,1.9,28.9,588.0,397.82,289.47
2018,7,10,8,45,803.0,109.0,1.9,29.35,634.0,446.72,328.14
2018,7,10,9,0,820.0,112.0,1.9,29.8,680.0,496.53,366.33
2018,7,10,9,15,833.0,114.0,1.85,30.15,721.5,544.0,401.7
2018,7,10,9,30,846.0,116.0,1.8,30.5,763.0,594.48,437.95
2018,7,10,9,45,856.5,117.5,1.8,30.85,799.5,639.58,469.74
2018,7,10,10,0,867.0,119.0,1.8,31.2,836.0,684.1,500.29
2018,7,10,10,15,874.5,120.0,1.7,31.5,866.5,725.26,526.76
2018,7,10,10,30,882.0,121.0,1.6,31.8,897.0,765.2,550.54
2018,7,10,10,45,864.5,134.0,1.55,32.05,911.5,795.42,568.14
2018,7,10,11,0,847.0,147.0,1.5,32.3,926.0,822.48,583.58
2018,7,10,11,15,863.0,142.0,1.45,32.55,948.5,857.9,604.14
2018,7,10,11,30,879.0,137.0,1.4,32.8,971.0,891.92,623.44
2018,7,10,11,45,881.5,136.5,1.35,33.05,980.5,916.57,636.72
2018,7,10,12,0,884.0,136.0,1.3,33.3,990.0,938.88,648.55
2018,7,10,12,15,855.0,153.5,1.25,33.45,981.0,946.58,651.73
2018,7,10,12,30,826.0,171.0,1.2,33.6,972.0,955.44,655.83
2018,7,10,12,45,804.5,181.0,1.15,33.75,958.0,957.55,655.89
2018,7,10,13,0,783.0,191.0,1.1,33.9,944.0,956.75,654.37
2018,7,10,13,15,839.0,157.0,1.1,33.95,954.0,984.55,671.14
2018,7,10,13,30,895.0,123.0,1.1,34.0,964.0,1004.5,682.9
2018,7,10,13,45,890.5,122.0,1.1,34.05,944.0,1000.44,680.62
2018,7,10,14,0,886.0,121.0,1.1,34.1,924.0,993.46,677.02
2018,7,10,14,15,879.5,120.0,1.05,34.1,897.0,981.67,669.97
2018,7,10,14,30,873.0,119.0,1.0,34.1,870.0,967.11,661.41
2018,7,10,14,45,864.5,117.0,1.0,34.05,836.5,946.93,650.59
2018,7,10,15,0,856.0,115.0,1.0,34.0,803.0,924.23,638.33
2018,7,10,15,15,845.5,113.0,1.0,33.85,765.0,897.35,623.76
2018,7,10,15,30,835.0,111.0,1.0,33.7,727.0,868.34,607.84
2018,7,10,15,45,821.0,108.5,0.95,33.6,684.0,839.02,590.8
2018,7,10,16,0,807.0,106.0,0.9,33.5,641.0,802.8,569.3
2018,7,10,16,15,789.5,102.5,0.9,33.3,594.0,761.21,545.11
2018,7,10,16,30,772.0,99.0,0.9,33.1,547.0,718.65,519.91
2018,7,10,16,45,749.0,95.0,0.85,32.9,497.5,670.71,490.09
2018,7,10,17,0,726.0,91.0,0.8,32.7,448.0,622.67,459.67
2018,7,10,17,15,695.0,86.0,0.75,32.2,397.0,570.75,424.91
2018,7,10,17,30,664.0,81.0,0.7,31.7,346.0,517.7,388.28
2018,7,10,17,45,622.5,75.5,0.6,31.2,296.0,459.42,346.22
2018,7,10,18,0,581.0,70.0,0.5,30.7,246.0,403.76,304.64
2018,7,10,18,15,522.5,63.0,0.5,30.7,198.5,340.98,256.31
2018,7,10,18,30,464.0,56.0,0.5,30.7,151.0,282.92,209.93
2018,7,10,18,45,378.0,46.0,0.45,29.8,109.5,215.83,156.33
2018,7,10,19,0,292.0,36.0,0.4,28.9,68.0,156.81,106.88
2018,7,10,19,15,178.0,23.0,0.4,28.6,39.5,88.86,26.26
2018,7,10,19,30,64.0,10.0,0.4,28.3,11.0,25.65,0.0
2018,7,10,19,45,32.0,5.0,0.45,28.0,5.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,5,15,50.0,9.5,0.85,21.65,12.0,9.34,0.0
2018,7,11,5,30,100.0,19.0,1.0,22.3,24.0,14.94,0.0
2018,7,11,5,45,203.0,33.5,1.15,22.95,58.0,25.95,14.97
2018,7,11,6,0,306.0,48.0,1.3,23.6,92.0,36.43,25.1
2018,7,11,6,15,372.5,58.5,1.25,24.3,133.5,43.18,31.3
2018,7,11,6,30,439.0,69.0,1.2,25.0,175.0,49.36,36.76
2018,7,11,6,45,448.5,82.5,1.1,25.7,213.0,80.21,48.33
2018,7,11,7,0,458.0,96.0,1.0,26.4,251.0,115.65,70.03
2018,7,11,7,15,534.0,99.0,1.05,27.4,309.0,151.99,93.61
2018,7,11,7,30,610.0,102.0,1.1,28.4,367.0,196.57,126.08
2018,7,11,7,45,645.0,107.0,1.1,29.4,418.0,240.8,161.17
2018,7,11,8,0,680.0,112.0,1.1,30.4,469.0,288.52,199.18
2018,7,11,8,15,697.5,118.5,1.1,30.9,515.5,334.93,236.64
2018,7,11,8,30,715.0,125.0,1.1,31.4,562.0,382.76,274.32
2018,7,11,8,45,694.0,143.5,1.05,31.85,595.0,425.63,307.42
2018,7,11,9,0,673.0,162.0,1.0,32.3,628.0,466.08,337.4
2018,7,11,9,15,652.5,186.0,1.0,32.6,660.5,509.23,368.36
2018,7,11,9,30,632.0,210.0,1.0,32.9,693.0,549.94,396.5
2018,7,11,9,45,673.5,201.0,1.05,33.2,738.0,596.52,429.08
2018,7,11,10,0,715.0,192.0,1.1,33.5,783.0,645.51,462.61
2018,7,11,10,15,756.5,176.0,1.1,33.7,822.0,691.71,493.55
2018,7,11,10,30,798.0,160.0,1.1,33.9,861.0,737.31,523.42
2018,7,11,10,45,804.0,161.5,1.15,34.15,884.5,772.96,545.16
2018,7,11,11,0,810.0,163.0,1.2,34.4,908.0,807.19,565.92
2018,7,11,11,15,800.5,172.0,1.25,34.55,919.5,833.98,582.14
2018,7,11,11,30,791.0,181.0,1.3,34.7,931.0,858.27,596.84
2018,7,11,11,45,760.5,203.5,1.35,34.85,931.0,874.21,606.42
2018,7,11,12,0,730.0,226.0,1.4,35.0,931.0,888.87,615.33
2018,7,11,12,15,778.0,194.5,1.4,35.1,947.5,917.64,632.45
2018,7,11,12,30,826.0,163.0,1.4,35.2,964.0,947.02,649.71
2018,7,11,12,45,823.5,163.0,1.45,35.3,958.0,957.41,656.16
2018,7,11,13,0,821.0,163.0,1.5,35.4,952.0,965.15,661.31
2018,7,11,13,15,817.5,163.0,1.55,35.4,939.5,969.21,664.63
2018,7,11,13,30,814.0,163.0,1.6,35.4,927.0,970.53,666.44
2018,7,11,13,45,733.5,205.0,1.6,35.45,882.5,940.41,648.48
2018,7,11,14,0,653.0,247.0,1.6,35.5,838.0,905.41,627.78
2018,7,11,14,15,624.0,251.5,1.6,35.4,803.0,880.18,612.8
2018,7,11,14,30,595.0,256.0,1.6,35.3,768.0,853.21,596.52
2018,7,11,14,45,673.5,207.5,1.6,35.2,765.5,871.37,610.67
2018,7,11,15,0,752.0,159.0,1.6,35.1,763.0,879.87,617.1
2018,7,11,15,15,595.0,206.0,1.55,34.95,669.5,778.11,552.88
2018,7,11,15,30,438.0,253.0,1.5,34.8,576.0,674.02,482.84
2018,7,11,15,45,237.5,221.5,1.5,34.6,395.5,447.72,327.81
2018,7,11,16,0,37.0,190.0,1.5,34.4,215.0,224.46,164.36
2018,7,11,16,15,46.5,183.5,1.45,34.1,212.0,224.98,166.4
2018,7,11,16,30,56.0,177.0,1.4,33.8,209.0,224.85,167.24
2018,7,11,16,45,39.5,161.5,1.3,33.55,183.0,195.05,145.06
2018,7,11,17,0,23.0,146.0,1.2,33.3,157.0,166.32,123.52
2018,7,11,17,15,104.0,134.5,1.1,32.8,177.0,214.59,162.72
2018,7,11,17,30,185.0,123.0,1.0,32.3,197.0,256.4,195.87
2018,7,11,17,45,246.0,111.0,0.9,31.8,194.5,271.26,207.63
2018,7,11,18,0,307.0,99.0,0.8,31.3,192.0,288.41,220.11
2018,7,11,18,15,296.5,82.5,0.8,31.3,158.0,251.17,190.28
2018,7,11,18,30,286.0,66.0,0.8,31.3,124.0,214.48,160.03
2018,7,11,18,45,217.0,52.5,0.75,29.95,89.5,159.41,115.93
2018,7,11,19,0,148.0,39.0,0.7,28.6,55.0,105.06,71.29
2018,7,11,19,15,76.0,22.5,0.65,28.4,30.5,53.63,12.65
2018,7,11,19,30,4.0,6.0,0.6,28.2,6.0,6.88,0.0
2018,7,11,19,45,2.0,3.0,0.6,28.0,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,26.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,24.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.15,23.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,12,5,15,9.0,6.5,1.6,22.5,7.0,6.39,0.0
2018,7,12,5,30,18.0,13.0,1.7,22.7,14.0,11.99,0.0
2018,7,12,5,45,84.0,34.5,1.8,22.85,45.5,28.47,16.81
2018,7,12,6,0,150.0,56.0,1.9,23.0,77.0,45.08,32.39
2018,7,12,6,15,184.0,72.5,2.0,23.3,109.0,57.43,43.54
2018,7,12,6,30,218.0,89.0,2.1,23.6,141.0,69.33,54.05
2018,7,12,6,45,264.5,108.0,2.15,23.85,186.5,96.52,66.94
2018,7,12,7,0,311.0,127.0,2.2,24.1,232.0,131.12,89.14
2018,7,12,7,15,378.0,138.5,2.2,24.65,287.0,162.93,110.18
2018,7,12,7,30,445.0,150.0,2.2,25.2,342.0,205.8,141.72
2018,7,12,7,45,362.0,175.0,2.2,25.75,344.0,235.57,169.28
2018,7,12,8,0,279.0,200.0,2.2,26.3,346.0,252.54,185.98
2018,7,12,8,15,162.0,217.0,2.15,26.9,303.5,248.08,185.56
2018,7,12,8,30,45.0,234.0,2.1,27.5,261.0,231.52,174.21
2018,7,12,8,45,100.5,265.0,2.1,28.15,332.5,286.38,214.55
2018,7,12,9,0,156.0,296.0,2.1,28.8,404.0,342.48,255.28
2018,7,12,9,15,383.0,258.0,2.05,29.25,544.5,430.66,320.52
2018,7,12,9,30,610.0,220.0,2.0,29.7,685.0,545.51,403.84
2018,7,12,9,45,638.0,219.0,1.9,30.15,726.5,590.07,434.42
2018,7,12,10,0,666.0,218.0,1.8,30.6,768.0,636.02,465.54
2018,7,12,10,15,675.0,222.5,1.75,30.9,797.5,674.86,491.31
2018,7,12,10,30,684.0,227.0,1.7,31.2,827.0,713.15,516.14
2018,7,12,10,45,690.0,230.5,1.65,31.5,850.0,747.49,537.79
2018,7,12,11,0,696.0,234.0,1.6,31.8,873.0,780.75,558.3
2018,7,12,11,15,701.0,236.0,1.55,32.0,890.0,810.55,576.44
2018,7,12,11,30,706.0,238.0,1.5,32.2,907.0,838.94,593.33
2018,7,12,11,45,708.0,239.5,1.45,32.35,916.5,862.65,606.81
2018,7,12,12,0,710.0,241.0,1.4,32.5,926.0,884.55,619.1
2018,7,12,12,15,725.0,230.5,1.45,32.6,931.5,904.96,631.81
2018,7,12,12,30,740.0,220.0,1.5,32.7,937.0,923.51,643.42
2018,7,12,12,45,715.0,227.0,1.5,32.85,916.5,919.11,640.2
