Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,7,30,401.0,117.0,0.4,24.8,268.0,142.14,92.2
2018,8,11,7,45,459.0,125.5,0.4,25.3,323.0,182.18,121.21
2018,8,11,8,0,517.0,134.0,0.4,25.8,378.0,228.18,156.27
2018,8,11,8,15,545.5,142.5,0.35,26.2,425.5,271.73,190.9
2018,8,11,8,30,574.0,151.0,0.3,26.6,473.0,317.01,226.53
2018,8,11,8,45,532.5,178.0,0.25,27.0,497.5,355.9,257.55
2018,8,11,9,0,491.0,205.0,0.2,27.4,522.0,389.58,283.31
2018,8,11,9,15,446.5,238.5,0.25,27.7,541.5,423.26,308.42
2018,8,11,9,30,402.0,272.0,0.3,28.0,561.0,452.54,329.36
2018,8,11,9,45,478.0,252.0,0.35,28.3,614.0,498.73,362.66
2018,8,11,10,0,554.0,232.0,0.4,28.6,667.0,549.66,398.75
2018,8,11,10,15,407.0,290.5,0.5,28.75,617.0,532.28,385.42
2018,8,11,10,30,260.0,349.0,0.6,28.9,567.0,504.29,364.43
2018,8,11,10,45,205.0,365.5,0.65,29.05,540.5,493.97,356.6
2018,8,11,11,0,150.0,382.0,0.7,29.2,514.0,476.72,343.6
2018,8,11,11,15,335.0,334.5,0.75,29.25,637.5,585.89,422.69
2018,8,11,11,30,520.0,287.0,0.8,29.3,761.0,706.48,505.82
2018,8,11,11,45,531.5,289.0,0.85,29.35,778.0,734.85,523.57
2018,8,11,12,0,543.0,291.0,0.9,29.4,795.0,762.27,541.65
2018,8,11,12,15,408.5,325.5,0.95,29.35,705.5,689.64,492.03
2018,8,11,12,30,274.0,360.0,1.0,29.3,616.0,608.43,436.33
2018,8,11,12,45,478.5,291.0,1.05,29.25,734.5,739.69,530.0
2018,8,11,13,0,683.0,222.0,1.1,29.2,853.0,870.73,617.38
2018,8,11,13,15,447.0,299.5,1.15,29.05,710.0,733.08,524.12
2018,8,11,13,30,211.0,377.0,1.2,28.9,567.0,588.04,423.34
2018,8,11,13,45,148.0,358.0,1.25,28.8,490.0,505.65,367.72
2018,8,11,14,0,85.0,339.0,1.3,28.7,413.0,421.37,308.46
2018,8,11,14,15,270.5,289.5,1.3,28.6,513.0,558.54,411.45
2018,8,11,14,30,456.0,240.0,1.3,28.5,613.0,685.23,502.16
2018,8,11,14,45,401.0,250.5,1.35,28.35,568.5,642.31,471.95
2018,8,11,15,0,346.0,261.0,1.4,28.2,524.0,599.71,443.05
2018,8,11,15,15,273.0,275.0,1.35,28.1,475.5,537.28,398.84
2018,8,11,15,30,200.0,289.0,1.3,28.0,427.0,477.49,355.84
2018,8,11,15,45,107.0,236.0,1.3,27.85,309.5,339.52,255.78
2018,8,11,16,0,14.0,183.0,1.3,27.7,192.0,192.24,144.41
2018,8,11,16,15,8.0,150.0,1.25,27.55,155.0,153.84,115.73
2018,8,11,16,30,2.0,117.0,1.2,27.4,118.0,115.86,86.52
2018,8,11,16,45,20.0,124.5,1.1,27.25,133.0,140.94,107.14
2018,8,11,17,0,38.0,132.0,1.0,27.1,148.0,161.43,123.86
2018,8,11,17,15,27.5,115.5,0.95,26.75,126.5,136.62,104.5
2018,8,11,17,30,17.0,99.0,0.9,26.4,105.0,108.36,82.24
2018,8,11,17,45,12.0,88.0,0.8,26.0,92.0,94.63,71.32
2018,8,11,18,0,7.0,77.0,0.7,25.6,79.0,81.59,60.67
2018,8,11,18,15,3.5,57.0,0.7,25.6,58.0,59.23,42.21
2018,8,11,18,30,0.0,37.0,0.7,25.6,37.0,36.76,23.55
2018,8,11,18,45,2.5,23.0,0.6,24.65,23.0,23.29,10.79
2018,8,11,19,0,5.0,9.0,0.5,23.7,9.0,10.26,0.0
2018,8,11,19,15,2.5,4.5,0.5,23.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,12,5,15,4.0,1.0,0.7,19.45,1.0,0.0,0.0
2018,8,12,5,30,8.0,2.0,0.8,19.9,2.0,0.0,0.0
2018,8,12,5,45,78.5,15.0,0.9,20.35,20.5,14.74,0.0
2018,8,12,6,0,149.0,28.0,1.0,20.8,39.0,21.97,8.75
2018,8,12,6,15,237.0,42.5,0.95,21.25,76.5,32.59,21.72
2018,8,12,6,30,325.0,57.0,0.9,21.7,114.0,42.65,31.03
2018,8,12,6,45,391.0,68.5,0.85,22.2,160.0,49.83,37.54
2018,8,12,7,0,457.0,80.0,0.8,22.7,206.0,66.89,43.3
2018,8,12,7,15,504.5,88.5,0.75,23.45,255.0,101.95,60.02
2018,8,12,7,30,552.0,97.0,0.7,24.2,304.0,142.33,86.48
2018,8,12,7,45,577.0,106.5,0.65,25.0,351.5,184.76,118.88
2018,8,12,8,0,602.0,116.0,0.6,25.8,399.0,229.83,154.91
2018,8,12,8,15,638.5,119.5,0.6,26.25,450.0,275.32,191.69
2018,8,12,8,30,675.0,123.0,0.6,26.7,501.0,324.29,231.0
2018,8,12,8,45,628.0,151.0,0.55,27.2,527.0,366.45,265.31
2018,8,12,9,0,581.0,179.0,0.5,27.7,553.0,403.74,294.32
2018,8,12,9,15,658.0,162.0,0.5,27.95,613.0,454.69,332.31
2018,8,12,9,30,735.0,145.0,0.5,28.2,673.0,512.12,374.14
2018,8,12,9,45,740.0,152.5,0.5,28.5,708.0,556.44,405.4
2018,8,12,10,0,745.0,160.0,0.5,28.8,743.0,602.23,436.74
2018,8,12,10,15,753.5,163.0,0.5,29.0,773.5,642.7,464.0
2018,8,12,10,30,762.0,166.0,0.5,29.2,804.0,682.32,490.07
2018,8,12,10,45,766.5,170.0,0.5,29.35,828.0,718.92,513.64
2018,8,12,11,0,771.0,174.0,0.5,29.5,852.0,754.05,535.48
2018,8,12,11,15,694.0,224.5,0.5,29.6,844.0,766.44,541.18
2018,8,12,11,30,617.0,275.0,0.5,29.7,836.0,773.45,543.18
2018,8,12,11,45,534.5,325.0,0.5,29.8,815.0,770.85,538.93
2018,8,12,12,0,452.0,375.0,0.5,29.9,794.0,762.5,531.06
2018,8,12,12,15,477.0,359.5,0.5,29.95,802.5,782.97,544.78
2018,8,12,12,30,502.0,344.0,0.5,30.0,811.0,802.51,557.52
2018,8,12,12,45,484.0,351.5,0.5,30.0,799.5,803.79,557.73
2018,8,12,13,0,466.0,359.0,0.5,30.0,788.0,803.09,556.99
2018,8,12,13,15,421.5,374.5,0.55,30.0,758.5,783.58,544.71
2018,8,12,13,30,377.0,390.0,0.6,30.0,729.0,757.46,528.49
2018,8,12,13,45,252.5,339.5,0.6,30.0,564.5,591.17,420.27
2018,8,12,14,0,128.0,289.0,0.6,30.0,400.0,416.86,301.86
2018,8,12,14,15,73.0,255.5,0.6,29.95,318.5,331.47,242.2
2018,8,12,14,30,18.0,222.0,0.6,29.9,237.0,239.69,175.22
2018,8,12,14,45,31.0,242.0,0.65,29.85,266.0,272.75,200.61
2018,8,12,15,0,44.0,262.0,0.7,29.8,295.0,305.85,225.25
2018,8,12,15,15,33.5,213.5,0.65,29.75,238.0,245.82,181.68
2018,8,12,15,30,23.0,165.0,0.6,29.7,181.0,186.1,137.9
2018,8,12,15,45,30.5,169.5,0.55,29.65,189.0,197.0,146.88
2018,8,12,16,0,38.0,174.0,0.5,29.6,197.0,207.67,155.37
2018,8,12,16,15,23.0,123.5,0.5,29.4,137.0,142.2,106.02
2018,8,12,16,30,8.0,73.0,0.5,29.2,77.0,76.41,55.2
2018,8,12,16,45,4.0,49.0,0.5,28.95,51.0,50.1,34.64
2018,8,12,17,0,0.0,25.0,0.5,28.7,25.0,24.13,13.87
2018,8,12,17,15,3.0,38.5,0.5,28.15,39.5,39.0,26.1
2018,8,12,17,30,6.0,52.0,0.5,27.6,54.0,53.63,38.08
2018,8,12,17,45,3.0,31.5,0.5,27.0,32.5,31.96,20.53
2018,8,12,18,0,0.0,11.0,0.5,26.4,11.0,10.6,3.04
2018,8,12,18,15,0.0,8.5,0.5,26.4,8.5,8.19,1.0
2018,8,12,18,30,0.0,6.0,0.5,26.4,6.0,5.78,0.0
2018,8,12,18,45,0.0,4.0,0.45,25.5,4.0,3.85,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.97,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.3,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.3,20.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,13,5,15,3.5,1.0,0.6,18.6,1.0,0.0,0.0
2018,8,13,5,30,7.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,8,13,5,45,73.5,15.0,0.85,19.15,20.0,14.74,0.0
2018,8,13,6,0,140.0,28.0,1.0,19.4,38.0,22.04,8.12
2018,8,13,6,15,230.0,43.5,1.0,19.75,76.0,33.5,22.58
2018,8,13,6,30,320.0,59.0,1.0,20.1,114.0,44.36,32.69
2018,8,13,6,45,390.0,70.5,1.0,20.4,160.5,51.49,39.26
2018,8,13,7,0,460.0,82.0,1.0,20.7,207.0,67.22,44.69
2018,8,13,7,15,510.0,90.5,1.05,21.25,257.0,102.85,61.48
2018,8,13,7,30,560.0,99.0,1.1,21.8,307.0,143.71,88.31
2018,8,13,7,45,597.5,105.5,1.15,22.3,358.0,186.06,120.64
2018,8,13,8,0,635.0,112.0,1.2,22.8,409.0,232.36,158.18
2018,8,13,8,15,663.5,116.5,1.15,23.35,458.0,278.19,196.29
2018,8,13,8,30,692.0,121.0,1.1,23.9,507.0,326.67,236.21
2018,8,13,8,45,714.0,125.0,1.05,24.4,554.0,374.67,275.15
2018,8,13,9,0,736.0,129.0,1.0,24.9,601.0,424.22,314.14
2018,8,13,9,15,753.5,131.5,0.95,25.25,643.5,474.5,352.58
2018,8,13,9,30,771.0,134.0,0.9,25.6,686.0,522.25,387.98
2018,8,13,9,45,785.0,135.5,0.85,26.0,723.5,567.52,420.43
2018,8,13,10,0,799.0,137.0,0.8,26.4,761.0,612.68,451.69
2018,8,13,10,15,808.5,139.0,0.75,26.7,792.5,655.03,480.16
2018,8,13,10,30,818.0,141.0,0.7,27.0,824.0,696.46,507.15
2018,8,13,10,45,825.5,142.0,0.65,27.3,849.0,734.38,530.52
2018,8,13,11,0,833.0,143.0,0.6,27.6,874.0,770.84,551.7
2018,8,13,11,15,837.5,144.0,0.65,27.8,892.0,802.86,571.52
2018,8,13,11,30,842.0,145.0,0.7,28.0,910.0,832.77,589.97
2018,8,13,11,45,845.5,144.5,0.75,28.15,920.0,858.29,605.76
2018,8,13,12,0,849.0,144.0,0.8,28.3,930.0,881.5,620.17
2018,8,13,12,15,832.0,154.0,0.8,28.4,925.5,896.96,629.09
2018,8,13,12,30,815.0,164.0,0.8,28.5,921.0,907.25,634.98
2018,8,13,12,45,816.0,163.5,0.85,28.55,917.5,920.67,643.95
2018,8,13,13,0,817.0,163.0,0.9,28.6,914.0,931.4,651.33
2018,8,13,13,15,814.5,161.0,0.95,28.6,900.5,934.55,654.33
2018,8,13,13,30,812.0,159.0,1.0,28.6,887.0,934.85,655.76
2018,8,13,13,45,807.5,157.0,1.05,28.6,867.0,930.39,654.39
2018,8,13,14,0,803.0,155.0,1.1,28.6,847.0,923.1,651.4
2018,8,13,14,15,795.5,152.5,1.1,28.55,819.0,909.71,644.06
2018,8,13,14,30,788.0,150.0,1.1,28.5,791.0,893.65,635.19
2018,8,13,14,45,777.5,147.5,1.1,28.4,757.5,872.32,623.19
2018,8,13,15,0,767.0,145.0,1.1,28.3,724.0,848.63,609.74
2018,8,13,15,15,752.5,142.0,1.1,28.2,684.0,818.75,592.26
2018,8,13,15,30,738.0,139.0,1.1,28.1,644.0,790.14,575.56
2018,8,13,15,45,719.5,134.5,1.05,28.05,599.5,751.98,551.68
2018,8,13,16,0,701.0,130.0,1.0,28.0,555.0,712.62,526.87
2018,8,13,16,15,635.5,132.0,0.95,27.85,492.5,643.93,481.46
2018,8,13,16,30,570.0,134.0,0.9,27.7,430.0,577.64,435.83
2018,8,13,16,45,578.5,121.0,0.8,27.55,394.5,548.74,416.34
2018,8,13,17,0,587.0,108.0,0.7,27.4,359.0,517.65,394.36
2018,8,13,17,15,545.0,100.5,0.7,26.95,309.0,459.91,353.08
2018,8,13,17,30,503.0,93.0,0.7,26.5,259.0,404.42,312.17
2018,8,13,17,45,445.5,82.5,0.65,26.05,210.0,338.02,261.28
2018,8,13,18,0,388.0,72.0,0.6,25.6,161.0,279.29,214.51
2018,8,13,18,15,312.0,58.5,0.6,25.6,118.0,214.17,161.34
2018,8,13,18,30,236.0,45.0,0.6,25.6,75.0,156.42,112.9
2018,8,13,18,45,146.5,28.5,0.65,24.8,44.5,95.33,53.85
2018,8,13,19,0,57.0,12.0,0.7,24.0,14.0,27.52,0.0
2018,8,13,19,15,28.5,6.0,0.7,23.8,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,18.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.65,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,19.0,1.0,0.0,0.0
2018,8,14,5,45,62.0,14.0,0.45,19.3,18.0,13.76,0.0
2018,8,14,6,0,119.0,27.0,0.5,19.6,35.0,21.26,6.76
2018,8,14,6,15,202.5,43.5,0.5,20.0,71.5,33.58,22.57
2018,8,14,6,30,286.0,60.0,0.5,20.4,108.0,45.26,33.41
2018,8,14,6,45,353.0,72.5,0.5,20.85,153.5,53.14,40.61
2018,8,14,7,0,420.0,85.0,0.5,21.3,199.0,67.69,46.21
2018,8,14,7,15,464.0,96.0,0.6,22.0,247.0,103.27,63.49
2018,8,14,7,30,508.0,107.0,0.7,22.7,295.0,143.53,89.95
2018,8,14,7,45,545.5,115.5,0.75,23.4,345.0,184.65,120.74
2018,8,14,8,0,583.0,124.0,0.8,24.1,395.0,229.92,156.67
2018,8,14,8,15,618.5,128.0,0.85,24.6,445.5,274.47,193.0
2018,8,14,8,30,654.0,132.0,0.9,25.1,496.0,322.46,231.99
2018,8,14,8,45,677.5,136.5,0.95,25.6,542.5,369.58,270.03
2018,8,14,9,0,701.0,141.0,1.0,26.1,589.0,418.45,308.5
2018,8,14,9,15,722.5,142.5,1.0,26.45,632.0,465.23,344.49
2018,8,14,9,30,744.0,144.0,1.0,26.8,675.0,513.1,380.23
2018,8,14,9,45,762.5,143.5,1.05,27.1,713.5,560.69,415.16
2018,8,14,10,0,781.0,143.0,1.1,27.4,752.0,605.81,447.59
2018,8,14,10,15,791.5,144.0,1.1,27.6,783.0,647.18,476.41
2018,8,14,10,30,802.0,145.0,1.1,27.8,814.0,687.73,504.0
2018,8,14,10,45,810.0,146.0,1.15,28.05,839.0,725.46,529.25
2018,8,14,11,0,818.0,147.0,1.2,28.3,864.0,761.81,552.25
2018,8,14,11,15,824.0,147.0,1.2,28.4,881.5,794.06,572.19
2018,8,14,11,30,830.0,147.0,1.2,28.5,899.0,824.45,590.82
2018,8,14,11,45,834.5,146.0,1.2,28.65,909.5,849.0,605.51
2018,8,14,12,0,839.0,145.0,1.2,28.8,920.0,872.36,619.47
2018,8,14,12,15,776.0,177.5,1.25,28.85,895.5,868.77,617.37
2018,8,14,12,30,713.0,210.0,1.3,28.9,871.0,860.71,612.81
2018,8,14,12,45,747.0,195.0,1.3,28.95,883.5,887.03,629.56
2018,8,14,13,0,781.0,180.0,1.3,29.0,896.0,913.56,646.01
2018,8,14,13,15,789.5,173.0,1.3,29.0,888.0,921.87,651.21
2018,8,14,13,30,798.0,166.0,1.3,29.0,880.0,927.39,655.01
2018,8,14,13,45,794.0,163.0,1.3,29.0,859.5,922.41,652.39
2018,8,14,14,0,790.0,160.0,1.3,29.0,839.0,914.62,648.24
2018,8,14,14,15,783.0,157.0,1.3,28.9,811.0,901.27,640.98
2018,8,14,14,30,776.0,154.0,1.3,28.8,783.0,885.27,632.18
2018,8,14,14,45,766.0,151.0,1.25,28.75,749.5,864.02,619.32
2018,8,14,15,0,756.0,148.0,1.2,28.7,716.0,840.43,605.05
2018,8,14,15,15,742.0,144.5,1.2,28.6,676.5,813.75,589.56
2018,8,14,15,30,728.0,141.0,1.2,28.5,637.0,782.27,570.86
2018,8,14,15,45,709.5,136.5,1.15,28.35,593.0,744.37,547.31
2018,8,14,16,0,691.0,132.0,1.1,28.2,549.0,705.3,522.8
2018,8,14,16,15,666.5,126.5,1.05,28.1,501.0,659.65,493.35
2018,8,14,16,30,642.0,121.0,1.0,28.0,453.0,613.72,462.32
2018,8,14,16,45,597.0,117.5,0.95,27.85,400.5,555.99,422.11
2018,8,14,17,0,552.0,114.0,0.9,27.7,348.0,500.06,382.26
2018,8,14,17,15,364.0,110.5,0.85,27.15,256.0,357.13,276.44
2018,8,14,17,30,176.0,107.0,0.8,26.6,164.0,225.01,174.82
2018,8,14,17,45,234.0,90.0,0.7,26.0,151.5,228.84,178.27
2018,8,14,18,0,292.0,73.0,0.6,25.4,139.0,234.52,180.86
2018,8,14,18,15,194.5,56.0,0.6,25.4,95.0,153.54,115.3
2018,8,14,18,30,97.0,39.0,0.6,25.4,51.0,89.26,62.98
2018,8,14,18,45,55.5,24.0,0.65,24.5,30.0,52.59,25.87
2018,8,14,19,0,14.0,9.0,0.7,23.6,9.0,12.66,0.0
2018,8,14,19,15,7.0,4.5,0.7,23.5,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.7,18.75,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.8,19.2,1.0,0.0,0.0
2018,8,15,5,45,66.5,13.5,0.95,19.65,18.0,13.27,0.0
2018,8,15,6,0,128.0,26.0,1.1,20.1,35.0,20.48,5.25
2018,8,15,6,15,216.5,42.0,1.1,20.55,72.0,32.42,21.43
2018,8,15,6,30,305.0,58.0,1.1,21.0,109.0,43.74,31.96
2018,8,15,6,45,373.0,70.5,1.1,21.4,155.0,51.68,39.22
2018,8,15,7,0,441.0,83.0,1.1,21.8,201.0,65.2,44.66
2018,8,15,7,15,490.5,92.0,1.0,22.5,250.5,100.54,60.64
2018,8,15,7,30,540.0,101.0,0.9,23.2,300.0,140.44,86.12
2018,8,15,7,45,577.0,108.0,0.8,23.9,350.0,181.98,117.11
2018,8,15,8,0,614.0,115.0,0.7,24.6,400.0,227.44,153.11
2018,8,15,8,15,641.0,121.5,0.65,25.2,449.0,273.49,190.63
2018,8,15,8,30,668.0,128.0,0.6,25.8,498.0,322.05,229.74
2018,8,15,8,45,689.0,133.5,0.55,26.4,544.5,369.8,267.5
2018,8,15,9,0,710.0,139.0,0.5,27.0,591.0,419.05,305.17
2018,8,15,9,15,724.5,143.5,0.4,27.25,632.5,465.63,339.78
2018,8,15,9,30,739.0,148.0,0.3,27.5,674.0,512.65,373.35
2018,8,15,9,45,749.0,152.5,0.25,27.75,710.5,559.92,406.21
2018,8,15,10,0,759.0,157.0,0.2,28.0,747.0,603.93,435.84
2018,8,15,10,15,755.0,166.0,0.25,28.1,773.5,642.45,462.22
2018,8,15,10,30,751.0,175.0,0.3,28.2,800.0,679.15,486.89
2018,8,15,10,45,674.0,225.5,0.35,28.25,799.0,698.49,498.29
2018,8,15,11,0,597.0,276.0,0.4,28.3,798.0,712.77,506.18
2018,8,15,11,15,521.0,324.5,0.45,28.35,786.5,720.77,509.81
2018,8,15,11,30,445.0,373.0,0.5,28.4,775.0,722.53,509.31
2018,8,15,11,45,421.0,387.5,0.55,28.45,771.5,731.45,514.94
2018,8,15,12,0,397.0,402.0,0.6,28.5,768.0,737.41,518.56
2018,8,15,12,15,453.0,370.5,0.65,28.6,789.0,769.9,541.49
2018,8,15,12,30,509.0,339.0,0.7,28.7,810.0,801.45,563.43
2018,8,15,12,45,556.5,314.0,0.7,28.8,826.0,830.84,582.88
2018,8,15,13,0,604.0,289.0,0.7,28.9,842.0,859.3,601.65
2018,8,15,13,15,461.0,344.0,0.75,29.0,762.5,787.82,553.56
2018,8,15,13,30,318.0,399.0,0.8,29.1,683.0,709.42,500.99
2018,8,15,13,45,213.0,403.0,0.8,29.15,591.0,611.97,435.87
2018,8,15,14,0,108.0,407.0,0.8,29.2,499.0,512.94,367.71
2018,8,15,14,15,207.0,386.0,0.85,29.25,555.5,591.74,425.62
2018,8,15,14,30,306.0,365.0,0.9,29.3,612.0,668.59,479.53
2018,8,15,14,45,327.5,341.5,0.9,29.3,595.5,661.49,475.69
2018,8,15,15,0,349.0,318.0,0.9,29.3,579.0,652.24,471.32
2018,8,15,15,15,389.5,286.0,0.9,29.2,562.5,647.86,471.02
2018,8,15,15,30,430.0,254.0,0.9,29.1,546.0,648.78,474.01
2018,8,15,15,45,404.0,240.5,0.85,29.05,500.0,603.42,443.63
2018,8,15,16,0,378.0,227.0,0.8,29.0,454.0,549.35,407.46
2018,8,15,16,15,410.0,198.5,0.75,28.9,425.5,540.42,403.23
2018,8,15,16,30,442.0,170.0,0.7,28.8,397.0,518.99,389.83
2018,8,15,16,45,386.0,159.0,0.65,28.7,342.0,453.38,343.14
2018,8,15,17,0,330.0,148.0,0.6,28.6,287.0,382.5,292.0
2018,8,15,17,15,381.5,125.5,0.6,28.05,265.0,383.99,294.8
2018,8,15,17,30,433.0,103.0,0.6,27.5,243.0,371.44,285.91
2018,8,15,17,45,345.0,90.0,0.55,27.0,188.5,293.06,225.57
2018,8,15,18,0,257.0,77.0,0.5,26.5,134.0,215.05,164.37
2018,8,15,18,15,221.0,61.5,0.5,26.5,101.0,171.71,128.32
2018,8,15,18,30,185.0,46.0,0.5,26.5,68.0,138.04,98.26
2018,8,15,18,45,110.5,28.0,0.55,25.75,39.5,76.0,35.22
2018,8,15,19,0,36.0,10.0,0.6,25.0,11.0,19.53,0.0
2018,8,15,19,15,18.0,5.0,0.6,24.9,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,16,5,45,45.5,12.0,0.6,21.55,15.0,11.8,0.0
2018,8,16,6,0,91.0,24.0,0.6,21.9,30.0,20.08,3.76
2018,8,16,6,15,172.0,42.0,0.6,22.3,66.0,32.49,21.24
2018,8,16,6,30,253.0,60.0,0.6,22.7,102.0,45.45,33.16
2018,8,16,6,45,319.0,75.0,0.65,23.15,147.0,55.33,42.03
2018,8,16,7,0,385.0,90.0,0.7,23.6,192.0,68.89,53.77
2018,8,16,7,15,435.5,100.5,0.8,24.25,240.5,102.62,63.99
2018,8,16,7,30,486.0,111.0,0.9,24.9,289.0,141.67,88.81
2018,8,16,7,45,525.0,119.5,1.0,25.55,338.5,182.49,118.89
2018,8,16,8,0,564.0,128.0,1.1,26.2,388.0,226.67,153.58
2018,8,16,8,15,593.0,135.0,1.15,26.75,436.5,271.04,189.61
2018,8,16,8,30,622.0,142.0,1.2,27.3,485.0,318.21,227.75
2018,8,16,8,45,644.5,147.0,1.3,27.8,530.5,363.77,264.49
2018,8,16,9,0,667.0,152.0,1.4,28.3,576.0,411.04,301.76
2018,8,16,9,15,687.0,155.5,1.45,28.65,618.5,457.29,337.5
2018,8,16,9,30,707.0,159.0,1.5,29.0,661.0,504.56,373.06
2018,8,16,9,45,723.5,160.0,1.5,29.3,698.0,548.4,405.2
2018,8,16,10,0,740.0,161.0,1.5,29.6,735.0,592.45,436.66
2018,8,16,10,15,750.0,163.5,1.45,29.8,766.0,635.55,466.38
2018,8,16,10,30,760.0,166.0,1.4,30.0,797.0,675.63,493.34
2018,8,16,10,45,767.5,167.5,1.4,30.25,821.0,712.05,517.53
2018,8,16,11,0,775.0,169.0,1.4,30.5,845.0,747.16,540.1
2018,8,16,11,15,779.5,171.0,1.4,30.65,862.5,778.91,559.7
2018,8,16,11,30,784.0,173.0,1.4,30.8,880.0,808.87,578.01
2018,8,16,11,45,787.0,173.0,1.4,30.95,889.5,833.7,592.96
2018,8,16,12,0,790.0,173.0,1.4,31.1,899.0,856.38,606.55
2018,8,16,12,15,790.0,173.5,1.35,31.2,901.0,874.6,616.84
2018,8,16,12,30,790.0,174.0,1.3,31.3,903.0,890.35,625.61
2018,8,16,12,45,787.5,174.0,1.25,31.4,897.0,900.75,631.08
2018,8,16,13,0,785.0,174.0,1.2,31.5,891.0,908.46,634.99
2018,8,16,13,15,782.5,172.5,1.2,31.5,878.0,911.94,637.37
2018,8,16,13,30,780.0,171.0,1.2,31.5,865.0,912.66,638.2
2018,8,16,13,45,775.0,168.5,1.15,31.55,844.5,907.24,634.54
2018,8,16,14,0,770.0,166.0,1.1,31.6,824.0,899.08,629.34
2018,8,16,14,15,762.5,163.5,1.1,31.5,796.5,885.91,622.3
2018,8,16,14,30,755.0,161.0,1.1,31.4,769.0,870.17,613.77
2018,8,16,14,45,745.0,157.5,1.05,31.35,735.5,848.66,600.86
2018,8,16,15,0,735.0,154.0,1.0,31.3,702.0,828.13,588.67
2018,8,16,15,15,721.5,149.5,0.95,31.2,663.0,798.22,570.61
2018,8,16,15,30,708.0,145.0,0.9,31.1,624.0,766.51,551.42
2018,8,16,15,45,690.0,140.5,0.85,31.0,580.5,729.54,528.67
2018,8,16,16,0,672.0,136.0,0.8,30.9,537.0,691.42,505.0
2018,8,16,16,15,648.0,130.5,0.8,30.8,490.0,646.77,476.73
2018,8,16,16,30,624.0,125.0,0.8,30.7,443.0,601.86,447.28
2018,8,16,16,45,593.0,117.5,0.75,30.65,393.5,549.97,411.68
2018,8,16,17,0,562.0,110.0,0.7,30.6,344.0,498.9,375.82
2018,8,16,17,15,518.5,102.0,0.65,29.95,294.5,440.91,334.67
2018,8,16,17,30,475.0,94.0,0.6,29.3,245.0,382.88,292.12
2018,8,16,17,45,416.0,82.5,0.6,28.65,197.0,319.27,243.96
2018,8,16,18,0,357.0,71.0,0.6,28.0,149.0,260.56,197.72
2018,8,16,18,15,274.5,57.5,0.6,28.0,107.5,195.03,144.61
2018,8,16,18,30,192.0,44.0,0.6,28.0,66.0,137.73,96.78
2018,8,16,18,45,112.0,26.5,0.65,27.05,38.0,73.61,28.79
2018,8,16,19,0,32.0,9.0,0.7,26.1,10.0,17.37,0.0
2018,8,16,19,15,16.0,4.5,0.75,25.8,5.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,17,5,45,37.5,11.5,1.0,22.3,14.0,11.3,0.0
2018,8,17,6,0,75.0,23.0,1.1,22.7,28.0,19.27,1.95
2018,8,17,6,15,155.0,42.0,1.15,23.2,63.5,34.35,22.56
2018,8,17,6,30,235.0,61.0,1.2,23.7,99.0,46.38,33.74
2018,8,17,6,45,305.0,75.0,1.3,24.2,143.5,55.43,41.9
2018,8,17,7,0,375.0,89.0,1.4,24.7,188.0,66.92,51.86
2018,8,17,7,15,427.5,100.0,1.5,25.25,236.5,100.56,62.74
2018,8,17,7,30,480.0,111.0,1.6,25.8,285.0,139.75,87.48
2018,8,17,7,45,519.5,119.0,1.65,26.35,334.5,179.88,116.94
2018,8,17,8,0,559.0,127.0,1.7,26.9,384.0,223.39,151.15
2018,8,17,8,15,576.5,137.0,1.75,27.35,429.0,267.08,187.15
2018,8,17,8,30,594.0,147.0,1.8,27.8,474.0,312.38,224.31
2018,8,17,8,45,629.0,149.0,1.9,28.25,523.0,358.46,261.39
2018,8,17,9,0,664.0,151.0,2.0,28.7,572.0,407.52,300.15
2018,8,17,9,15,679.0,157.0,2.05,28.9,613.5,453.52,336.18
2018,8,17,9,30,694.0,163.0,2.1,29.1,655.0,500.09,371.76
2018,8,17,9,45,678.0,181.0,2.15,29.35,683.0,540.54,401.73
2018,8,17,10,0,662.0,199.0,2.2,29.6,711.0,578.62,429.14
2018,8,17,10,15,680.5,198.5,2.2,29.75,744.0,619.56,458.44
2018,8,17,10,30,699.0,198.0,2.2,29.9,777.0,660.58,487.2
2018,8,17,10,45,725.0,190.5,2.25,30.05,807.0,700.35,515.09
2018,8,17,11,0,751.0,183.0,2.3,30.2,837.0,740.82,543.05
2018,8,17,11,15,716.0,205.5,2.35,30.35,839.0,759.95,554.95
2018,8,17,11,30,681.0,228.0,2.4,30.5,841.0,776.08,564.76
2018,8,17,11,45,515.0,320.5,2.4,30.6,787.0,745.68,539.58
2018,8,17,12,0,349.0,413.0,2.4,30.7,733.0,705.17,507.51
2018,8,17,12,15,333.5,420.0,2.45,30.75,726.5,708.96,510.11
2018,8,17,12,30,318.0,427.0,2.5,30.8,720.0,711.25,511.39
2018,8,17,12,45,326.0,420.5,2.5,30.85,719.0,720.23,517.74
2018,8,17,13,0,334.0,414.0,2.5,30.9,718.0,728.1,523.36
2018,8,17,13,15,349.0,400.0,2.55,30.85,713.5,733.69,528.33
2018,8,17,13,30,364.0,386.0,2.6,30.8,709.0,737.88,532.45
2018,8,17,13,45,374.0,372.0,2.6,30.8,697.0,735.85,532.02
2018,8,17,14,0,384.0,358.0,2.6,30.8,685.0,732.16,530.6
2018,8,17,14,15,390.5,344.5,2.6,30.7,667.5,724.05,526.4
2018,8,17,14,30,397.0,331.0,2.6,30.6,650.0,714.22,521.12
2018,8,17,14,45,451.5,291.5,2.55,30.55,639.0,726.05,531.64
2018,8,17,15,0,506.0,252.0,2.5,30.5,628.0,726.59,534.58
2018,8,17,15,15,494.5,240.0,2.45,30.35,590.5,695.47,514.36
2018,8,17,15,30,483.0,228.0,2.4,30.2,553.0,663.07,493.3
2018,8,17,15,45,451.5,221.5,2.35,30.05,508.5,619.36,463.62
2018,8,17,16,0,420.0,215.0,2.3,29.9,464.0,575.95,433.79
2018,8,17,16,15,457.5,184.0,2.2,29.6,434.0,557.85,423.4
2018,8,17,16,30,495.0,153.0,2.1,29.3,404.0,535.38,409.38
2018,8,17,16,45,391.5,151.0,1.95,29.05,336.0,446.03,343.29
2018,8,17,17,0,288.0,149.0,1.8,28.8,268.0,355.3,275.05
2018,8,17,17,15,229.5,132.0,1.65,28.35,218.5,290.86,226.09
2018,8,17,17,30,171.0,115.0,1.5,27.9,169.0,223.72,173.87
2018,8,17,17,45,99.5,91.5,1.35,27.4,121.5,154.4,118.76
2018,8,17,18,0,28.0,68.0,1.2,26.9,74.0,85.43,63.22
2018,8,17,18,15,46.0,51.0,1.2,26.9,57.5,79.03,57.13
2018,8,17,18,30,64.0,34.0,1.2,26.9,41.0,64.82,43.52
2018,8,17,18,45,33.0,19.5,1.15,26.05,23.0,34.04,7.55
2018,8,17,19,0,2.0,5.0,1.1,25.2,5.0,5.44,0.0
2018,8,17,19,15,1.0,2.5,1.1,25.1,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.15,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.25,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.45,24.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.55,23.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.6,23.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,18,5,45,10.5,7.0,1.5,22.6,7.5,6.88,0.0
2018,8,18,6,0,21.0,14.0,1.6,22.8,15.0,12.94,0.0
2018,8,18,6,15,23.5,23.5,1.65,23.1,26.0,21.44,11.9
2018,8,18,6,30,26.0,33.0,1.7,23.4,37.0,31.62,21.26
2018,8,18,6,45,29.0,54.0,1.8,23.75,60.0,50.01,37.34
2018,8,18,7,0,32.0,75.0,1.9,24.1,83.0,67.94,52.87
2018,8,18,7,15,58.0,96.0,1.95,24.45,115.0,89.81,66.11
2018,8,18,7,30,84.0,117.0,2.0,24.8,147.0,110.48,80.86
2018,8,18,7,45,63.0,137.0,2.0,25.15,161.5,134.08,100.15
2018,8,18,8,0,42.0,157.0,2.0,25.5,176.0,151.44,114.4
2018,8,18,8,15,43.0,184.5,2.0,25.75,206.0,178.81,135.51
2018,8,18,8,30,44.0,212.0,2.0,26.0,236.0,206.52,156.57
2018,8,18,8,45,93.0,245.0,2.0,26.25,302.0,256.8,193.9
2018,8,18,9,0,142.0,278.0,2.0,26.5,368.0,307.96,231.75
2018,8,18,9,15,117.5,289.5,2.0,26.7,367.5,316.0,237.57
2018,8,18,9,30,93.0,301.0,2.0,26.9,367.0,325.31,244.08
2018,8,18,9,45,117.5,333.5,2.0,27.1,421.5,370.3,276.9
2018,8,18,10,0,142.0,366.0,2.0,27.3,476.0,421.47,313.59
2018,8,18,10,15,155.5,382.0,1.95,27.45,507.0,453.19,335.76
2018,8,18,10,30,169.0,398.0,1.9,27.6,538.0,485.85,358.43
2018,8,18,10,45,124.5,394.5,1.85,27.75,499.0,459.98,338.61
2018,8,18,11,0,80.0,391.0,1.8,27.9,460.0,431.74,317.19
2018,8,18,11,15,50.0,349.0,1.8,28.0,392.5,373.36,274.9
2018,8,18,11,30,20.0,307.0,1.8,28.1,325.0,312.23,230.06
2018,8,18,11,45,24.5,325.5,1.75,28.15,348.0,335.48,247.02
2018,8,18,12,0,29.0,344.0,1.7,28.2,371.0,359.29,263.91
2018,8,18,12,15,31.5,354.5,1.75,28.15,383.5,373.91,274.43
2018,8,18,12,30,34.0,365.0,1.8,28.1,396.0,388.67,285.11
2018,8,18,12,45,54.0,394.0,1.8,28.0,443.0,437.89,320.7
2018,8,18,13,0,74.0,423.0,1.8,27.9,490.0,487.95,356.28
2018,8,18,13,15,93.0,424.5,1.8,27.75,507.5,509.84,372.29
2018,8,18,13,30,112.0,426.0,1.8,27.6,525.0,537.67,392.52
2018,8,18,13,45,100.0,404.5,1.75,27.45,491.5,500.6,366.82
2018,8,18,14,0,88.0,383.0,1.7,27.3,458.0,468.94,345.06
2018,8,18,14,15,49.0,280.5,1.7,27.05,322.0,327.7,244.1
2018,8,18,14,30,10.0,178.0,1.7,26.8,186.0,183.06,136.42
2018,8,18,14,45,5.0,114.0,1.65,26.55,118.0,115.19,84.96
2018,8,18,15,0,0.0,50.0,1.6,26.3,50.0,48.38,32.81
2018,8,18,15,15,6.5,82.0,1.55,26.1,86.5,84.95,62.13
2018,8,18,15,30,13.0,114.0,1.5,25.9,123.0,124.84,93.79
2018,8,18,15,45,6.5,97.5,1.45,25.7,102.0,99.71,74.06
2018,8,18,16,0,0.0,81.0,1.4,25.5,81.0,78.36,57.23
2018,8,18,16,15,59.5,116.5,1.35,25.35,146.5,167.95,130.18
2018,8,18,16,30,119.0,152.0,1.3,25.2,212.0,248.32,194.05
2018,8,18,16,45,152.5,151.0,1.2,25.05,219.0,267.0,209.11
2018,8,18,17,0,186.0,150.0,1.1,24.9,226.0,283.28,222.24
2018,8,18,17,15,93.0,105.0,1.0,24.7,143.0,170.27,133.0
2018,8,18,17,30,0.0,60.0,0.9,24.5,60.0,57.98,41.89
2018,8,18,17,45,0.0,42.0,0.8,24.35,42.0,40.56,27.77
2018,8,18,18,0,0.0,24.0,0.7,24.2,24.0,23.15,13.39
2018,8,18,18,15,0.0,18.5,0.7,24.2,18.5,17.84,8.83
2018,8,18,18,30,0.0,13.0,0.7,24.2,13.0,12.53,4.11
2018,8,18,18,45,0.0,8.0,0.75,23.9,8.0,7.71,0.0
2018,8,18,19,0,0.0,3.0,0.8,23.6,3.0,2.95,0.0
2018,8,18,19,15,0.0,1.5,0.85,23.55,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,19,5,45,64.0,11.0,1.05,22.15,14.5,10.81,0.0
2018,8,19,6,0,128.0,22.0,1.1,22.3,29.0,17.34,0.0
2018,8,19,6,15,227.0,36.0,1.1,22.65,65.0,27.75,17.0
2018,8,19,6,30,326.0,50.0,1.1,23.0,101.0,37.62,26.36
2018,8,19,6,45,394.5,60.5,1.05,23.3,146.0,44.21,32.44
2018,8,19,7,0,463.0,71.0,1.0,23.6,191.0,50.32,37.88
2018,8,19,7,15,513.0,79.5,0.95,23.95,240.5,85.46,48.94
2018,8,19,7,30,563.0,88.0,0.9,24.3,290.0,126.09,73.78
2018,8,19,7,45,599.0,94.5,0.9,24.7,340.0,168.15,104.83
2018,8,19,8,0,635.0,101.0,0.9,25.1,390.0,213.98,141.4
2018,8,19,8,15,663.0,106.0,0.85,25.55,439.0,260.02,179.32
2018,8,19,8,30,691.0,111.0,0.8,26.0,488.0,308.62,219.13
2018,8,19,8,45,712.5,114.5,0.8,26.45,534.0,355.9,257.55
2018,8,19,9,0,734.0,118.0,0.8,26.9,580.0,407.61,298.19
2018,8,19,9,15,706.5,143.5,0.8,27.15,613.5,451.47,332.24
2018,8,19,9,30,679.0,169.0,0.8,27.4,647.0,495.09,364.67
2018,8,19,9,45,635.0,207.0,0.8,27.7,673.5,537.63,394.66
2018,8,19,10,0,591.0,245.0,0.8,28.0,700.0,576.03,420.55
2018,8,19,10,15,609.0,245.5,0.8,28.2,731.5,614.33,446.92
2018,8,19,10,30,627.0,246.0,0.8,28.4,763.0,653.33,473.18
2018,8,19,10,45,643.5,244.0,0.85,28.6,788.5,688.97,497.32
2018,8,19,11,0,660.0,242.0,0.9,28.8,814.0,724.26,520.91
2018,8,19,11,15,668.5,241.5,0.9,29.0,831.0,754.12,539.93
2018,8,19,11,30,677.0,241.0,0.9,29.2,848.0,782.72,557.92
2018,8,19,11,45,607.0,273.5,0.95,29.35,822.0,775.57,551.77
2018,8,19,12,0,537.0,306.0,1.0,29.5,796.0,764.17,543.12
2018,8,19,12,15,481.5,327.5,1.05,29.6,767.5,750.27,533.39
2018,8,19,12,30,426.0,349.0,1.1,29.7,739.0,733.13,521.44
2018,8,19,12,45,519.5,315.0,1.1,29.8,787.5,794.07,563.32
2018,8,19,13,0,613.0,281.0,1.1,29.9,836.0,855.19,603.79
2018,8,19,13,15,567.5,288.5,1.15,29.85,796.5,827.0,585.51
2018,8,19,13,30,522.0,296.0,1.2,29.8,757.0,797.14,566.93
2018,8,19,13,45,351.0,343.5,1.2,29.75,650.0,683.54,489.6
2018,8,19,14,0,180.0,391.0,1.2,29.7,543.0,569.36,409.8
2018,8,19,14,15,321.0,344.0,1.2,29.6,604.0,658.15,475.47
2018,8,19,14,30,462.0,297.0,1.2,29.5,665.0,743.2,535.44
2018,8,19,14,45,286.0,284.5,1.2,29.35,509.0,560.67,410.2
2018,8,19,15,0,110.0,272.0,1.2,29.2,353.0,382.06,282.77
2018,8,19,15,15,64.0,227.5,1.2,29.15,274.0,286.46,213.97
2018,8,19,15,30,18.0,183.0,1.2,29.1,195.0,195.16,145.49
2018,8,19,15,45,17.0,152.5,1.2,29.1,163.0,163.29,122.03
2018,8,19,16,0,16.0,122.0,1.2,29.1,131.0,135.27,100.98
2018,8,19,16,15,8.0,85.5,1.15,28.8,90.0,88.65,64.92
2018,8,19,16,30,0.0,49.0,1.1,28.5,49.0,47.35,32.32
2018,8,19,16,45,49.0,59.0,1.05,28.25,79.0,95.17,72.02
2018,8,19,17,0,98.0,69.0,1.0,28.0,109.0,140.92,109.27
2018,8,19,17,15,147.0,92.5,0.95,27.5,142.5,194.32,151.67
2018,8,19,17,30,196.0,116.0,0.9,27.0,176.0,245.1,190.77
2018,8,19,17,45,167.0,95.0,0.85,26.5,139.0,199.11,153.97
2018,8,19,18,0,138.0,74.0,0.8,26.0,102.0,155.28,118.39
2018,8,19,18,15,97.0,55.0,0.8,26.0,72.0,105.61,77.48
2018,8,19,18,30,56.0,36.0,0.8,26.0,42.0,65.63,43.56
2018,8,19,18,45,31.0,20.5,0.7,25.2,23.5,34.93,0.0
2018,8,19,19,0,6.0,5.0,0.6,24.4,5.0,6.45,0.0
2018,8,19,19,15,3.0,2.5,0.6,24.3,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,20,5,45,28.0,9.5,1.05,21.45,11.0,9.34,0.0
2018,8,20,6,0,56.0,19.0,1.2,21.6,22.0,16.05,0.0
2018,8,20,6,15,83.5,31.5,1.25,21.8,41.5,26.19,15.68
2018,8,20,6,30,111.0,44.0,1.3,22.0,61.0,36.0,25.07
2018,8,20,6,45,71.5,47.5,1.3,22.25,60.0,41.95,30.63
2018,8,20,7,0,32.0,51.0,1.3,22.5,59.0,48.24,36.26
2018,8,20,7,15,18.0,66.5,1.3,22.8,71.0,63.22,46.12
2018,8,20,7,30,4.0,82.0,1.3,23.1,83.0,78.87,59.13
2018,8,20,7,45,34.5,130.5,1.3,23.4,145.5,123.85,93.82
2018,8,20,8,0,65.0,179.0,1.3,23.7,208.0,173.64,131.72
2018,8,20,8,15,72.5,204.5,1.3,24.1,240.5,202.46,153.58
2018,8,20,8,30,80.0,230.0,1.3,24.5,273.0,232.26,176.01
2018,8,20,8,45,85.0,252.0,1.25,24.85,301.5,259.16,195.99
2018,8,20,9,0,90.0,274.0,1.2,25.2,330.0,286.62,216.09
2018,8,20,9,15,75.0,287.0,1.15,25.6,336.0,297.68,223.68
2018,8,20,9,30,60.0,300.0,1.1,26.0,342.0,307.17,229.9
2018,8,20,9,45,53.5,310.5,1.1,26.35,349.5,317.68,236.9
2018,8,20,10,0,47.0,321.0,1.1,26.7,357.0,327.5,243.28
2018,8,20,10,15,39.5,314.0,1.1,27.0,345.0,320.2,237.27
2018,8,20,10,30,32.0,307.0,1.1,27.3,333.0,311.89,230.62
2018,8,20,10,45,31.0,311.0,1.05,27.55,337.0,317.55,234.17
2018,8,20,11,0,30.0,315.0,1.0,27.8,341.0,323.07,237.52
2018,8,20,11,15,19.5,258.5,1.0,28.0,275.5,263.71,194.08
2018,8,20,11,30,9.0,202.0,1.0,28.2,210.0,202.52,148.91
2018,8,20,11,45,8.5,195.5,1.05,28.4,203.0,196.31,144.39
2018,8,20,12,0,8.0,189.0,1.1,28.6,196.0,190.0,139.6
2018,8,20,12,15,13.5,242.5,1.1,28.65,254.5,247.11,181.81
2018,8,20,12,30,19.0,296.0,1.1,28.7,313.0,304.76,223.41
2018,8,20,12,45,16.0,268.5,1.1,28.8,283.0,275.9,202.23
2018,8,20,13,0,13.0,241.0,1.1,28.9,253.0,246.74,181.1
2018,8,20,13,15,15.5,258.0,1.1,28.85,272.0,266.22,195.63
2018,8,20,13,30,18.0,275.0,1.1,28.8,291.0,285.83,210.02
2018,8,20,13,45,30.0,294.0,1.1,28.75,319.5,322.01,236.68
2018,8,20,14,0,42.0,313.0,1.1,28.7,348.0,353.73,259.89
2018,8,20,14,15,223.0,313.5,1.1,28.6,491.5,535.69,393.72
2018,8,20,14,30,404.0,314.0,1.1,28.5,635.0,707.39,512.75
2018,8,20,14,45,421.0,296.0,1.05,28.4,617.5,700.47,507.52
2018,8,20,15,0,438.0,278.0,1.0,28.3,600.0,691.23,502.65
2018,8,20,15,15,430.0,266.0,0.95,28.2,567.0,664.65,485.61
2018,8,20,15,30,422.0,254.0,0.9,28.1,534.0,636.84,467.79
2018,8,20,15,45,417.5,240.5,0.85,28.0,501.0,609.11,449.97
2018,8,20,16,0,413.0,227.0,0.8,27.9,468.0,580.18,431.12
2018,8,20,16,15,337.5,215.5,0.75,27.75,401.0,491.78,369.36
2018,8,20,16,30,262.0,204.0,0.7,27.6,334.0,416.02,315.27
2018,8,20,16,45,199.0,183.0,0.6,27.5,275.5,334.36,255.5
2018,8,20,17,0,136.0,162.0,0.5,27.4,217.0,265.36,203.6
2018,8,20,17,15,165.5,140.5,0.5,27.05,197.5,254.59,196.76
2018,8,20,17,30,195.0,119.0,0.5,26.7,178.0,247.83,191.83
2018,8,20,17,45,190.5,101.0,0.45,26.4,149.5,218.05,167.93
2018,8,20,18,0,186.0,83.0,0.4,26.1,121.0,188.51,143.31
2018,8,20,18,15,132.5,59.5,0.4,26.1,82.5,132.14,97.22
2018,8,20,18,30,79.0,36.0,0.4,26.1,44.0,79.82,53.13
2018,8,20,18,45,43.5,20.0,0.35,25.5,24.0,37.97,0.0
2018,8,20,19,0,8.0,4.0,0.3,24.9,4.0,5.96,0.0
2018,8,20,19,15,4.0,2.0,0.35,24.75,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
