Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,10,5,45,2.5,1.5,1.15,18.4,1.5,0.0,0.0
2018,9,10,6,0,5.0,3.0,1.2,18.4,3.0,2.95,0.0
2018,9,10,6,15,2.5,9.0,1.2,18.65,9.0,8.68,0.0
2018,9,10,6,30,0.0,15.0,1.2,18.9,15.0,14.47,6.22
2018,9,10,6,45,30.0,26.5,1.25,19.2,32.5,24.26,15.3
2018,9,10,7,0,60.0,38.0,1.3,19.5,50.0,34.18,24.25
2018,9,10,7,15,30.0,44.0,1.25,19.95,50.0,42.18,31.39
2018,9,10,7,30,0.0,50.0,1.2,20.4,50.0,48.3,34.77
2018,9,10,7,45,0.0,60.0,1.2,20.9,60.0,57.98,42.65
2018,9,10,8,0,0.0,70.0,1.2,21.4,70.0,67.67,50.38
2018,9,10,8,15,0.0,67.5,1.15,22.05,67.5,65.25,48.09
2018,9,10,8,30,0.0,65.0,1.1,22.7,65.0,62.84,45.83
2018,9,10,8,45,0.0,75.0,1.1,23.35,75.0,72.53,53.35
2018,9,10,9,0,0.0,85.0,1.1,24.0,85.0,82.24,60.77
2018,9,10,9,15,0.0,106.0,1.05,24.6,106.0,102.31,76.3
2018,9,10,9,30,0.0,127.0,1.0,25.2,127.0,122.25,91.45
2018,9,10,9,45,1.0,144.5,1.0,25.8,145.0,139.43,104.25
2018,9,10,10,0,2.0,162.0,1.0,26.4,163.0,156.74,117.01
2018,9,10,10,15,2.5,160.0,1.0,26.8,161.5,155.45,115.59
2018,9,10,10,30,3.0,158.0,1.0,27.2,160.0,154.15,114.26
2018,9,10,10,45,4.0,163.5,1.0,27.6,166.5,160.34,118.64
2018,9,10,11,0,5.0,169.0,1.0,28.0,173.0,166.61,123.06
2018,9,10,11,15,4.5,165.0,1.05,28.25,168.5,162.73,119.91
2018,9,10,11,30,4.0,161.0,1.1,28.5,164.0,158.77,116.76
2018,9,10,11,45,3.5,156.0,1.1,28.7,159.0,153.78,112.85
2018,9,10,12,0,3.0,151.0,1.1,28.9,154.0,148.73,108.92
2018,9,10,12,15,2.5,143.5,1.15,29.0,146.0,141.2,103.21
2018,9,10,12,30,2.0,136.0,1.2,29.1,138.0,133.61,97.46
2018,9,10,12,45,3.0,149.0,1.2,29.2,151.5,147.22,107.78
2018,9,10,13,0,4.0,162.0,1.2,29.3,165.0,160.9,118.08
2018,9,10,13,15,5.0,170.0,1.2,29.35,174.0,169.75,124.78
2018,9,10,13,30,6.0,178.0,1.2,29.4,183.0,178.64,131.54
2018,9,10,13,45,8.0,192.5,1.2,29.4,199.0,194.89,143.86
2018,9,10,14,0,10.0,207.0,1.2,29.4,215.0,211.26,156.25
2018,9,10,14,15,10.0,207.0,1.2,29.25,214.5,211.53,156.73
2018,9,10,14,30,10.0,207.0,1.2,29.1,214.0,211.82,157.32
2018,9,10,14,45,6.5,187.0,1.2,29.0,191.5,189.02,140.49
2018,9,10,15,0,3.0,167.0,1.2,28.9,169.0,166.26,123.6
2018,9,10,15,15,2.0,148.5,1.2,28.7,150.0,147.05,109.39
2018,9,10,15,30,1.0,130.0,1.2,28.5,131.0,127.85,95.01
2018,9,10,15,45,45.5,155.5,1.15,28.3,178.5,191.97,146.23
2018,9,10,16,0,90.0,181.0,1.1,28.1,226.0,251.08,192.54
2018,9,10,16,15,185.5,162.0,1.05,27.8,241.5,299.44,231.54
2018,9,10,16,30,281.0,143.0,1.0,27.5,257.0,340.5,264.09
2018,9,10,16,45,363.0,120.0,0.9,27.2,246.0,361.19,280.11
2018,9,10,17,0,445.0,97.0,0.8,26.9,235.0,365.64,283.02
2018,9,10,17,15,257.5,75.0,0.75,26.45,151.5,227.91,176.28
2018,9,10,17,30,70.0,53.0,0.7,26.0,68.0,91.68,68.24
2018,9,10,17,45,35.0,33.0,0.6,25.5,40.5,51.65,35.61
2018,9,10,18,0,0.0,13.0,0.5,25.0,13.0,12.53,4.02
2018,9,10,18,15,1.5,8.0,0.5,25.0,8.0,8.18,0.0
2018,9,10,18,30,3.0,3.0,0.5,25.0,3.0,3.74,0.0
2018,9,10,18,45,1.5,1.5,0.45,24.55,1.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,11,5,45,6.0,2.0,0.6,21.2,2.0,0.0,0.0
2018,9,11,6,0,12.0,4.0,0.6,21.3,4.0,3.93,0.0
2018,9,11,6,15,15.5,16.0,0.65,21.85,17.0,15.14,0.0
2018,9,11,6,30,19.0,28.0,0.7,22.4,30.0,26.27,15.46
2018,9,11,6,45,81.0,48.5,0.8,22.9,64.0,41.94,29.95
2018,9,11,7,0,143.0,69.0,0.9,23.4,98.0,54.83,41.45
2018,9,11,7,15,104.0,92.0,0.85,24.1,116.5,75.89,59.57
2018,9,11,7,30,65.0,115.0,0.8,24.8,135.0,103.65,76.98
2018,9,11,7,45,129.0,136.5,0.75,25.5,185.0,129.37,93.66
2018,9,11,8,0,193.0,158.0,0.7,26.2,235.0,166.33,119.24
2018,9,11,8,15,158.5,183.5,0.7,26.45,252.5,192.7,141.1
2018,9,11,8,30,124.0,209.0,0.7,26.7,270.0,215.63,159.97
2018,9,11,8,45,147.5,231.5,0.7,26.95,311.0,250.86,186.19
2018,9,11,9,0,171.0,254.0,0.7,27.2,352.0,288.52,213.98
2018,9,11,9,15,154.0,273.5,0.75,27.45,367.0,309.27,229.55
2018,9,11,9,30,137.0,293.0,0.8,27.7,382.0,328.31,243.51
2018,9,11,9,45,98.0,289.0,0.85,28.0,354.5,317.33,235.26
2018,9,11,10,0,59.0,285.0,0.9,28.3,327.0,298.64,221.18
2018,9,11,10,15,41.5,267.5,0.9,28.4,297.5,276.56,204.74
2018,9,11,10,30,24.0,250.0,0.9,28.5,268.0,252.37,186.6
2018,9,11,10,45,22.5,236.5,0.95,28.65,254.0,240.73,177.96
2018,9,11,11,0,21.0,223.0,1.0,28.8,240.0,228.63,168.93
2018,9,11,11,15,42.0,289.5,1.0,28.85,324.5,308.62,227.6
2018,9,11,11,30,63.0,356.0,1.0,28.9,409.0,390.42,285.6
2018,9,11,11,45,88.5,380.0,1.05,29.0,455.0,436.87,318.21
2018,9,11,12,0,114.0,404.0,1.1,29.1,501.0,486.46,352.82
2018,9,11,12,15,150.0,408.5,1.1,29.15,536.0,525.64,380.24
2018,9,11,12,30,186.0,413.0,1.1,29.2,571.0,565.62,408.02
2018,9,11,12,45,182.0,410.5,1.15,29.2,564.0,565.02,407.73
2018,9,11,13,0,178.0,408.0,1.2,29.2,557.0,563.66,407.28
2018,9,11,13,15,206.0,391.5,1.15,29.2,560.5,574.93,415.92
2018,9,11,13,30,234.0,375.0,1.1,29.2,564.0,585.34,423.87
2018,9,11,13,45,257.5,360.5,1.1,29.15,563.0,599.25,434.4
2018,9,11,14,0,281.0,346.0,1.1,29.1,562.0,605.86,440.13
2018,9,11,14,15,263.5,335.0,1.1,29.0,531.0,579.79,422.9
2018,9,11,14,30,246.0,324.0,1.1,28.9,500.0,552.99,405.32
2018,9,11,14,45,293.5,285.0,1.1,28.85,484.0,548.71,405.17
2018,9,11,15,0,341.0,246.0,1.1,28.8,468.0,541.05,402.45
2018,9,11,15,15,418.5,209.5,1.05,28.65,463.5,564.47,421.44
2018,9,11,15,30,496.0,173.0,1.0,28.5,459.0,573.82,430.39
2018,9,11,15,45,508.5,156.5,0.95,28.4,428.0,551.9,415.93
2018,9,11,16,0,521.0,140.0,0.9,28.3,397.0,527.47,399.69
2018,9,11,16,15,437.0,137.0,0.85,28.05,336.5,452.44,345.55
2018,9,11,16,30,353.0,134.0,0.8,27.8,276.0,382.24,293.91
2018,9,11,16,45,268.0,112.0,0.75,27.5,211.0,286.66,222.25
2018,9,11,17,0,183.0,90.0,0.7,27.2,146.0,205.58,159.46
2018,9,11,17,15,132.0,73.5,0.65,26.75,109.5,154.61,118.94
2018,9,11,17,30,81.0,57.0,0.6,26.3,73.0,101.55,76.0
2018,9,11,17,45,96.5,45.5,0.55,25.8,59.0,98.78,72.19
2018,9,11,18,0,112.0,34.0,0.5,25.3,45.0,89.07,59.97
2018,9,11,18,15,66.5,19.5,0.5,25.3,25.0,47.81,0.0
2018,9,11,18,30,21.0,5.0,0.5,25.3,5.0,10.36,0.0
2018,9,11,18,45,10.5,2.5,0.5,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.65,21.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,12,5,45,19.5,3.0,0.95,21.65,3.0,0.0,0.0
2018,9,12,6,0,39.0,6.0,1.0,21.8,6.0,5.9,0.0
2018,9,12,6,15,160.0,19.0,1.1,22.1,32.5,15.04,0.0
2018,9,12,6,30,281.0,32.0,1.2,22.4,59.0,25.29,14.49
2018,9,12,6,45,334.5,38.5,1.3,22.7,91.0,28.13,18.25
2018,9,12,7,0,388.0,45.0,1.4,23.0,123.0,31.0,21.09
2018,9,12,7,15,194.0,41.5,1.4,23.45,80.5,28.67,19.22
2018,9,12,7,30,0.0,38.0,1.4,23.9,38.0,36.69,24.7
2018,9,12,7,45,0.0,58.0,1.4,24.3,58.0,56.04,40.47
2018,9,12,8,0,0.0,78.0,1.4,24.7,78.0,75.27,55.86
2018,9,12,8,15,0.0,76.0,1.4,25.2,76.0,73.49,54.1
2018,9,12,8,30,0.0,74.0,1.4,25.7,74.0,71.56,52.24
2018,9,12,8,45,0.5,94.5,1.4,26.15,95.0,91.4,67.73
2018,9,12,9,0,1.0,115.0,1.4,26.6,116.0,110.96,82.73
2018,9,12,9,15,0.5,108.5,1.4,27.0,109.0,104.87,77.56
2018,9,12,9,30,0.0,102.0,1.4,27.4,102.0,98.59,72.34
2018,9,12,9,45,1.0,118.5,1.4,27.8,119.0,114.83,84.66
2018,9,12,10,0,2.0,135.0,1.4,28.2,136.0,131.18,96.9
2018,9,12,10,15,1.5,123.5,1.45,28.4,124.5,120.14,88.15
2018,9,12,10,30,1.0,112.0,1.5,28.6,113.0,108.94,79.36
2018,9,12,10,45,0.5,95.5,1.5,28.8,96.0,92.82,66.8
2018,9,12,11,0,0.0,79.0,1.5,29.0,79.0,76.52,54.11
2018,9,12,11,15,0.0,90.0,1.45,29.1,90.0,87.2,62.28
2018,9,12,11,30,0.0,101.0,1.4,29.2,101.0,97.84,70.35
2018,9,12,11,45,1.0,110.5,1.4,29.35,111.5,107.83,77.93
2018,9,12,12,0,2.0,120.0,1.4,29.5,122.0,117.88,85.53
2018,9,12,12,15,15.0,201.0,1.35,29.6,214.0,207.27,153.02
2018,9,12,12,30,28.0,282.0,1.3,29.7,306.0,300.32,221.02
2018,9,12,12,45,65.5,281.0,1.2,29.8,336.0,332.61,244.99
2018,9,12,13,0,103.0,280.0,1.1,29.9,366.0,369.94,272.51
2018,9,12,13,15,216.0,289.0,1.05,29.95,464.0,483.59,355.19
2018,9,12,13,30,329.0,298.0,1.0,30.0,562.0,593.02,431.53
2018,9,12,13,45,454.5,238.5,0.95,30.0,592.0,647.64,470.86
2018,9,12,14,0,580.0,179.0,0.9,30.0,622.0,695.34,505.51
2018,9,12,14,15,707.5,138.0,0.9,29.95,656.0,753.61,544.53
2018,9,12,14,30,835.0,97.0,0.9,29.9,690.0,803.82,577.47
2018,9,12,14,45,824.0,94.5,0.9,29.9,653.5,779.88,562.56
2018,9,12,15,0,813.0,92.0,0.9,29.9,617.0,753.55,546.95
2018,9,12,15,15,796.5,90.0,0.9,29.75,575.5,725.63,530.54
2018,9,12,15,30,780.0,88.0,0.9,29.6,534.0,691.69,509.96
2018,9,12,15,45,757.5,85.0,0.95,29.45,487.5,650.75,484.9
2018,9,12,16,0,735.0,82.0,1.0,29.3,441.0,608.9,458.65
2018,9,12,16,15,694.0,80.5,1.0,29.0,389.5,556.02,422.27
2018,9,12,16,30,653.0,79.0,1.0,28.7,338.0,506.51,387.19
2018,9,12,16,45,481.5,71.0,1.0,28.4,247.0,373.45,288.88
2018,9,12,17,0,310.0,63.0,1.0,28.1,156.0,248.5,193.21
2018,9,12,17,15,383.0,57.5,0.9,27.45,149.5,269.99,208.77
2018,9,12,17,30,456.0,52.0,0.8,26.8,143.0,279.43,212.14
2018,9,12,17,45,357.5,42.0,0.75,26.15,100.0,207.74,153.03
2018,9,12,18,0,259.0,32.0,0.7,25.5,57.0,145.07,97.14
2018,9,12,18,15,142.5,18.5,0.7,25.5,31.0,72.35,0.0
2018,9,12,18,30,26.0,5.0,0.7,25.5,5.0,4.91,0.0
2018,9,12,18,45,13.0,2.5,0.7,24.8,2.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.95,23.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,13,5,45,9.0,1.5,1.7,20.9,1.5,0.0,0.0
2018,9,13,6,0,18.0,3.0,1.8,21.0,3.0,2.95,0.0
2018,9,13,6,15,39.0,18.0,1.95,21.4,21.0,17.69,0.0
2018,9,13,6,30,60.0,33.0,2.1,21.8,39.0,28.79,17.07
2018,9,13,6,45,95.0,52.0,2.25,22.15,68.0,44.4,32.0
2018,9,13,7,0,130.0,71.0,2.4,22.5,97.0,59.61,45.63
2018,9,13,7,15,82.5,83.5,2.55,23.05,101.5,69.76,54.6
2018,9,13,7,30,35.0,96.0,2.7,23.6,106.0,87.48,65.34
2018,9,13,7,45,20.0,92.5,2.8,24.15,98.5,87.16,64.99
2018,9,13,8,0,5.0,89.0,2.9,24.7,91.0,86.02,64.36
2018,9,13,8,15,4.0,105.5,2.95,25.2,107.0,101.56,76.56
2018,9,13,8,30,3.0,122.0,3.0,25.7,123.0,117.05,88.51
2018,9,13,8,45,16.5,167.5,3.05,26.25,176.5,163.11,123.94
2018,9,13,9,0,30.0,213.0,3.1,26.8,230.0,206.3,156.58
2018,9,13,9,15,21.5,209.5,3.15,27.2,222.0,206.57,156.28
2018,9,13,9,30,13.0,206.0,3.2,27.6,214.0,201.46,151.87
2018,9,13,9,45,12.5,213.5,3.2,27.95,221.5,209.43,157.45
2018,9,13,10,0,12.0,221.0,3.2,28.3,229.0,217.31,162.91
2018,9,13,10,15,21.0,235.0,3.2,28.6,250.5,236.73,177.22
2018,9,13,10,30,30.0,249.0,3.2,28.9,272.0,255.04,190.64
2018,9,13,10,45,102.5,314.0,3.25,29.15,395.5,364.32,272.39
2018,9,13,11,0,175.0,379.0,3.3,29.4,519.0,480.5,356.7
2018,9,13,11,15,129.0,376.0,3.3,29.6,480.5,452.75,335.09
2018,9,13,11,30,83.0,373.0,3.3,29.8,442.0,421.28,311.18
2018,9,13,11,45,97.0,386.0,3.3,29.95,467.0,448.76,331.06
2018,9,13,12,0,111.0,399.0,3.3,30.1,492.0,478.64,352.29
2018,9,13,12,15,72.5,361.5,3.3,30.15,422.5,412.88,304.43
2018,9,13,12,30,34.0,324.0,3.3,30.2,353.0,346.73,255.85
2018,9,13,12,45,25.0,292.0,3.35,30.3,313.0,309.19,228.54
2018,9,13,13,0,16.0,260.0,3.4,30.4,273.0,267.34,197.71
2018,9,13,13,15,72.0,288.5,3.4,30.35,346.0,348.81,259.82
2018,9,13,13,30,128.0,317.0,3.4,30.3,419.0,433.25,322.65
2018,9,13,13,45,163.0,338.0,3.35,30.2,464.0,486.88,361.96
2018,9,13,14,0,198.0,359.0,3.3,30.1,509.0,540.21,400.76
2018,9,13,14,15,185.5,342.5,3.3,29.95,478.5,513.11,381.92
2018,9,13,14,30,173.0,326.0,3.3,29.8,448.0,485.41,362.9
2018,9,13,14,45,115.5,279.5,3.3,29.6,359.0,388.26,292.27
2018,9,13,15,0,58.0,233.0,3.3,29.4,270.0,284.54,215.03
2018,9,13,15,15,79.5,233.5,3.25,29.15,280.5,302.06,229.81
2018,9,13,15,30,101.0,234.0,3.2,28.9,291.0,318.74,243.62
2018,9,13,15,45,140.0,214.0,3.15,28.7,286.0,331.66,255.14
2018,9,13,16,0,179.0,194.0,3.1,28.5,281.0,333.77,258.43
2018,9,13,16,15,160.5,175.0,3.05,28.2,246.5,296.5,230.44
2018,9,13,16,30,142.0,156.0,3.0,27.9,212.0,260.05,202.7
2018,9,13,16,45,96.5,127.0,2.9,27.6,162.5,197.09,153.3
2018,9,13,17,0,51.0,98.0,2.8,27.3,113.0,130.8,100.41
2018,9,13,17,15,26.0,73.5,2.75,26.95,81.0,90.02,67.41
2018,9,13,17,30,1.0,49.0,2.7,26.6,49.0,48.58,33.6
2018,9,13,17,45,0.5,34.5,2.6,26.25,34.5,33.7,21.16
2018,9,13,18,0,0.0,20.0,2.5,25.9,20.0,19.3,8.42
2018,9,13,18,15,6.0,11.5,2.5,25.9,11.5,13.08,0.0
2018,9,13,18,30,12.0,3.0,2.5,25.9,3.0,0.0,0.0
2018,9,13,18,45,6.0,1.5,2.55,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,24.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.85,24.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,23.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.95,23.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.15,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.2,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.25,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.3,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.35,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,3.45,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,3.5,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,3.55,22.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,3.6,22.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,3.65,22.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,3.75,22.7,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,3.8,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,3.85,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,3.9,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,3.95,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,4.0,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,4.05,22.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,4.1,22.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,4.15,22.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,4.2,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,4.25,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,4.35,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,9,14,5,45,4.0,1.0,4.4,22.7,1.0,0.0,0.0
2018,9,14,6,0,8.0,2.0,4.4,22.7,2.0,0.0,0.0
2018,9,14,6,15,53.0,13.0,4.45,22.9,17.5,12.78,0.0
2018,9,14,6,30,98.0,24.0,4.5,23.1,33.0,20.21,10.03
2018,9,14,6,45,121.5,38.5,4.55,23.3,57.0,31.74,21.13
2018,9,14,7,0,145.0,53.0,4.6,23.5,81.0,42.84,31.1
2018,9,14,7,15,92.5,77.5,4.65,23.8,97.5,65.39,50.7
2018,9,14,7,30,40.0,102.0,4.7,24.1,114.0,91.98,68.83
2018,9,14,7,45,68.5,127.0,4.8,24.4,152.0,119.13,88.95
2018,9,14,8,0,97.0,152.0,4.9,24.7,190.0,145.45,108.39
2018,9,14,8,15,51.5,136.0,4.95,25.05,156.5,135.06,101.71
2018,9,14,8,30,6.0,120.0,5.0,25.4,123.0,115.96,87.78
2018,9,14,8,45,3.5,109.5,5.1,25.75,111.5,106.27,79.78
2018,9,14,9,0,1.0,99.0,5.2,26.1,100.0,95.94,71.28
2018,9,14,9,15,2.5,120.5,5.2,26.35,122.5,116.94,87.59
2018,9,14,9,30,4.0,142.0,5.2,26.6,145.0,138.1,103.86
2018,9,14,9,45,6.0,167.0,5.2,26.8,171.5,162.97,122.9
2018,9,14,10,0,8.0,192.0,5.2,27.0,198.0,188.07,141.96
2018,9,14,10,15,4.5,162.5,5.2,27.1,166.0,158.93,119.12
2018,9,14,10,30,1.0,133.0,5.2,27.2,134.0,129.03,95.72
2018,9,14,10,45,4.5,166.0,5.2,27.35,169.5,163.0,121.88
2018,9,14,11,0,8.0,199.0,5.2,27.5,205.0,197.28,147.99
2018,9,14,11,15,7.5,192.5,5.2,27.55,198.5,191.21,143.16
2018,9,14,11,30,7.0,186.0,5.2,27.6,192.0,185.04,138.33
2018,9,14,11,45,8.5,203.0,5.2,27.65,210.0,202.99,151.98
2018,9,14,12,0,10.0,220.0,5.2,27.7,228.0,221.08,165.67
2018,9,14,12,15,10.0,217.0,5.2,27.7,225.0,218.65,163.8
2018,9,14,12,30,10.0,214.0,5.2,27.7,222.0,216.17,161.96
2018,9,14,12,45,10.0,214.5,5.15,27.65,222.5,217.05,162.71
2018,9,14,13,0,10.0,215.0,5.1,27.6,223.0,217.91,163.46
2018,9,14,13,15,13.5,242.0,5.05,27.5,253.0,247.91,186.47
2018,9,14,13,30,17.0,269.0,5.0,27.4,283.0,278.25,209.61
2018,9,14,13,45,13.5,245.5,5.0,27.3,256.5,252.3,190.2
2018,9,14,14,0,10.0,222.0,5.0,27.2,230.0,226.21,170.64
2018,9,14,14,15,6.5,191.0,4.95,27.05,196.0,192.52,145.13
2018,9,14,14,30,3.0,160.0,4.9,26.9,162.0,158.81,119.37
2018,9,14,14,45,2.0,147.0,4.85,26.75,148.5,145.17,109.08
2018,9,14,15,0,1.0,134.0,4.8,26.6,135.0,131.53,98.71
2018,9,14,15,15,0.5,111.5,4.75,26.4,112.0,108.78,81.14
2018,9,14,15,30,0.0,89.0,4.7,26.2,89.0,86.11,63.45
2018,9,14,15,45,10.0,115.5,4.65,26.0,120.5,119.94,91.0
2018,9,14,16,0,20.0,142.0,4.6,25.8,152.0,154.37,118.94
2018,9,14,16,15,16.0,118.0,4.55,25.55,125.5,126.83,97.32
2018,9,14,16,30,12.0,94.0,4.5,25.3,99.0,99.47,75.6
2018,9,14,16,45,6.0,55.5,4.45,25.05,58.0,57.03,41.23
2018,9,14,17,0,0.0,17.0,4.4,24.8,17.0,16.4,7.86
2018,9,14,17,15,0.0,12.5,4.4,24.55,12.5,12.05,4.27
2018,9,14,17,30,0.0,8.0,4.4,24.3,8.0,7.71,0.64
2018,9,14,17,45,0.0,6.0,4.4,24.05,6.0,5.78,0.0
2018,9,14,18,0,0.0,4.0,4.4,23.8,4.0,3.85,0.0
2018,9,14,18,15,0.0,2.0,4.4,23.8,2.0,1.97,0.0
2018,9,14,18,30,0.0,0.0,4.4,23.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.45,23.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.5,23.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.6,22.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,22.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.7,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.7,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.75,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.8,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.85,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.9,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.9,22.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.9,22.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.95,22.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,5.0,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,5.0,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,5.0,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,5.0,22.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,5.0,22.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,5.0,22.15,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,5.0,22.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.95,22.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.9,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.9,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.85,21.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.8,21.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.8,21.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.8,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.75,21.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,45,3.5,1.0,4.7,21.85,1.0,0.0,0.0
2018,9,15,6,0,7.0,2.0,4.7,21.9,2.0,0.0,0.0
2018,9,15,6,15,3.5,9.5,4.7,21.9,9.5,9.34,0.0
2018,9,15,6,30,0.0,17.0,4.7,21.9,17.0,16.4,6.95
2018,9,15,6,45,0.0,29.0,4.7,21.95,29.0,28.0,18.06
2018,9,15,7,0,0.0,41.0,4.7,22.0,41.0,39.6,28.51
2018,9,15,7,15,0.5,47.0,4.75,22.1,47.0,45.4,33.79
2018,9,15,7,30,1.0,53.0,4.8,22.2,53.0,51.24,36.87
2018,9,15,7,45,0.5,40.0,4.8,22.25,40.0,38.67,26.44
2018,9,15,8,0,0.0,27.0,4.8,22.3,27.0,26.06,15.96
2018,9,15,8,15,0.0,28.0,4.8,22.45,28.0,27.03,16.69
2018,9,15,8,30,0.0,29.0,4.8,22.6,29.0,28.0,17.41
2018,9,15,8,45,0.0,55.5,4.8,22.7,55.5,53.64,38.27
2018,9,15,9,0,0.0,82.0,4.8,22.8,82.0,79.33,58.9
2018,9,15,9,15,1.0,118.0,4.8,22.95,118.5,113.98,86.45
2018,9,15,9,30,2.0,154.0,4.8,23.1,155.0,148.39,113.46
2018,9,15,9,45,7.0,183.5,4.8,23.25,188.0,178.81,137.05
2018,9,15,10,0,12.0,213.0,4.8,23.4,221.0,209.77,160.86
2018,9,15,10,15,20.0,239.5,4.75,23.6,254.0,240.19,184.07
2018,9,15,10,30,28.0,266.0,4.7,23.8,287.0,269.32,206.11
2018,9,15,10,45,18.0,231.5,4.7,23.95,245.0,234.02,178.53
2018,9,15,11,0,8.0,197.0,4.7,24.1,203.0,195.34,148.32
2018,9,15,11,15,5.0,157.5,4.65,24.25,161.5,155.81,117.47
2018,9,15,11,30,2.0,118.0,4.6,24.4,120.0,115.74,86.04
2018,9,15,11,45,5.0,160.0,4.55,24.6,164.5,158.74,119.55
2018,9,15,12,0,8.0,202.0,4.5,24.8,209.0,202.03,152.82
2018,9,15,12,15,7.0,192.5,4.5,24.9,198.5,192.38,145.25
2018,9,15,12,30,6.0,183.0,4.5,25.0,188.0,182.62,137.69
2018,9,15,12,45,3.0,150.5,4.5,25.15,153.0,148.63,111.31
2018,9,15,13,0,0.0,118.0,4.5,25.3,118.0,114.48,84.68
2018,9,15,13,15,0.0,92.5,4.45,25.3,92.5,89.63,65.32
2018,9,15,13,30,0.0,67.0,4.4,25.3,67.0,64.88,45.91
2018,9,15,13,45,0.0,78.5,4.35,25.3,78.5,76.02,54.78
2018,9,15,14,0,0.0,90.0,4.3,25.3,90.0,87.16,63.64
2018,9,15,14,15,0.0,97.0,4.3,25.2,97.0,93.97,69.14
2018,9,15,14,30,0.0,104.0,4.3,25.1,104.0,100.84,74.72
2018,9,15,14,45,0.5,111.5,4.25,25.0,112.0,108.66,81.11
2018,9,15,15,0,1.0,119.0,4.2,24.9,120.0,116.56,87.6
2018,9,15,15,15,6.5,151.5,4.2,24.7,155.5,153.65,117.4
2018,9,15,15,30,12.0,184.0,4.2,24.5,191.0,191.71,147.88
2018,9,15,15,45,7.0,148.5,4.15,24.35,152.5,151.73,116.65
2018,9,15,16,0,2.0,113.0,4.1,24.2,114.0,112.07,85.32
2018,9,15,16,15,1.0,73.5,4.1,24.0,74.0,71.7,53.04
2018,9,15,16,30,0.0,34.0,4.1,23.8,34.0,32.82,21.41
2018,9,15,16,45,0.0,38.0,4.1,23.6,38.0,36.69,24.69
2018,9,15,17,0,0.0,42.0,4.1,23.4,42.0,40.56,27.91
2018,9,15,17,15,0.0,37.0,4.1,23.2,37.0,35.72,23.85
2018,9,15,17,30,0.0,32.0,4.1,23.0,32.0,30.89,19.65
2018,9,15,17,45,0.0,23.0,4.1,22.8,23.0,22.2,12.14
2018,9,15,18,0,0.0,14.0,4.1,22.6,14.0,13.5,3.56
2018,9,15,18,15,0.0,7.5,4.1,22.6,7.5,7.37,0.0
2018,9,15,18,30,0.0,1.0,4.1,22.6,1.0,0.0,0.0
2018,9,15,18,45,0.0,0.5,4.15,22.35,0.5,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.2,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.2,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.2,21.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.2,21.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,21.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.3,21.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,4.3,21.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,4.35,21.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.4,21.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,4.4,21.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,4.4,21.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,4.45,21.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,4.5,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,4.5,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,4.55,21.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,4.6,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,4.55,21.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,4.45,21.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,4.4,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,4.35,21.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2018,9,16,5,45,4.5,1.0,4.0,21.05,1.0,0.0,0.0
2018,9,16,6,0,9.0,2.0,4.0,21.1,2.0,0.0,0.0
2018,9,16,6,15,4.5,3.5,4.0,21.15,3.5,3.44,0.0
2018,9,16,6,30,0.0,5.0,4.0,21.2,5.0,4.82,0.0
2018,9,16,6,45,0.0,11.5,4.0,21.3,11.5,11.08,3.76
2018,9,16,7,0,0.0,18.0,4.0,21.4,18.0,17.36,9.38
2018,9,16,7,15,0.0,24.5,4.0,21.5,24.5,23.64,14.97
2018,9,16,7,30,0.0,31.0,4.0,21.6,31.0,29.92,19.3
2018,9,16,7,45,0.5,66.0,4.05,21.75,66.0,63.84,47.34
2018,9,16,8,0,1.0,101.0,4.1,21.9,101.0,96.01,73.52
2018,9,16,8,15,1.0,94.5,4.1,22.1,94.5,90.86,69.02
2018,9,16,8,30,1.0,88.0,4.1,22.3,88.0,85.21,64.16
2018,9,16,8,45,0.5,76.5,4.15,22.45,76.5,74.13,54.95
2018,9,16,9,0,0.0,65.0,4.2,22.6,65.0,62.85,45.62
2018,9,16,9,15,0.0,92.0,4.2,22.8,92.0,89.03,66.53
2018,9,16,9,30,0.0,119.0,4.2,23.0,119.0,114.66,86.73
2018,9,16,9,45,3.5,147.5,4.25,23.2,150.0,143.4,109.19
2018,9,16,10,0,7.0,176.0,4.3,23.4,181.0,172.48,131.7
2018,9,16,10,15,8.0,190.5,4.3,23.55,196.5,187.32,142.94
2018,9,16,10,30,9.0,205.0,4.3,23.7,212.0,202.29,154.25
2018,9,16,10,45,7.0,190.0,4.3,23.85,195.5,187.44,142.43
2018,9,16,11,0,5.0,175.0,4.3,24.0,179.0,172.24,130.42
2018,9,16,11,15,6.0,183.0,4.35,24.1,188.0,180.98,137.08
2018,9,16,11,30,7.0,191.0,4.4,24.2,197.0,189.8,143.78
2018,9,16,11,45,7.0,184.5,4.4,24.3,190.5,183.92,139.13
2018,9,16,12,0,7.0,178.0,4.4,24.4,184.0,177.98,134.47
2018,9,16,12,15,7.0,182.0,4.4,24.4,188.0,182.16,137.71
2018,9,16,12,30,7.0,186.0,4.4,24.4,192.0,186.34,140.95
2018,9,16,12,45,5.0,165.0,4.4,24.4,169.0,164.43,123.99
2018,9,16,13,0,3.0,144.0,4.4,24.4,146.0,142.38,106.89
2018,9,16,13,15,4.0,160.5,4.4,24.3,163.5,159.49,120.39
2018,9,16,13,30,5.0,177.0,4.4,24.2,181.0,176.72,133.94
2018,9,16,13,45,3.0,148.0,4.4,24.15,150.5,146.56,110.56
2018,9,16,14,0,1.0,119.0,4.4,24.1,120.0,116.39,87.03
2018,9,16,14,15,0.5,83.0,4.45,24.0,83.5,80.77,59.04
2018,9,16,14,30,0.0,47.0,4.5,23.9,47.0,45.46,30.97
2018,9,16,14,45,0.0,52.0,4.55,23.8,52.0,50.29,34.95
2018,9,16,15,0,0.0,57.0,4.6,23.7,57.0,55.12,38.95
2018,9,16,15,15,0.5,69.5,4.6,23.6,70.0,67.6,49.16
2018,9,16,15,30,1.0,82.0,4.6,23.5,83.0,80.05,59.4
2018,9,16,15,45,1.0,78.0,4.6,23.4,78.5,76.14,56.44
2018,9,16,16,0,1.0,74.0,4.6,23.3,74.0,72.22,53.48
2018,9,16,16,15,1.0,76.0,4.65,23.15,76.0,74.12,55.25
2018,9,16,16,30,1.0,78.0,4.7,23.0,78.0,76.33,57.25
2018,9,16,16,45,0.5,46.0,4.7,22.9,46.0,44.71,31.38
2018,9,16,17,0,0.0,14.0,4.7,22.8,14.0,13.5,5.56
2018,9,16,17,15,0.0,10.5,4.7,22.7,10.5,10.12,2.73
2018,9,16,17,30,0.0,7.0,4.7,22.6,7.0,6.74,0.0
2018,9,16,17,45,0.0,5.5,4.75,22.5,5.5,5.3,0.0
2018,9,16,18,0,0.0,4.0,4.8,22.4,4.0,3.85,0.0
2018,9,16,18,15,0.0,2.0,4.8,22.4,2.0,1.97,0.0
2018,9,16,18,30,0.0,0.0,4.8,22.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.8,22.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,4.75,22.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,4.7,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,4.65,22.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,4.6,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,4.5,22.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,4.3,22.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,4.2,22.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,4.1,22.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,4.0,22.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,3.9,22.4,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,3.7,22.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,3.6,22.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,3.4,22.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,3.2,22.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.05,22.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,23.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.0,23.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,5,45,1.5,1.0,2.15,23.55,1.0,0.0,0.0
2018,9,17,6,0,3.0,2.0,2.2,23.6,2.0,0.0,0.0
2018,9,17,6,15,25.5,15.5,2.25,23.7,17.5,15.24,0.0
2018,9,17,6,30,48.0,29.0,2.3,23.8,33.0,25.46,13.07
2018,9,17,6,45,78.5,48.0,2.3,23.95,60.0,41.15,28.8
2018,9,17,7,0,109.0,67.0,2.3,24.1,87.0,56.44,42.5
2018,9,17,7,15,145.0,86.5,2.35,24.3,122.5,71.68,55.88
2018,9,17,7,30,181.0,106.0,2.4,24.5,158.0,90.11,64.14
2018,9,17,7,45,164.0,125.5,2.5,24.7,180.0,121.19,86.74
2018,9,17,8,0,147.0,145.0,2.6,24.9,202.0,145.91,106.33
2018,9,17,8,15,106.5,120.5,2.65,25.15,164.5,128.38,94.02
2018,9,17,8,30,66.0,96.0,2.7,25.4,127.0,104.08,76.32
2018,9,17,8,45,51.0,118.5,2.8,25.65,144.0,126.62,94.78
2018,9,17,9,0,36.0,141.0,2.9,25.9,161.0,144.82,109.31
2018,9,17,9,15,86.5,181.5,2.95,26.25,235.0,200.61,152.05
2018,9,17,9,30,137.0,222.0,3.0,26.6,309.0,264.35,200.55
2018,9,17,9,45,83.5,230.5,3.1,26.9,284.5,256.46,194.26
2018,9,17,10,0,30.0,239.0,3.2,27.2,260.0,240.62,181.52
2018,9,17,10,15,33.5,227.5,3.2,27.45,252.0,234.54,176.68
2018,9,17,10,30,37.0,216.0,3.2,27.7,244.0,228.3,171.77
2018,9,17,10,45,39.5,235.5,3.25,27.95,266.0,250.42,188.19
2018,9,17,11,0,42.0,255.0,3.3,28.2,288.0,272.81,204.63
2018,9,17,11,15,221.5,257.0,3.3,28.35,436.5,404.89,306.46
2018,9,17,11,30,401.0,259.0,3.3,28.5,585.0,549.13,413.66
2018,9,17,11,45,298.5,219.0,3.3,28.6,463.0,444.96,336.95
2018,9,17,12,0,196.0,179.0,3.3,28.7,341.0,331.54,252.45
2018,9,17,12,15,167.0,209.5,3.3,28.8,347.5,343.58,260.58
2018,9,17,12,30,138.0,240.0,3.3,28.9,354.0,351.82,265.46
2018,9,17,12,45,228.5,242.0,3.25,28.95,428.5,435.47,329.17
2018,9,17,13,0,319.0,244.0,3.2,29.0,503.0,522.54,393.76
2018,9,17,13,15,372.5,232.0,3.15,29.0,528.5,559.46,421.28
2018,9,17,13,30,426.0,220.0,3.1,29.0,554.0,595.04,447.9
2018,9,17,13,45,549.5,193.0,3.05,29.0,609.5,675.02,506.91
2018,9,17,14,0,673.0,166.0,3.0,29.0,665.0,748.66,559.47
2018,9,17,14,15,596.5,159.0,2.9,28.9,587.5,673.57,507.35
2018,9,17,14,30,520.0,152.0,2.8,28.8,510.0,597.96,454.09
2018,9,17,14,45,615.0,139.0,2.7,28.7,539.5,652.6,495.12
2018,9,17,15,0,710.0,126.0,2.6,28.6,569.0,701.42,530.08
2018,9,17,15,15,669.0,126.5,2.5,28.45,520.0,656.26,499.11
2018,9,17,15,30,628.0,127.0,2.4,28.3,471.0,610.89,467.17
2018,9,17,15,45,635.5,116.5,2.3,28.15,437.5,587.36,451.3
2018,9,17,16,0,643.0,106.0,2.2,28.0,404.0,561.34,433.08
2018,9,17,16,15,607.0,100.0,2.05,27.75,355.5,510.49,395.71
2018,9,17,16,30,571.0,94.0,1.9,27.5,307.0,460.49,358.21
2018,9,17,16,45,520.0,86.5,1.8,27.25,257.5,401.7,313.14
2018,9,17,17,0,469.0,79.0,1.7,27.0,208.0,345.65,268.83
2018,9,17,17,15,397.0,68.5,1.6,26.65,161.0,278.16,214.5
2018,9,17,17,30,325.0,58.0,1.5,26.3,114.0,219.2,165.49
2018,9,17,17,45,227.5,43.0,1.4,25.95,75.5,151.72,109.12
2018,9,17,18,0,130.0,28.0,1.3,25.6,37.0,88.71,42.21
2018,9,17,18,15,67.0,14.5,1.3,25.6,19.0,32.9,0.0
2018,9,17,18,30,4.0,1.0,1.3,25.6,1.0,0.0,0.0
2018,9,17,18,45,2.0,0.5,1.35,25.35,0.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.4,25.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.45,24.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.5,24.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.5,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.6,23.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.55,23.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.55,22.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.55,22.3,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,18,6,15,0.0,4.0,1.55,21.35,4.0,3.93,0.0
2018,9,18,6,30,0.0,8.0,1.7,21.6,8.0,7.71,0.0
2018,9,18,6,45,0.0,15.0,1.8,21.8,15.0,14.46,6.57
2018,9,18,7,0,0.0,22.0,1.9,22.0,22.0,21.22,12.67
2018,9,18,7,15,10.0,46.5,1.9,22.4,49.5,44.93,33.34
2018,9,18,7,30,20.0,71.0,1.9,22.8,77.0,66.21,48.68
2018,9,18,7,45,50.5,108.0,1.95,23.15,126.5,101.58,75.86
2018,9,18,8,0,81.0,145.0,2.0,23.5,176.0,140.36,105.24
2018,9,18,8,15,150.5,170.5,2.05,23.95,238.0,177.1,131.37
2018,9,18,8,30,220.0,196.0,2.1,24.4,300.0,225.5,167.25
2018,9,18,8,45,245.5,214.0,2.1,24.85,341.5,257.91,192.35
2018,9,18,9,0,271.0,232.0,2.1,25.3,383.0,297.0,222.55
2018,9,18,9,15,176.0,247.0,2.1,25.6,348.0,292.16,220.63
2018,9,18,9,30,81.0,262.0,2.1,25.9,313.0,277.33,209.92
2018,9,18,9,45,106.0,283.0,2.1,26.2,354.0,313.7,236.99
2018,9,18,10,0,131.0,304.0,2.1,26.5,395.0,349.57,263.33
2018,9,18,10,15,174.0,318.5,2.05,26.7,445.0,395.04,296.72
2018,9,18,10,30,217.0,333.0,2.0,26.9,495.0,443.69,332.01
2018,9,18,10,45,201.0,354.0,2.0,27.05,507.5,463.05,345.14
2018,9,18,11,0,185.0,375.0,2.0,27.2,520.0,481.1,357.25
2018,9,18,11,15,185.0,360.5,1.95,27.35,508.0,476.16,353.53
2018,9,18,11,30,185.0,346.0,1.9,27.5,496.0,470.26,349.28
2018,9,18,11,45,171.5,320.5,1.9,27.65,460.5,442.56,329.49
2018,9,18,12,0,158.0,295.0,1.9,27.8,425.0,413.11,308.44
2018,9,18,12,15,102.5,322.5,1.9,27.85,407.0,400.46,297.66
2018,9,18,12,30,47.0,350.0,1.9,27.9,389.0,382.69,283.0
2018,9,18,12,45,53.0,347.0,1.85,28.0,390.5,386.99,286.31
2018,9,18,13,0,59.0,344.0,1.8,28.1,392.0,391.2,289.48
2018,9,18,13,15,107.0,358.0,1.8,28.1,442.5,453.21,335.35
2018,9,18,13,30,155.0,372.0,1.8,28.1,493.0,510.68,377.11
2018,9,18,13,45,212.5,355.0,1.8,28.15,515.0,543.5,401.86
2018,9,18,14,0,270.0,338.0,1.8,28.2,537.0,581.63,430.19
2018,9,18,14,15,268.0,320.5,1.75,28.15,511.0,561.77,416.76
2018,9,18,14,30,266.0,303.0,1.7,28.1,485.0,540.71,402.87
2018,9,18,14,45,392.5,241.0,1.7,28.05,492.5,579.88,435.05
2018,9,18,15,0,519.0,179.0,1.7,28.0,500.0,604.93,456.75
2018,9,18,15,15,568.0,151.0,1.6,27.9,479.0,604.59,457.88
2018,9,18,15,30,617.0,123.0,1.5,27.8,458.0,595.79,453.21
2018,9,18,15,45,617.0,114.0,1.45,27.65,423.0,568.94,434.86
2018,9,18,16,0,617.0,105.0,1.4,27.5,388.0,540.14,414.82
2018,9,18,16,15,426.5,122.0,1.35,27.15,307.0,415.74,322.15
2018,9,18,16,30,236.0,139.0,1.3,26.8,226.0,300.87,234.08
2018,9,18,16,45,320.0,107.5,1.2,26.45,205.5,310.78,242.83
2018,9,18,17,0,404.0,76.0,1.1,26.1,185.0,304.47,237.2
2018,9,18,17,15,423.0,60.5,1.0,25.45,152.0,281.25,216.72
2018,9,18,17,30,442.0,45.0,0.9,24.8,119.0,252.76,190.3
2018,9,18,17,45,324.5,34.5,0.8,24.15,78.0,177.1,126.68
2018,9,18,18,0,207.0,24.0,0.7,23.5,37.0,106.25,41.52
2018,9,18,18,15,103.5,12.0,0.7,23.5,18.5,40.15,0.0
2018,9,18,18,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,0.85,17.95,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,0.9,18.1,2.0,0.0,0.0
2018,9,19,6,15,94.5,17.0,1.0,18.6,24.0,16.71,0.0
2018,9,19,6,30,181.0,32.0,1.1,19.1,46.0,25.25,12.24
2018,9,19,6,45,286.5,45.0,1.25,19.65,87.5,34.47,23.61
2018,9,19,7,0,392.0,58.0,1.4,20.2,129.0,43.23,31.8
2018,9,19,7,15,462.5,67.0,1.35,20.85,177.5,48.33,36.5
2018,9,19,7,30,533.0,76.0,1.3,21.5,226.0,70.27,42.18
2018,9,19,7,45,580.5,83.0,1.2,22.1,277.0,110.14,62.83
2018,9,19,8,0,628.0,90.0,1.1,22.7,328.0,155.06,93.97
2018,9,19,8,15,661.5,95.0,1.1,23.5,377.0,200.4,129.64
2018,9,19,8,30,695.0,100.0,1.1,24.3,426.0,248.84,169.38
2018,9,19,8,45,719.0,104.0,1.1,25.1,472.5,296.48,209.05
2018,9,19,9,0,743.0,108.0,1.1,25.9,519.0,345.74,249.38
2018,9,19,9,15,760.0,111.5,1.05,26.3,560.5,395.96,289.74
2018,9,19,9,30,777.0,115.0,1.0,26.7,602.0,443.61,327.01
2018,9,19,9,45,789.0,118.5,1.0,27.1,638.0,489.07,361.79
2018,9,19,10,0,801.0,122.0,1.0,27.5,674.0,534.07,395.16
2018,9,19,10,15,810.0,124.0,1.0,27.75,703.5,575.3,425.17
2018,9,19,10,30,819.0,126.0,1.0,28.0,733.0,615.39,453.58
2018,9,19,10,45,824.0,128.0,1.0,28.25,755.0,651.57,478.61
2018,9,19,11,0,829.0,130.0,1.0,28.5,777.0,685.94,501.86
2018,9,19,11,15,832.0,132.0,1.0,28.65,792.0,716.95,522.59
2018,9,19,11,30,835.0,134.0,1.0,28.8,807.0,745.73,540.57
2018,9,19,11,45,835.5,134.5,1.0,28.95,813.5,768.8,554.74
2018,9,19,12,0,836.0,135.0,1.0,29.1,820.0,789.26,567.27
2018,9,19,12,15,835.0,135.0,1.0,29.2,818.5,805.33,577.12
2018,9,19,12,30,834.0,135.0,1.0,29.3,817.0,818.58,585.27
2018,9,19,12,45,829.5,135.5,1.0,29.4,807.5,826.58,590.19
2018,9,19,13,0,825.0,136.0,1.0,29.5,798.0,831.61,593.38
2018,9,19,13,15,819.5,135.0,0.95,29.5,781.0,831.3,592.85
2018,9,19,13,30,814.0,134.0,0.9,29.5,764.0,828.03,590.6
2018,9,19,13,45,804.5,133.0,0.9,29.5,739.5,818.51,585.25
2018,9,19,14,0,795.0,132.0,0.9,29.5,715.0,806.17,578.28
2018,9,19,14,15,783.5,130.0,0.9,29.45,683.5,788.44,568.05
2018,9,19,14,30,772.0,128.0,0.9,29.4,652.0,768.18,556.27
2018,9,19,14,45,756.0,125.5,0.85,29.35,614.5,741.46,539.63
2018,9,19,15,0,740.0,123.0,0.8,29.3,577.0,715.2,523.32
2018,9,19,15,15,719.5,119.5,0.75,29.35,534.5,680.37,501.01
2018,9,19,15,30,699.0,116.0,0.7,29.4,492.0,644.18,477.21
2018,9,19,15,45,672.0,110.5,0.65,29.5,445.0,600.18,447.2
2018,9,19,16,0,645.0,105.0,0.6,29.6,398.0,555.76,416.38
2018,9,19,16,15,607.5,99.5,0.6,29.3,349.0,504.69,381.13
2018,9,19,16,30,570.0,94.0,0.6,29.0,300.0,454.58,345.43
2018,9,19,16,45,518.0,86.0,0.6,28.7,250.5,395.1,301.54
2018,9,19,17,0,466.0,78.0,0.6,28.4,201.0,338.45,258.16
2018,9,19,17,15,392.5,66.5,0.6,27.9,154.0,270.23,204.69
2018,9,19,17,30,319.0,55.0,0.6,27.4,107.0,210.38,155.99
2018,9,19,17,45,217.5,39.5,0.6,26.9,69.0,142.13,99.45
2018,9,19,18,0,116.0,24.0,0.6,26.4,31.0,75.81,17.88
2018,9,19,18,15,58.0,12.0,0.6,26.4,15.5,27.43,0.0
2018,9,19,18,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.5,20.4,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.5,20.4,2.0,0.0,0.0
2018,9,20,6,15,71.5,16.5,0.45,20.85,21.5,16.22,0.0
2018,9,20,6,30,137.0,31.0,0.4,21.3,41.0,24.47,10.91
2018,9,20,6,45,228.5,47.0,0.4,21.75,80.5,36.2,24.81
2018,9,20,7,0,320.0,63.0,0.4,22.2,120.0,47.33,35.03
2018,9,20,7,15,389.0,74.5,0.35,22.8,167.0,54.33,41.34
