Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,9,0,733.0,104.0,1.0,22.8,484.0,316.39,227.66
2018,9,30,9,15,749.5,108.5,0.95,23.2,524.5,363.25,266.41
2018,9,30,9,30,766.0,113.0,0.9,23.6,565.0,413.09,306.28
2018,9,30,9,45,777.0,117.0,0.85,24.0,600.0,457.3,340.84
2018,9,30,10,0,788.0,121.0,0.8,24.4,635.0,500.95,373.82
2018,9,30,10,15,797.0,124.0,0.8,24.65,664.0,541.83,404.35
2018,9,30,10,30,806.0,127.0,0.8,24.9,693.0,581.56,433.23
2018,9,30,10,45,810.0,130.0,0.75,25.1,714.0,616.92,457.91
2018,9,30,11,0,814.0,133.0,0.7,25.3,735.0,650.42,480.64
2018,9,30,11,15,674.0,187.5,0.7,25.45,692.5,634.16,467.58
2018,9,30,11,30,534.0,242.0,0.7,25.6,650.0,608.87,448.27
2018,9,30,11,45,330.5,302.5,0.7,25.7,555.5,534.34,393.64
2018,9,30,12,0,127.0,363.0,0.7,25.8,461.0,449.9,330.63
2018,9,30,12,15,95.0,321.0,0.7,25.9,394.5,386.5,286.16
2018,9,30,12,30,63.0,279.0,0.7,26.0,328.0,323.09,240.48
2018,9,30,12,45,39.0,257.0,0.7,26.15,287.0,284.26,211.95
2018,9,30,13,0,15.0,235.0,0.7,26.3,246.0,241.17,179.72
2018,9,30,13,15,14.5,223.5,0.75,26.3,234.0,229.87,171.8
2018,9,30,13,30,14.0,212.0,0.8,26.3,222.0,218.45,163.59
2018,9,30,13,45,7.0,160.0,0.8,26.35,165.0,161.5,120.61
2018,9,30,14,0,0.0,108.0,0.8,26.4,108.0,104.74,77.02
2018,9,30,14,15,1.0,125.5,0.85,26.3,126.0,122.83,91.45
2018,9,30,14,30,2.0,143.0,0.9,26.2,144.0,141.15,105.89
2018,9,30,14,45,8.0,166.5,0.95,26.1,171.0,169.63,128.33
2018,9,30,15,0,14.0,190.0,1.0,26.0,198.0,198.67,151.12
2018,9,30,15,15,11.5,174.5,1.0,25.8,180.5,181.45,138.23
2018,9,30,15,30,9.0,159.0,1.0,25.6,163.0,164.29,125.43
2018,9,30,15,45,4.5,134.5,1.0,25.35,136.5,136.4,104.01
2018,9,30,16,0,0.0,110.0,1.0,25.1,110.0,108.69,82.39
2018,9,30,16,15,0.0,85.5,0.95,24.65,85.5,83.78,62.78
2018,9,30,16,30,0.0,61.0,0.9,24.2,61.0,58.95,42.85
2018,9,30,16,45,0.0,45.5,0.85,23.8,45.5,43.95,30.61
2018,9,30,17,0,0.0,30.0,0.8,23.4,30.0,28.95,18.2
2018,9,30,17,15,39.0,23.5,0.8,22.7,27.5,41.55,27.95
2018,9,30,17,30,78.0,17.0,0.8,22.0,25.0,57.63,38.24
2018,9,30,17,45,63.0,13.0,0.75,21.35,17.0,42.03,0.12
2018,9,30,18,0,48.0,9.0,0.7,20.7,9.0,21.58,0.0
2018,9,30,18,15,24.0,4.5,0.7,20.7,4.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,6,15,71.5,9.5,0.55,16.3,13.0,9.34,0.0
2018,10,1,6,30,143.0,19.0,0.6,16.9,26.0,15.04,0.0
2018,10,1,6,45,270.0,31.5,0.65,17.45,64.5,24.81,14.48
2018,10,1,7,0,397.0,44.0,0.7,18.0,103.0,33.37,23.2
2018,10,1,7,15,476.5,52.0,0.75,18.65,150.5,37.28,27.02
2018,10,1,7,30,556.0,60.0,0.8,19.3,198.0,41.04,30.47
2018,10,1,7,45,608.0,65.5,0.85,19.95,248.0,77.71,41.06
2018,10,1,8,0,660.0,71.0,0.9,20.6,298.0,121.71,67.51
2018,10,1,8,15,694.0,75.5,0.9,21.2,346.5,167.18,101.68
2018,10,1,8,30,728.0,80.0,0.9,21.8,395.0,218.56,143.54
2018,10,1,8,45,752.5,83.0,0.95,22.45,440.5,265.78,183.56
2018,10,1,9,0,777.0,86.0,1.0,23.1,486.0,314.55,224.76
2018,10,1,9,15,797.0,88.5,0.95,23.5,528.0,362.56,264.73
2018,10,1,9,30,817.0,91.0,0.9,23.9,570.0,411.17,304.03
2018,10,1,9,45,832.5,91.5,0.85,24.3,606.0,456.24,339.56
2018,10,1,10,0,848.0,92.0,0.8,24.7,642.0,503.54,375.4
2018,10,1,10,15,855.5,94.0,0.75,25.0,670.5,544.46,405.68
2018,10,1,10,30,863.0,96.0,0.7,25.3,699.0,583.91,433.94
2018,10,1,10,45,868.0,98.0,0.65,25.6,720.5,620.19,459.11
2018,10,1,11,0,873.0,100.0,0.6,25.9,742.0,654.49,482.16
2018,10,1,11,15,876.5,100.5,0.6,26.1,756.0,684.19,502.38
2018,10,1,11,30,880.0,101.0,0.6,26.3,770.0,711.48,520.0
2018,10,1,11,45,881.0,102.0,0.6,26.5,776.5,734.94,534.48
2018,10,1,12,0,882.0,103.0,0.6,26.7,783.0,755.66,547.17
2018,10,1,12,15,879.5,104.5,0.6,26.8,781.0,771.4,556.9
2018,10,1,12,30,877.0,106.0,0.6,26.9,779.0,784.15,564.83
2018,10,1,12,45,870.5,107.5,0.65,26.95,768.5,790.76,569.83
2018,10,1,13,0,864.0,109.0,0.7,27.0,758.0,794.28,573.05
2018,10,1,13,15,858.5,108.0,0.7,27.0,740.0,792.96,572.63
2018,10,1,13,30,853.0,107.0,0.7,27.0,722.0,788.6,570.44
2018,10,1,13,45,844.5,106.0,0.75,27.0,696.5,778.89,565.68
2018,10,1,14,0,836.0,105.0,0.8,27.0,671.0,769.85,561.48
2018,10,1,14,15,824.5,103.0,0.85,26.9,639.0,751.31,551.27
2018,10,1,14,30,813.0,101.0,0.9,26.8,607.0,730.16,539.38
2018,10,1,14,45,797.0,98.5,0.9,26.7,568.5,702.71,522.57
2018,10,1,15,0,781.0,96.0,0.9,26.6,530.0,673.17,504.27
2018,10,1,15,15,759.0,93.5,0.9,26.4,487.0,637.61,481.6
2018,10,1,15,30,737.0,91.0,0.9,26.2,444.0,600.72,456.76
2018,10,1,15,45,706.0,87.5,0.85,26.05,396.5,558.27,426.72
2018,10,1,16,0,675.0,84.0,0.8,25.9,349.0,513.64,394.44
2018,10,1,16,15,632.5,78.5,0.75,25.45,299.5,460.41,355.35
2018,10,1,16,30,590.0,73.0,0.7,25.0,250.0,408.59,315.98
2018,10,1,16,45,528.0,65.5,0.65,24.55,201.0,346.8,267.61
2018,10,1,17,0,466.0,58.0,0.6,24.1,152.0,288.79,220.43
2018,10,1,17,15,371.0,47.0,0.6,23.45,108.0,218.12,162.57
2018,10,1,17,30,276.0,36.0,0.6,22.8,64.0,156.25,108.12
2018,10,1,17,45,161.0,22.0,0.6,22.1,36.0,84.09,0.0
2018,10,1,18,0,46.0,8.0,0.6,21.4,8.0,19.87,0.0
2018,10,1,18,15,23.0,4.0,0.6,21.4,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,15,3.0,6.0,0.8,16.85,6.0,5.9,0.0
2018,10,2,6,30,6.0,12.0,0.9,17.4,12.0,11.8,0.0
2018,10,2,6,45,12.5,31.0,1.05,18.0,32.5,28.47,17.12
2018,10,2,7,0,19.0,50.0,1.2,18.6,53.0,44.85,32.89
2018,10,2,7,15,50.5,71.5,1.2,19.1,83.0,62.73,48.96
2018,10,2,7,30,82.0,93.0,1.2,19.6,113.0,76.32,61.01
2018,10,2,7,45,274.5,96.5,1.25,20.15,186.0,91.1,62.25
2018,10,2,8,0,467.0,100.0,1.3,20.7,259.0,125.59,78.81
2018,10,2,8,15,459.5,115.0,1.4,21.35,291.5,163.58,108.69
2018,10,2,8,30,452.0,130.0,1.5,22.0,324.0,200.59,139.73
2018,10,2,8,45,367.5,169.5,1.65,22.65,339.0,241.58,176.63
2018,10,2,9,0,283.0,209.0,1.8,23.3,354.0,269.71,201.99
2018,10,2,9,15,426.0,188.0,1.85,23.65,426.5,315.17,235.9
2018,10,2,9,30,569.0,167.0,1.9,24.0,499.0,375.9,282.39
2018,10,2,9,45,605.0,166.0,1.95,24.4,538.5,418.26,315.87
2018,10,2,10,0,641.0,165.0,2.0,24.8,578.0,462.61,350.33
2018,10,2,10,15,697.5,151.0,2.0,25.05,619.5,507.34,384.75
2018,10,2,10,30,754.0,137.0,2.0,25.3,661.0,556.33,421.66
2018,10,2,10,45,808.5,119.5,2.0,25.55,697.0,600.62,454.71
2018,10,2,11,0,863.0,102.0,2.0,25.8,733.0,647.06,488.73
2018,10,2,11,15,846.0,111.0,2.0,25.95,740.0,670.96,505.58
2018,10,2,11,30,829.0,120.0,2.0,26.1,747.0,691.72,520.03
2018,10,2,11,45,741.0,158.0,2.0,26.25,721.5,687.32,515.43
2018,10,2,12,0,653.0,196.0,2.0,26.4,696.0,677.6,507.05
2018,10,2,12,15,545.5,245.0,1.95,26.45,662.0,657.68,490.83
2018,10,2,12,30,438.0,294.0,1.9,26.5,628.0,634.29,472.0
2018,10,2,12,45,400.0,307.5,1.9,26.55,609.5,622.11,463.12
2018,10,2,13,0,362.0,321.0,1.9,26.6,591.0,611.62,455.2
2018,10,2,13,15,399.0,298.0,1.9,26.55,589.0,621.1,463.58
2018,10,2,13,30,436.0,275.0,1.9,26.5,587.0,634.46,474.43
2018,10,2,13,45,398.5,273.0,1.85,26.45,550.5,604.2,452.92
2018,10,2,14,0,361.0,271.0,1.8,26.4,514.0,566.66,426.58
2018,10,2,14,15,377.0,256.5,1.8,26.3,499.0,561.93,424.82
2018,10,2,14,30,393.0,242.0,1.8,26.2,484.0,555.28,421.45
2018,10,2,14,45,407.0,220.5,1.75,26.1,457.5,544.86,415.12
2018,10,2,15,0,421.0,199.0,1.7,26.0,431.0,525.21,402.25
2018,10,2,15,15,524.0,156.0,1.6,25.8,420.5,540.54,416.22
2018,10,2,15,30,627.0,113.0,1.5,25.6,410.0,551.79,426.43
2018,10,2,15,45,626.5,100.0,1.45,25.4,370.0,519.24,403.03
2018,10,2,16,0,626.0,87.0,1.4,25.2,330.0,484.69,377.79
2018,10,2,16,15,539.0,85.5,1.25,24.75,274.0,412.97,323.12
2018,10,2,16,30,452.0,84.0,1.1,24.3,218.0,343.17,268.8
2018,10,2,16,45,353.5,75.0,1.0,23.85,167.0,268.74,209.7
2018,10,2,17,0,255.0,66.0,0.9,23.4,116.0,201.93,155.36
2018,10,2,17,15,226.5,49.0,0.9,22.8,83.5,161.17,120.44
2018,10,2,17,30,198.0,32.0,0.9,22.2,51.0,122.73,83.36
2018,10,2,17,45,116.5,19.0,0.85,21.6,28.5,65.25,0.0
2018,10,2,18,0,35.0,6.0,0.8,21.0,6.0,5.9,0.0
2018,10,2,18,15,17.5,3.0,0.8,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,6,15,62.5,9.0,0.7,18.05,11.5,0.0,0.0
2018,10,3,6,30,125.0,18.0,0.8,18.6,23.0,17.69,0.0
2018,10,3,6,45,247.0,31.0,0.9,19.15,59.5,24.73,13.79
2018,10,3,7,0,369.0,44.0,1.0,19.7,96.0,33.82,23.29
2018,10,3,7,15,449.0,52.0,0.95,20.25,142.0,37.67,27.11
2018,10,3,7,30,529.0,60.0,0.9,20.8,188.0,41.42,30.57
2018,10,3,7,45,578.0,67.0,0.85,21.3,236.5,74.17,40.05
2018,10,3,8,0,627.0,74.0,0.8,21.8,285.0,117.23,65.29
2018,10,3,8,15,663.5,78.5,0.8,22.65,333.0,161.12,97.37
2018,10,3,8,30,700.0,83.0,0.8,23.5,381.0,208.29,135.11
2018,10,3,8,45,730.0,85.5,0.75,24.35,427.5,257.93,176.02
2018,10,3,9,0,760.0,88.0,0.7,25.2,474.0,306.6,216.03
2018,10,3,9,15,770.5,93.0,0.7,25.65,512.5,352.54,254.14
2018,10,3,9,30,781.0,98.0,0.7,26.1,551.0,398.25,291.01
2018,10,3,9,45,807.5,95.0,0.65,26.6,589.0,443.21,325.82
2018,10,3,10,0,834.0,92.0,0.6,27.1,627.0,491.34,361.67
2018,10,3,10,15,842.5,94.0,0.6,27.3,655.5,532.07,392.01
2018,10,3,10,30,851.0,96.0,0.6,27.5,684.0,571.43,420.57
2018,10,3,10,45,856.5,98.0,0.65,27.75,705.5,607.45,446.52
2018,10,3,11,0,862.0,100.0,0.7,28.0,727.0,641.53,470.61
2018,10,3,11,15,864.5,101.0,0.7,28.15,740.5,670.58,490.52
2018,10,3,11,30,867.0,102.0,0.7,28.3,754.0,697.21,508.24
2018,10,3,11,45,867.5,103.0,0.7,28.45,759.5,719.88,522.36
2018,10,3,12,0,868.0,104.0,0.7,28.6,765.0,739.82,534.71
2018,10,3,12,15,785.0,141.5,0.7,28.6,738.5,732.58,529.74
2018,10,3,12,30,702.0,179.0,0.7,28.6,712.0,720.57,521.21
2018,10,3,12,45,485.0,262.0,0.7,28.65,628.0,644.56,466.71
2018,10,3,13,0,268.0,345.0,0.7,28.7,544.0,561.51,406.61
2018,10,3,13,15,210.0,327.5,0.65,28.65,481.0,497.12,362.65
2018,10,3,13,30,152.0,310.0,0.6,28.6,418.0,436.16,319.92
2018,10,3,13,45,156.0,302.5,0.6,28.55,410.0,433.17,318.99
2018,10,3,14,0,160.0,295.0,0.6,28.5,402.0,429.54,317.15
2018,10,3,14,15,259.5,271.0,0.55,28.45,434.5,486.83,359.97
2018,10,3,14,30,359.0,247.0,0.5,28.4,467.0,533.72,394.36
2018,10,3,14,45,465.0,200.5,0.45,28.3,466.0,563.74,417.25
2018,10,3,15,0,571.0,154.0,0.4,28.2,465.0,583.33,432.89
2018,10,3,15,15,641.0,122.5,0.4,28.1,444.5,584.62,435.66
2018,10,3,15,30,711.0,91.0,0.4,28.0,424.0,578.85,433.51
2018,10,3,15,45,650.0,91.5,0.35,27.85,371.0,521.27,392.64
2018,10,3,16,0,589.0,92.0,0.3,27.7,318.0,465.5,352.62
2018,10,3,16,15,555.5,84.0,0.3,27.35,273.0,417.81,318.26
2018,10,3,16,30,522.0,76.0,0.3,27.0,228.0,371.04,283.13
2018,10,3,16,45,384.0,71.0,0.3,26.6,170.5,276.83,211.08
2018,10,3,17,0,246.0,66.0,0.3,26.2,113.0,196.99,148.44
2018,10,3,17,15,184.0,49.5,0.3,26.0,78.5,137.73,100.32
2018,10,3,17,30,122.0,33.0,0.3,25.8,44.0,91.0,58.45
2018,10,3,17,45,68.5,18.5,0.35,25.55,24.0,38.48,0.0
2018,10,3,18,0,15.0,4.0,0.4,25.3,4.0,0.0,0.0
2018,10,3,18,15,7.5,2.0,0.4,25.3,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.65,24.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,15,54.5,9.0,0.7,18.9,11.0,0.0,0.0
2018,10,4,6,30,109.0,18.0,0.8,19.5,22.0,17.69,0.0
2018,10,4,6,45,226.5,31.0,0.9,20.1,57.0,24.12,12.94
2018,10,4,7,0,344.0,44.0,1.0,20.7,92.0,34.04,23.33
2018,10,4,7,15,425.0,53.5,1.0,21.2,138.0,39.26,28.34
2018,10,4,7,30,506.0,63.0,1.0,21.7,184.0,44.25,32.87
2018,10,4,7,45,560.0,69.5,0.95,22.2,232.5,73.89,40.81
2018,10,4,8,0,614.0,76.0,0.9,22.7,281.0,115.89,64.73
2018,10,4,8,15,652.0,80.5,1.0,23.45,329.0,159.19,96.05
2018,10,4,8,30,690.0,85.0,1.1,24.2,377.0,205.95,133.34
2018,10,4,8,45,718.0,88.5,1.15,24.9,422.5,252.54,172.19
2018,10,4,9,0,746.0,92.0,1.2,25.6,468.0,303.74,214.68
2018,10,4,9,15,721.0,109.0,1.2,26.1,497.5,344.72,249.83
2018,10,4,9,30,696.0,126.0,1.2,26.6,527.0,385.17,283.24
2018,10,4,9,45,744.5,117.0,1.25,27.1,570.0,433.37,320.89
2018,10,4,10,0,793.0,108.0,1.3,27.6,613.0,481.24,357.59
2018,10,4,10,15,833.0,97.5,1.25,27.85,649.5,527.57,392.31
2018,10,4,10,30,873.0,87.0,1.2,28.1,686.0,572.4,425.17
2018,10,4,10,45,880.0,87.5,1.15,28.4,708.0,608.5,450.74
2018,10,4,11,0,887.0,88.0,1.1,28.7,730.0,642.68,474.31
2018,10,4,11,15,891.5,88.0,1.05,28.9,744.0,672.63,494.6
2018,10,4,11,30,896.0,88.0,1.0,29.1,758.0,700.17,512.17
2018,10,4,11,45,898.5,88.0,0.95,29.3,764.5,723.75,526.33
2018,10,4,12,0,901.0,88.0,0.9,29.5,771.0,744.57,538.61
2018,10,4,12,15,901.0,88.0,0.85,29.6,769.0,760.67,548.0
2018,10,4,12,30,901.0,88.0,0.8,29.7,767.0,773.75,555.5
2018,10,4,12,45,899.0,87.0,0.8,29.75,757.0,781.2,560.27
2018,10,4,13,0,897.0,86.0,0.8,29.8,747.0,785.5,563.2
2018,10,4,13,15,891.5,85.5,0.8,29.8,729.0,784.44,562.95
2018,10,4,13,30,886.0,85.0,0.8,29.8,711.0,780.23,560.87
2018,10,4,13,45,817.0,106.5,0.8,29.8,667.5,750.64,542.46
2018,10,4,14,0,748.0,128.0,0.8,29.8,624.0,716.18,521.04
2018,10,4,14,15,736.0,123.5,0.8,29.7,591.5,697.58,510.26
2018,10,4,14,30,724.0,119.0,0.8,29.6,559.0,674.87,496.53
2018,10,4,14,45,759.5,100.0,0.8,29.5,535.0,666.39,492.42
2018,10,4,15,0,795.0,81.0,0.8,29.4,511.0,655.35,486.49
2018,10,4,15,15,784.0,76.5,0.8,29.3,470.5,624.74,467.17
2018,10,4,15,30,773.0,72.0,0.8,29.2,430.0,592.2,445.36
2018,10,4,15,45,743.0,68.5,0.75,29.15,382.5,547.33,413.64
2018,10,4,16,0,713.0,65.0,0.7,29.1,335.0,502.19,380.99
2018,10,4,16,15,670.5,61.5,0.7,28.6,286.0,450.23,343.31
2018,10,4,16,30,628.0,58.0,0.7,28.1,237.0,401.86,306.7
2018,10,4,16,45,563.0,52.0,0.65,27.6,188.0,339.9,258.19
2018,10,4,17,0,498.0,46.0,0.6,27.1,139.0,282.12,211.15
2018,10,4,17,15,371.5,38.0,0.65,26.65,95.0,203.09,147.29
2018,10,4,17,30,245.0,30.0,0.7,26.2,51.0,134.48,84.53
2018,10,4,17,45,132.5,17.0,0.75,25.7,27.5,55.34,0.0
2018,10,4,18,0,20.0,4.0,0.8,25.2,4.0,0.0,0.0
2018,10,4,18,15,10.0,2.0,0.8,25.2,2.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,6,15,66.0,8.0,0.8,20.5,10.5,0.0,0.0
2018,10,5,6,30,132.0,16.0,0.9,20.9,21.0,15.73,0.0
2018,10,5,6,45,260.0,27.5,1.05,21.35,56.5,21.62,10.59
2018,10,5,7,0,388.0,39.0,1.2,21.8,92.0,29.43,19.26
2018,10,5,7,15,469.0,46.5,1.15,22.25,138.0,33.14,22.92
2018,10,5,7,30,550.0,54.0,1.1,22.7,184.0,36.73,26.23
2018,10,5,7,45,602.0,60.0,1.1,23.15,233.0,65.97,33.81
2018,10,5,8,0,654.0,66.0,1.1,23.6,282.0,109.41,57.95
2018,10,5,8,15,689.5,70.0,1.05,24.25,330.0,156.78,92.26
2018,10,5,8,30,725.0,74.0,1.0,24.9,378.0,204.13,129.98
2018,10,5,8,45,750.5,76.5,0.95,25.55,423.0,250.57,168.74
2018,10,5,9,0,776.0,79.0,0.9,26.2,468.0,298.64,208.81
2018,10,5,9,15,792.0,82.0,0.9,26.75,508.0,345.23,247.51
2018,10,5,9,30,808.0,85.0,0.9,27.3,548.0,392.03,285.34
2018,10,5,9,45,820.0,87.5,0.9,27.8,582.5,436.6,320.49
2018,10,5,10,0,832.0,90.0,0.9,28.3,617.0,483.1,355.83
2018,10,5,10,15,840.5,91.5,0.9,28.55,645.0,523.11,385.92
2018,10,5,10,30,849.0,93.0,0.9,28.8,673.0,561.74,414.22
2018,10,5,10,45,854.5,94.5,0.9,29.0,694.0,597.04,439.56
2018,10,5,11,0,860.0,96.0,0.9,29.2,715.0,630.39,462.96
2018,10,5,11,15,863.0,97.0,0.85,29.35,728.5,659.53,482.61
2018,10,5,11,30,866.0,98.0,0.8,29.5,742.0,686.28,500.19
2018,10,5,11,45,845.5,107.5,0.8,29.65,740.5,702.35,510.01
2018,10,5,12,0,825.0,117.0,0.8,29.8,739.0,715.97,518.39
2018,10,5,12,15,734.5,153.5,0.75,29.9,706.0,701.62,507.61
2018,10,5,12,30,644.0,190.0,0.7,30.0,673.0,682.39,492.87
2018,10,5,12,45,656.5,183.0,0.7,30.05,669.5,693.81,501.27
2018,10,5,13,0,669.0,176.0,0.7,30.1,666.0,702.98,507.84
2018,10,5,13,15,624.5,188.5,0.65,30.1,637.0,685.78,495.44
2018,10,5,13,30,580.0,201.0,0.6,30.1,608.0,666.2,481.74
2018,10,5,13,45,502.0,216.0,0.55,30.1,559.0,619.42,449.51
2018,10,5,14,0,424.0,231.0,0.5,30.1,510.0,574.38,418.26
2018,10,5,14,15,403.0,210.0,0.5,30.0,464.5,534.12,392.26
2018,10,5,14,30,382.0,189.0,0.5,29.9,419.0,492.53,364.83
2018,10,5,14,45,315.5,200.5,0.45,29.75,382.0,444.7,330.89
2018,10,5,15,0,249.0,212.0,0.4,29.6,345.0,406.63,303.29
2018,10,5,15,15,214.0,200.0,0.45,29.5,307.5,358.74,269.77
2018,10,5,15,30,179.0,188.0,0.5,29.4,270.0,319.4,241.68
2018,10,5,15,45,173.5,158.0,0.5,29.25,230.5,278.92,212.63
2018,10,5,16,0,168.0,128.0,0.5,29.1,191.0,237.83,182.37
2018,10,5,16,15,191.5,112.0,0.55,28.6,173.5,235.33,181.2
2018,10,5,16,30,215.0,96.0,0.6,28.1,156.0,223.47,172.03
2018,10,5,16,45,179.0,77.5,0.6,27.55,120.5,178.32,136.1
2018,10,5,17,0,143.0,59.0,0.6,27.0,85.0,135.51,101.3
2018,10,5,17,15,164.0,43.5,0.6,26.35,64.0,120.98,87.12
2018,10,5,17,30,185.0,28.0,0.6,25.7,43.0,109.72,65.5
2018,10,5,17,45,99.5,15.0,0.65,25.0,22.5,43.3,0.0
2018,10,5,18,0,14.0,2.0,0.7,24.3,2.0,0.0,0.0
2018,10,5,18,15,7.0,1.0,0.7,24.3,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,6,15,34.5,7.0,0.95,19.35,8.0,0.0,0.0
2018,10,6,6,30,69.0,14.0,1.1,19.6,16.0,13.76,0.0
2018,10,6,6,45,148.5,29.0,1.25,19.9,45.0,22.59,10.98
2018,10,6,7,0,228.0,44.0,1.4,20.2,74.0,33.52,22.81
2018,10,6,7,15,184.5,53.0,1.4,20.6,84.5,42.9,31.48
2018,10,6,7,30,141.0,62.0,1.4,21.0,95.0,49.46,37.46
2018,10,6,7,45,71.5,61.0,1.4,21.4,78.0,56.69,39.82
2018,10,6,8,0,2.0,60.0,1.4,21.8,61.0,58.16,42.59
2018,10,6,8,15,2.0,62.0,1.35,22.3,63.0,60.2,44.08
2018,10,6,8,30,2.0,64.0,1.3,22.8,65.0,62.25,45.54
2018,10,6,8,45,1.0,61.0,1.25,23.3,61.5,59.2,42.86
2018,10,6,9,0,0.0,58.0,1.2,23.8,58.0,56.06,40.12
2018,10,6,9,15,1.5,84.0,1.15,24.2,85.0,81.77,60.57
2018,10,6,9,30,3.0,110.0,1.1,24.6,112.0,107.16,80.4
2018,10,6,9,45,9.5,161.5,1.0,25.0,167.5,158.53,120.11
2018,10,6,10,0,16.0,213.0,0.9,25.4,223.0,210.27,159.07
2018,10,6,10,15,22.5,234.5,0.85,25.7,249.5,234.91,176.98
2018,10,6,10,30,29.0,256.0,0.8,26.0,276.0,258.35,193.9
2018,10,6,10,45,18.0,223.0,0.75,26.3,235.5,224.46,167.97
2018,10,6,11,0,7.0,190.0,0.7,26.6,195.0,187.34,139.7
2018,10,6,11,15,8.0,198.0,0.65,26.85,204.0,196.14,146.18
2018,10,6,11,30,9.0,206.0,0.6,27.1,213.0,205.02,152.5
2018,10,6,11,45,8.5,203.5,0.6,27.35,210.0,202.78,150.58
2018,10,6,12,0,8.0,201.0,0.6,27.6,207.0,200.47,148.68
2018,10,6,12,15,6.5,190.0,0.55,27.7,195.0,189.08,140.04
2018,10,6,12,30,5.0,179.0,0.5,27.8,183.0,177.54,131.34
2018,10,6,12,45,6.0,189.5,0.5,27.95,194.0,188.84,139.85
2018,10,6,13,0,7.0,200.0,0.5,28.1,205.0,200.23,148.32
2018,10,6,13,15,11.5,216.0,0.5,28.1,224.0,219.89,163.13
2018,10,6,13,30,16.0,232.0,0.5,28.1,243.0,239.77,178.02
2018,10,6,13,45,17.0,226.5,0.45,28.1,238.0,235.53,174.95
2018,10,6,14,0,18.0,221.0,0.4,28.1,233.0,231.24,172.01
2018,10,6,14,15,32.0,207.0,0.45,28.0,226.5,233.07,174.38
2018,10,6,14,30,46.0,193.0,0.5,27.9,220.0,229.23,172.53
2018,10,6,14,45,258.5,171.5,0.5,27.8,310.0,371.03,282.85
2018,10,6,15,0,471.0,150.0,0.5,27.7,400.0,498.58,377.01
2018,10,6,15,15,567.5,125.0,0.55,27.55,400.5,529.24,399.81
2018,10,6,15,30,664.0,100.0,0.6,27.4,401.0,548.98,415.6
2018,10,6,15,45,627.5,95.5,0.6,27.25,354.5,502.77,382.53
2018,10,6,16,0,591.0,91.0,0.6,27.1,308.0,456.96,349.45
2018,10,6,16,15,543.5,84.0,0.6,26.75,260.5,403.16,309.66
2018,10,6,16,30,496.0,77.0,0.6,26.4,213.0,351.28,269.9
2018,10,6,16,45,427.0,67.5,0.6,26.05,167.0,287.25,219.51
2018,10,6,17,0,358.0,58.0,0.6,25.7,121.0,231.06,173.58
2018,10,6,17,15,261.0,44.5,0.6,25.15,82.0,165.19,119.34
2018,10,6,17,30,164.0,31.0,0.6,24.6,43.0,105.14,58.72
2018,10,6,17,45,86.0,16.5,0.6,24.0,22.5,40.5,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.4,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.4,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.3,20.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.2,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.6,16.0,13.76,0.0
2018,10,7,6,45,175.5,29.5,0.5,21.05,49.0,23.1,10.77
2018,10,7,7,0,282.0,45.0,0.5,21.5,82.0,34.47,23.44
2018,10,7,7,15,341.0,57.0,0.45,22.1,121.5,42.45,30.89
2018,10,7,7,30,400.0,69.0,0.4,22.7,161.0,50.04,37.69
2018,10,7,7,45,417.5,82.0,0.4,23.35,198.5,75.22,47.01
2018,10,7,8,0,435.0,95.0,0.4,24.0,236.0,111.71,68.63
2018,10,7,8,15,476.5,103.5,0.4,24.45,281.0,149.51,94.97
2018,10,7,8,30,518.0,112.0,0.4,24.9,326.0,190.69,126.44
2018,10,7,8,45,324.5,156.5,0.35,25.4,296.0,214.44,153.11
2018,10,7,9,0,131.0,201.0,0.3,25.9,266.0,217.65,161.55
2018,10,7,9,15,115.0,218.0,0.3,26.25,278.5,235.47,175.46
2018,10,7,9,30,99.0,235.0,0.3,26.6,291.0,254.64,189.82
2018,10,7,9,45,161.0,239.5,0.3,27.0,337.5,289.06,214.68
2018,10,7,10,0,223.0,244.0,0.3,27.4,384.0,328.79,243.45
2018,10,7,10,15,196.0,269.0,0.3,27.65,396.0,350.93,259.02
2018,10,7,10,30,169.0,294.0,0.3,27.9,408.0,368.39,270.91
2018,10,7,10,45,459.5,218.0,0.3,28.15,542.0,474.21,348.68
2018,10,7,11,0,750.0,142.0,0.3,28.4,676.0,599.78,437.05
2018,10,7,11,15,743.5,148.0,0.35,28.55,685.5,624.28,453.07
2018,10,7,11,30,737.0,154.0,0.4,28.7,695.0,647.44,469.1
2018,10,7,11,45,771.5,141.5,0.45,28.9,712.0,678.55,490.88
2018,10,7,12,0,806.0,129.0,0.5,29.1,729.0,707.98,511.18
2018,10,7,12,15,816.0,124.5,0.55,29.2,730.5,725.9,523.0
2018,10,7,12,30,826.0,120.0,0.6,29.3,732.0,741.27,533.4
2018,10,7,12,45,731.5,154.0,0.65,29.35,690.5,715.45,517.16
2018,10,7,13,0,637.0,188.0,0.7,29.4,649.0,685.26,496.71
2018,10,7,13,15,518.0,224.5,0.7,29.4,593.0,633.68,460.9
2018,10,7,13,30,399.0,261.0,0.7,29.4,537.0,582.57,424.87
2018,10,7,13,45,578.0,192.5,0.75,29.4,576.0,650.72,476.5
2018,10,7,14,0,757.0,124.0,0.8,29.4,615.0,708.72,518.61
2018,10,7,14,15,678.0,140.5,0.85,29.25,563.5,663.19,488.58
2018,10,7,14,30,599.0,157.0,0.9,29.1,512.0,615.37,456.63
2018,10,7,14,45,654.5,132.0,0.9,29.0,496.0,618.71,461.38
2018,10,7,15,0,710.0,107.0,0.9,28.9,480.0,616.84,461.9
2018,10,7,15,15,694.0,101.0,0.9,28.7,439.5,583.66,439.58
2018,10,7,15,30,678.0,95.0,0.9,28.5,399.0,549.04,416.02
2018,10,7,15,45,641.5,90.5,0.85,28.3,352.5,502.56,382.81
2018,10,7,16,0,605.0,86.0,0.8,28.1,306.0,456.47,349.07
2018,10,7,16,15,556.5,80.0,0.75,27.65,258.5,403.0,309.16
2018,10,7,16,30,508.0,74.0,0.7,27.2,211.0,351.51,269.39
2018,10,7,16,45,436.5,64.5,0.7,26.7,164.5,288.08,219.45
2018,10,7,17,0,365.0,55.0,0.7,26.2,118.0,228.68,171.08
2018,10,7,17,15,265.5,41.5,0.65,25.65,79.0,162.02,115.98
2018,10,7,17,30,166.0,28.0,0.6,25.1,40.0,99.97,49.78
2018,10,7,17,45,87.0,15.0,0.6,24.55,21.0,38.92,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,6,15,51.5,7.0,0.85,19.5,8.5,0.0,0.0
2018,10,8,6,30,103.0,14.0,1.0,20.1,17.0,13.76,0.0
2018,10,8,6,45,237.0,26.0,1.15,20.65,51.0,20.71,8.48
2018,10,8,7,0,371.0,38.0,1.3,21.2,85.0,29.09,18.86
2018,10,8,7,15,372.5,46.0,1.35,21.8,112.0,33.21,22.95
2018,10,8,7,30,374.0,54.0,1.4,22.4,139.0,37.16,26.59
2018,10,8,7,45,192.0,83.5,1.5,22.95,127.5,73.13,50.72
2018,10,8,8,0,10.0,113.0,1.6,23.5,116.0,105.03,80.1
2018,10,8,8,15,14.0,130.5,1.65,23.95,135.5,122.8,93.84
2018,10,8,8,30,18.0,148.0,1.7,24.4,155.0,141.01,107.79
2018,10,8,8,45,23.0,165.5,1.75,24.85,176.0,159.9,122.11
2018,10,8,9,0,28.0,183.0,1.8,25.3,197.0,175.74,133.93
2018,10,8,9,15,26.0,195.5,1.85,25.6,209.0,192.42,146.56
2018,10,8,9,30,24.0,208.0,1.9,25.9,221.0,205.27,156.08
2018,10,8,9,45,33.5,226.5,1.9,26.2,246.5,225.22,170.85
2018,10,8,10,0,43.0,245.0,1.9,26.5,272.0,249.25,188.64
2018,10,8,10,15,40.5,249.0,1.9,26.7,275.0,254.92,192.53
2018,10,8,10,30,38.0,253.0,1.9,26.9,278.0,260.22,196.16
2018,10,8,10,45,71.0,284.0,1.9,27.15,333.5,310.8,233.92
2018,10,8,11,0,104.0,315.0,1.9,27.4,389.0,363.82,272.82
2018,10,8,11,15,72.5,288.5,1.9,27.55,340.5,323.48,242.43
2018,10,8,11,30,41.0,262.0,1.9,27.7,292.0,280.49,210.09
2018,10,8,11,45,123.5,272.5,1.9,27.85,363.5,351.35,264.33
2018,10,8,12,0,206.0,283.0,1.9,28.0,435.0,426.5,320.29
2018,10,8,12,15,147.0,293.0,1.9,28.05,401.5,396.81,297.15
2018,10,8,12,30,88.0,303.0,1.9,28.1,368.0,363.64,271.74
2018,10,8,12,45,156.5,303.0,1.9,28.15,416.5,421.44,315.67
2018,10,8,13,0,225.0,303.0,1.9,28.2,465.0,480.95,359.79
2018,10,8,13,15,181.0,278.5,1.95,28.2,406.5,420.68,316.06
2018,10,8,13,30,137.0,254.0,2.0,28.2,348.0,363.82,274.6
2018,10,8,13,45,219.0,243.0,2.0,28.15,387.0,421.26,319.36
2018,10,8,14,0,301.0,232.0,2.0,28.1,426.0,471.27,357.73
2018,10,8,14,15,386.5,196.5,1.95,28.0,432.0,502.21,382.37
2018,10,8,14,30,472.0,161.0,1.9,27.9,438.0,521.91,398.97
2018,10,8,14,45,510.0,136.0,1.9,27.75,417.0,518.49,398.1
2018,10,8,15,0,548.0,111.0,1.9,27.6,396.0,507.63,391.94
2018,10,8,15,15,338.0,94.0,1.85,27.35,265.0,333.85,261.25
2018,10,8,15,30,128.0,77.0,1.8,27.1,134.0,166.81,130.03
2018,10,8,15,45,381.0,76.0,1.7,26.9,218.0,326.63,258.08
2018,10,8,16,0,634.0,75.0,1.6,26.7,302.0,457.34,356.83
2018,10,8,16,15,610.0,67.0,1.45,26.25,258.0,413.77,321.93
2018,10,8,16,30,586.0,59.0,1.3,25.8,214.0,370.38,287.02
2018,10,8,16,45,520.0,52.0,1.2,25.35,167.5,309.7,237.67
2018,10,8,17,0,454.0,45.0,1.1,24.9,121.0,253.36,190.21
2018,10,8,17,15,269.0,33.5,1.05,24.4,74.5,153.59,109.57
2018,10,8,17,30,84.0,22.0,1.0,23.9,28.0,58.37,22.66
2018,10,8,17,45,45.0,11.5,0.95,23.35,14.5,23.61,0.0
2018,10,8,18,0,6.0,1.0,0.9,22.8,1.0,0.0,0.0
2018,10,8,18,15,3.0,0.5,0.9,22.8,0.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,9,6,15,5.0,5.0,1.15,19.35,5.0,0.0,0.0
2018,10,9,6,30,10.0,10.0,1.3,19.7,10.0,9.83,0.0
2018,10,9,6,45,14.5,26.0,1.45,20.05,27.0,23.86,9.81
2018,10,9,7,0,19.0,42.0,1.6,20.4,44.0,38.01,26.33
2018,10,9,7,15,44.5,62.5,1.7,20.8,71.5,55.28,41.94
2018,10,9,7,30,70.0,83.0,1.8,21.2,99.0,68.75,53.98
2018,10,9,7,45,57.5,97.5,1.9,21.65,112.5,87.31,65.49
2018,10,9,8,0,45.0,112.0,2.0,22.1,126.0,103.61,78.09
2018,10,9,8,15,69.0,136.5,2.05,22.5,162.5,131.26,98.95
2018,10,9,8,30,93.0,161.0,2.1,22.9,199.0,161.67,122.05
2018,10,9,8,45,115.0,183.5,2.2,23.35,236.0,189.05,142.94
2018,10,9,9,0,137.0,206.0,2.3,23.8,273.0,222.42,168.64
2018,10,9,9,15,87.0,208.0,2.3,24.1,252.0,219.86,167.83
2018,10,9,9,30,37.0,210.0,2.3,24.4,231.0,208.63,159.64
2018,10,9,9,45,40.5,227.0,2.35,24.7,251.0,228.44,174.61
2018,10,9,10,0,44.0,244.0,2.4,25.0,271.0,248.6,189.66
2018,10,9,10,15,54.0,266.5,2.35,25.2,301.5,277.37,211.15
2018,10,9,10,30,64.0,289.0,2.3,25.4,332.0,307.05,233.11
2018,10,9,10,45,59.0,291.5,2.3,25.65,332.0,310.52,235.2
2018,10,9,11,0,54.0,294.0,2.3,25.9,332.0,313.4,236.94
2018,10,9,11,15,41.0,278.0,2.3,26.0,307.0,293.18,221.48
2018,10,9,11,30,28.0,262.0,2.3,26.1,282.0,271.7,205.07
2018,10,9,11,45,21.0,244.0,2.25,26.2,259.0,250.33,188.79
2018,10,9,12,0,14.0,226.0,2.2,26.3,236.0,228.85,172.38
2018,10,9,12,15,27.5,251.5,2.15,26.25,271.5,266.22,200.96
2018,10,9,12,30,41.0,277.0,2.1,26.2,307.0,302.9,228.63
2018,10,9,12,45,54.5,213.0,2.05,26.15,252.5,250.72,190.28
2018,10,9,13,0,68.0,149.0,2.0,26.1,198.0,201.38,153.86
2018,10,9,13,15,321.0,160.5,1.95,26.0,381.0,414.3,320.74
2018,10,9,13,30,574.0,172.0,1.9,25.9,564.0,621.79,473.37
2018,10,9,13,45,455.0,196.0,1.85,25.75,499.5,554.4,422.19
2018,10,9,14,0,336.0,220.0,1.8,25.6,435.0,483.18,369.43
2018,10,9,14,15,169.5,169.0,1.75,25.5,277.5,305.13,235.86
2018,10,9,14,30,3.0,118.0,1.7,25.4,120.0,116.97,87.59
2018,10,9,14,45,70.5,160.0,1.65,25.25,196.5,211.26,163.8
2018,10,9,15,0,138.0,202.0,1.6,25.1,273.0,309.05,240.13
2018,10,9,15,15,193.0,181.5,1.55,24.95,271.5,320.94,250.48
2018,10,9,15,30,248.0,161.0,1.5,24.8,270.0,336.32,263.51
2018,10,9,15,45,218.0,138.5,1.45,24.65,226.0,287.46,225.97
2018,10,9,16,0,188.0,116.0,1.4,24.5,182.0,239.53,188.7
2018,10,9,16,15,180.0,105.0,1.25,24.25,160.5,218.07,171.55
2018,10,9,16,30,172.0,94.0,1.1,24.0,139.0,196.98,154.03
2018,10,9,16,45,125.0,74.0,0.95,23.7,103.0,141.45,108.7
2018,10,9,17,0,78.0,54.0,0.8,23.4,67.0,95.58,70.77
2018,10,9,17,15,71.0,36.0,0.75,22.9,44.5,70.16,48.26
2018,10,9,17,30,64.0,18.0,0.7,22.4,22.0,45.5,11.53
2018,10,9,17,45,32.0,9.0,0.7,21.95,11.0,17.46,0.0
2018,10,9,18,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,6,15,2.5,2.0,1.15,19.55,2.0,0.0,0.0
2018,10,10,6,30,5.0,4.0,1.3,19.8,4.0,3.93,0.0
2018,10,10,6,45,2.5,7.0,1.4,20.05,7.0,6.8,0.0
2018,10,10,7,0,0.0,10.0,1.5,20.3,10.0,9.64,2.46
2018,10,10,7,15,0.0,16.0,1.55,20.55,16.0,15.43,7.7
2018,10,10,7,30,0.0,22.0,1.6,20.8,22.0,21.22,12.9
2018,10,10,7,45,0.0,31.5,1.7,21.05,31.5,30.4,19.77
2018,10,10,8,0,0.0,41.0,1.8,21.3,41.0,39.59,27.4
2018,10,10,8,15,0.0,48.5,1.85,21.65,48.5,46.85,33.32
2018,10,10,8,30,0.0,56.0,1.9,22.0,56.0,54.11,39.15
2018,10,10,8,45,0.0,62.0,2.0,22.3,62.0,59.92,43.73
2018,10,10,9,0,0.0,68.0,2.1,22.6,68.0,65.74,48.27
2018,10,10,9,15,0.0,89.5,2.2,22.9,89.5,86.53,64.85
2018,10,10,9,30,0.0,111.0,2.3,23.2,111.0,106.89,80.88
2018,10,10,9,45,0.0,97.5,2.4,23.5,97.5,94.25,70.48
2018,10,10,10,0,0.0,84.0,2.5,23.8,84.0,81.28,59.92
