Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,10,15,1.0,102.0,2.55,24.05,102.5,99.13,73.95
2018,10,10,10,30,2.0,120.0,2.6,24.3,121.0,116.95,87.83
2018,10,10,10,45,2.5,142.5,2.65,24.5,144.0,138.89,104.83
2018,10,10,11,0,3.0,165.0,2.7,24.7,167.0,160.93,121.77
2018,10,10,11,15,2.5,145.0,2.7,24.8,146.5,141.7,106.63
2018,10,10,11,30,2.0,125.0,2.7,24.9,126.0,122.27,91.39
2018,10,10,11,45,1.0,115.5,2.7,24.95,116.0,112.51,83.69
2018,10,10,12,0,0.0,106.0,2.7,25.0,106.0,102.66,75.91
2018,10,10,12,15,0.0,92.5,2.65,25.0,92.5,89.58,65.64
2018,10,10,12,30,0.0,79.0,2.6,25.0,79.0,76.48,55.34
2018,10,10,12,45,0.0,79.0,2.6,25.0,79.0,76.48,55.37
2018,10,10,13,0,0.0,79.0,2.6,25.0,79.0,76.47,55.41
2018,10,10,13,15,0.5,107.5,2.5,24.95,108.0,104.57,77.68
2018,10,10,13,30,1.0,136.0,2.4,24.9,137.0,132.96,100.04
2018,10,10,13,45,2.5,145.5,2.35,24.9,147.5,143.59,108.49
2018,10,10,14,0,4.0,155.0,2.3,24.9,158.0,154.32,117.08
2018,10,10,14,15,2.5,147.0,2.25,24.85,149.0,145.44,110.31
2018,10,10,14,30,1.0,139.0,2.2,24.8,140.0,136.58,103.58
2018,10,10,14,45,0.5,108.5,2.15,24.8,109.0,105.85,79.52
2018,10,10,15,0,0.0,78.0,2.1,24.8,78.0,75.44,55.45
2018,10,10,15,15,1.0,87.0,2.05,24.7,87.5,84.92,63.33
2018,10,10,15,30,2.0,96.0,2.0,24.6,97.0,94.84,71.54
2018,10,10,15,45,1.0,83.5,1.9,24.45,84.0,81.79,61.21
2018,10,10,16,0,0.0,71.0,1.8,24.3,71.0,68.79,50.81
2018,10,10,16,15,1.5,68.0,1.75,24.15,68.5,66.97,49.45
2018,10,10,16,30,3.0,65.0,1.7,24.0,66.0,65.35,48.09
2018,10,10,16,45,1.5,45.5,1.65,23.85,46.0,44.62,30.92
2018,10,10,17,0,0.0,26.0,1.6,23.7,26.0,25.09,14.69
2018,10,10,17,15,3.0,17.5,1.55,23.55,17.5,17.95,8.27
2018,10,10,17,30,6.0,9.0,1.5,23.4,9.0,10.6,0.0
2018,10,10,17,45,3.0,4.5,1.45,23.25,4.5,5.22,0.0
2018,10,10,18,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.3,22.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,10,11,6,15,0.5,1.0,2.15,22.65,1.0,0.0,0.0
2018,10,11,6,30,1.0,2.0,2.3,22.8,2.0,1.97,0.0
2018,10,11,6,45,0.5,4.0,2.5,22.9,4.0,3.85,0.0
2018,10,11,7,0,0.0,6.0,2.7,23.0,6.0,5.78,0.0
2018,10,11,7,15,0.0,8.0,2.85,23.2,8.0,7.71,0.94
2018,10,11,7,30,0.0,10.0,3.0,23.4,10.0,9.64,2.68
2018,10,11,7,45,0.0,11.0,3.15,23.55,11.0,10.6,3.13
2018,10,11,8,0,0.0,12.0,3.3,23.7,12.0,11.57,3.94
2018,10,11,8,15,0.0,24.5,3.45,23.85,24.5,23.64,13.9
2018,10,11,8,30,0.0,37.0,3.6,24.0,37.0,35.73,23.77
2018,10,11,8,45,0.0,38.5,3.75,24.15,38.5,37.18,24.86
2018,10,11,9,0,0.0,40.0,3.9,24.3,40.0,38.64,25.94
2018,10,11,9,15,0.0,46.0,4.0,24.4,46.0,44.45,30.56
2018,10,11,9,30,0.0,52.0,4.1,24.5,52.0,50.26,35.15
2018,10,11,9,45,0.0,45.5,4.25,24.55,45.5,43.98,29.98
2018,10,11,10,0,0.0,39.0,4.4,24.6,39.0,37.7,24.84
2018,10,11,10,15,0.0,53.5,4.4,24.65,53.5,51.74,36.06
2018,10,11,10,30,0.0,68.0,4.4,24.7,68.0,65.79,47.21
2018,10,11,10,45,0.0,64.5,4.35,24.75,64.5,62.41,44.43
2018,10,11,11,0,0.0,61.0,4.3,24.8,61.0,59.02,41.67
2018,10,11,11,15,0.0,54.5,4.25,24.85,54.5,52.73,36.61
2018,10,11,11,30,0.0,48.0,4.2,24.9,48.0,46.44,31.56
2018,10,11,11,45,0.0,49.0,4.15,24.9,49.0,47.41,32.32
2018,10,11,12,0,0.0,50.0,4.1,24.9,50.0,48.38,33.09
2018,10,11,12,15,0.0,59.0,4.05,24.9,59.0,57.1,40.03
2018,10,11,12,30,0.0,68.0,4.0,24.9,68.0,65.82,46.97
2018,10,11,12,45,0.0,57.0,3.95,24.9,57.0,55.15,38.51
2018,10,11,13,0,0.0,46.0,3.9,24.9,46.0,44.5,30.04
2018,10,11,13,15,0.0,49.5,4.0,24.85,49.5,47.88,32.79
2018,10,11,13,30,0.0,53.0,4.1,24.8,53.0,51.27,35.55
2018,10,11,13,45,0.0,45.0,4.25,24.75,45.0,43.51,29.4
2018,10,11,14,0,0.0,37.0,4.4,24.7,37.0,35.77,23.23
2018,10,11,14,15,0.0,53.5,4.6,24.65,53.5,51.73,36.15
2018,10,11,14,30,0.0,70.0,4.8,24.6,70.0,67.7,49.1
2018,10,11,14,45,0.0,50.0,5.0,24.55,50.0,48.33,33.59
2018,10,11,15,0,0.0,30.0,5.2,24.5,30.0,28.97,17.99
2018,10,11,15,15,0.0,24.5,5.3,24.45,24.5,23.65,13.71
2018,10,11,15,30,0.0,19.0,5.4,24.4,19.0,18.34,9.41
2018,10,11,15,45,0.0,16.0,5.45,24.3,16.0,15.44,7.06
2018,10,11,16,0,0.0,13.0,5.5,24.2,13.0,12.54,4.7
2018,10,11,16,15,0.0,11.5,5.35,24.1,11.5,11.09,3.51
2018,10,11,16,30,0.0,10.0,5.2,24.0,10.0,9.64,2.3
2018,10,11,16,45,0.0,8.0,5.0,23.85,8.0,7.71,0.67
2018,10,11,17,0,0.0,6.0,4.8,23.7,6.0,5.78,0.0
2018,10,11,17,15,0.0,4.5,4.65,23.45,4.5,4.33,0.0
2018,10,11,17,30,0.0,3.0,4.5,23.2,3.0,2.89,0.0
2018,10,11,17,45,0.0,1.5,4.35,23.0,1.5,1.47,0.0
2018,10,11,18,0,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.05,22.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.8,21.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.7,20.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.65,20.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,12,6,15,66.0,6.0,1.2,9.2,7.0,0.0,0.0
2018,10,12,6,30,132.0,12.0,1.3,9.6,14.0,11.8,0.0
2018,10,12,6,45,316.5,22.5,1.45,9.95,52.0,17.97,3.34
2018,10,12,7,0,501.0,33.0,1.6,10.3,90.0,27.55,18.19
2018,10,12,7,15,590.5,39.0,1.7,10.8,140.0,30.42,21.52
2018,10,12,7,30,680.0,45.0,1.8,11.3,190.0,33.38,24.48
2018,10,12,7,45,732.0,50.0,1.95,11.75,243.0,50.93,27.36
2018,10,12,8,0,784.0,55.0,2.1,12.2,296.0,98.89,49.67
2018,10,12,8,15,818.0,58.0,2.1,12.7,347.0,147.84,83.88
2018,10,12,8,30,852.0,61.0,2.1,13.2,398.0,203.41,129.46
2018,10,12,8,45,875.5,63.5,2.1,13.65,446.0,254.86,174.76
2018,10,12,9,0,899.0,66.0,2.1,14.1,494.0,307.43,221.74
2018,10,12,9,15,913.0,68.0,2.1,14.55,535.0,357.34,266.51
2018,10,12,9,30,927.0,70.0,2.1,15.0,576.0,406.97,310.09
2018,10,12,9,45,939.0,71.0,2.05,15.45,612.5,454.32,350.62
2018,10,12,10,0,951.0,72.0,2.0,15.9,649.0,500.72,389.1
2018,10,12,10,15,959.5,73.5,1.9,16.3,679.0,544.66,424.36
2018,10,12,10,30,968.0,75.0,1.8,16.7,709.0,586.93,457.12
2018,10,12,10,45,971.5,76.0,1.75,17.1,729.5,624.01,485.3
2018,10,12,11,0,975.0,77.0,1.7,17.5,750.0,658.68,510.89
2018,10,12,11,15,978.5,77.0,1.65,17.8,763.5,689.8,533.47
2018,10,12,11,30,982.0,77.0,1.6,18.1,777.0,718.17,553.55
2018,10,12,11,45,981.5,77.0,1.5,18.4,781.5,740.98,567.84
2018,10,12,12,0,981.0,77.0,1.4,18.7,786.0,760.64,579.52
2018,10,12,12,15,980.0,77.0,1.35,18.85,783.0,776.7,589.54
2018,10,12,12,30,979.0,77.0,1.3,19.0,780.0,789.46,597.35
2018,10,12,12,45,974.5,76.5,1.25,19.2,767.5,795.78,600.76
2018,10,12,13,0,970.0,76.0,1.2,19.4,755.0,798.67,602.0
2018,10,12,13,15,964.5,75.5,1.15,19.5,735.5,797.41,600.81
2018,10,12,13,30,959.0,75.0,1.1,19.6,716.0,792.78,597.51
2018,10,12,13,45,950.5,73.5,1.0,19.65,688.0,781.54,589.34
2018,10,12,14,0,942.0,72.0,0.9,19.7,660.0,767.1,579.15
2018,10,12,14,15,930.0,71.0,0.8,19.7,625.5,747.62,565.75
2018,10,12,14,30,918.0,70.0,0.7,19.7,591.0,725.31,550.51
2018,10,12,14,45,902.5,68.5,0.6,19.65,551.0,697.4,531.53
2018,10,12,15,0,887.0,67.0,0.5,19.6,511.0,667.18,510.95
2018,10,12,15,15,865.0,64.5,0.5,19.55,465.0,629.6,485.35
2018,10,12,15,30,843.0,62.0,0.5,19.5,419.0,590.55,457.83
2018,10,12,15,45,808.0,59.5,0.45,19.45,368.5,546.23,424.96
2018,10,12,16,0,773.0,57.0,0.4,19.4,318.0,498.37,388.63
2018,10,12,16,15,634.0,53.5,0.45,18.85,245.0,396.51,312.01
2018,10,12,16,30,495.0,50.0,0.5,18.3,172.0,305.46,240.97
2018,10,12,16,45,288.0,36.0,0.5,17.8,103.0,179.95,140.43
2018,10,12,17,0,81.0,22.0,0.5,17.3,34.0,59.75,42.75
2018,10,12,17,15,59.5,14.5,0.55,16.9,21.5,40.72,25.19
2018,10,12,17,30,38.0,7.0,0.6,16.5,9.0,23.65,0.0
2018,10,12,17,45,19.0,3.5,0.65,16.15,4.5,8.32,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,6,15,19.0,3.5,1.2,10.0,4.0,0.0,0.0
2018,10,13,6,30,38.0,7.0,1.3,10.3,8.0,6.88,0.0
2018,10,13,6,45,186.5,22.5,1.4,10.6,41.5,18.15,1.78
2018,10,13,7,0,335.0,38.0,1.5,10.9,75.0,30.27,20.36
2018,10,13,7,15,445.0,47.0,1.6,11.45,123.5,35.27,25.72
2018,10,13,7,30,555.0,56.0,1.7,12.0,172.0,40.11,30.41
2018,10,13,7,45,616.5,61.5,1.85,12.5,222.5,53.34,32.28
2018,10,13,8,0,678.0,67.0,2.0,13.0,273.0,96.36,51.85
2018,10,13,8,15,720.0,71.0,2.1,13.4,323.5,145.0,85.67
2018,10,13,8,30,762.0,75.0,2.2,13.8,374.0,193.86,124.93
2018,10,13,8,45,792.0,78.0,2.3,14.15,421.5,242.65,167.35
2018,10,13,9,0,822.0,81.0,2.4,14.5,469.0,293.44,212.35
2018,10,13,9,15,846.0,82.5,2.35,14.85,512.5,342.63,256.03
2018,10,13,9,30,870.0,84.0,2.3,15.2,556.0,392.64,299.59
2018,10,13,9,45,847.0,93.5,2.25,15.5,577.5,431.34,333.84
2018,10,13,10,0,824.0,103.0,2.2,15.8,599.0,466.47,364.03
2018,10,13,10,15,877.0,94.5,2.15,16.1,645.0,520.44,407.3
2018,10,13,10,30,930.0,86.0,2.1,16.4,691.0,573.81,449.09
2018,10,13,10,45,937.5,86.5,2.05,16.7,713.0,611.37,478.04
2018,10,13,11,0,945.0,87.0,2.0,17.0,735.0,646.87,504.79
2018,10,13,11,15,949.5,87.0,1.9,17.2,749.0,677.76,527.41
2018,10,13,11,30,954.0,87.0,1.8,17.4,763.0,706.05,547.59
2018,10,13,11,45,944.0,91.0,1.75,17.65,764.0,725.86,561.23
2018,10,13,12,0,934.0,95.0,1.7,17.9,765.0,742.3,571.6
2018,10,13,12,15,945.0,90.5,1.65,18.0,766.5,761.65,584.37
2018,10,13,12,30,956.0,86.0,1.6,18.1,768.0,778.07,595.06
2018,10,13,12,45,953.0,85.0,1.55,18.25,756.0,784.8,599.0
2018,10,13,13,0,950.0,84.0,1.5,18.4,744.0,788.19,600.85
2018,10,13,13,15,944.5,83.5,1.45,18.45,725.0,786.94,599.86
2018,10,13,13,30,939.0,83.0,1.4,18.5,706.0,782.38,596.78
2018,10,13,13,45,931.5,81.5,1.35,18.5,679.0,772.05,589.98
2018,10,13,14,0,924.0,80.0,1.3,18.5,652.0,758.56,581.17
2018,10,13,14,15,912.0,78.0,1.25,18.45,617.5,738.29,567.86
2018,10,13,14,30,900.0,76.0,1.2,18.4,583.0,715.24,552.68
2018,10,13,14,45,882.5,74.5,1.15,18.3,542.5,686.41,533.5
2018,10,13,15,0,865.0,73.0,1.1,18.2,502.0,655.42,512.4
2018,10,13,15,15,842.5,70.5,1.05,18.0,456.5,621.7,488.19
2018,10,13,15,30,820.0,68.0,1.0,17.8,411.0,583.09,459.95
2018,10,13,15,45,787.5,64.5,0.9,17.55,362.0,536.42,424.64
2018,10,13,16,0,755.0,61.0,0.8,17.3,313.0,489.56,388.18
2018,10,13,16,15,610.0,62.5,0.75,16.75,244.5,393.98,313.82
2018,10,13,16,30,465.0,64.0,0.7,16.2,176.0,305.45,243.05
2018,10,13,16,45,444.0,51.0,0.65,15.6,137.0,263.65,207.1
2018,10,13,17,0,423.0,38.0,0.6,15.0,98.0,222.71,169.61
2018,10,13,17,15,303.5,28.5,0.65,14.4,62.5,153.67,105.8
2018,10,13,17,30,184.0,19.0,0.7,13.8,27.0,83.59,0.0
2018,10,13,17,45,92.0,9.5,0.75,13.15,13.5,9.34,0.0
2018,10,13,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,14,6,15,3.0,2.0,1.2,8.25,2.0,0.0,0.0
2018,10,14,6,30,6.0,4.0,1.2,8.4,4.0,3.93,0.0
2018,10,14,6,45,3.5,18.0,1.25,8.6,18.0,17.26,0.0
2018,10,14,7,0,1.0,32.0,1.3,8.8,32.0,30.32,20.46
2018,10,14,7,15,9.0,51.5,1.25,9.1,53.5,47.82,37.14
2018,10,14,7,30,17.0,71.0,1.2,9.4,75.0,62.88,51.2
2018,10,14,7,45,11.0,60.0,1.15,9.7,63.0,57.59,44.19
2018,10,14,8,0,5.0,49.0,1.1,10.0,51.0,47.67,35.6
2018,10,14,8,15,2.5,59.0,1.0,10.4,60.0,57.31,43.89
2018,10,14,8,30,0.0,69.0,0.9,10.8,69.0,66.7,51.85
2018,10,14,8,45,0.0,68.5,0.8,11.2,68.5,66.22,51.19
2018,10,14,9,0,0.0,68.0,0.7,11.6,68.0,65.74,50.55
2018,10,14,9,15,0.0,58.5,0.75,11.75,58.5,56.55,42.6
2018,10,14,9,30,0.0,49.0,0.8,11.9,49.0,47.36,34.71
2018,10,14,9,45,0.0,58.5,0.85,12.05,58.5,56.56,42.36
2018,10,14,10,0,0.0,68.0,0.9,12.2,68.0,65.77,49.93
2018,10,14,10,15,1.5,106.0,0.9,12.4,107.0,103.16,80.81
2018,10,14,10,30,3.0,144.0,0.9,12.6,146.0,140.26,110.87
2018,10,14,10,45,3.5,160.5,0.9,12.75,163.0,156.52,123.7
2018,10,14,11,0,4.0,177.0,0.9,12.9,180.0,172.89,136.59
2018,10,14,11,15,3.0,160.5,0.85,13.45,162.5,156.83,123.22
2018,10,14,11,30,2.0,144.0,0.8,14.0,145.0,140.54,109.84
2018,10,14,11,45,3.0,151.5,0.8,14.6,153.5,148.61,116.09
2018,10,14,12,0,4.0,159.0,0.8,15.2,162.0,156.75,122.3
2018,10,14,12,15,4.0,160.0,0.8,15.65,163.0,157.93,123.0
2018,10,14,12,30,4.0,161.0,0.8,16.1,164.0,159.11,123.76
2018,10,14,12,45,4.5,159.0,0.8,16.55,162.0,157.71,122.51
2018,10,14,13,0,5.0,157.0,0.8,17.0,160.0,156.29,121.3
2018,10,14,13,15,18.5,202.0,0.8,17.25,214.0,210.89,164.65
2018,10,14,13,30,32.0,247.0,0.8,17.5,268.0,271.17,211.34
2018,10,14,13,45,41.5,246.5,0.85,17.75,272.5,278.8,217.33
2018,10,14,14,0,51.0,246.0,0.9,18.0,277.0,286.32,223.59
2018,10,14,14,15,71.5,239.0,0.9,18.1,280.0,294.53,230.77
2018,10,14,14,30,92.0,232.0,0.9,18.2,283.0,302.06,237.42
2018,10,14,14,45,90.5,215.0,0.95,18.35,262.5,282.94,223.15
2018,10,14,15,0,89.0,198.0,1.0,18.5,242.0,263.48,208.62
2018,10,14,15,15,63.0,174.0,1.0,18.35,203.5,220.48,174.97
2018,10,14,15,30,37.0,150.0,1.0,18.2,165.0,178.4,141.56
2018,10,14,15,45,30.0,111.0,1.0,18.1,122.5,131.42,103.93
2018,10,14,16,0,23.0,72.0,1.0,18.0,80.0,84.95,65.88
2018,10,14,16,15,11.5,58.5,0.9,17.6,62.5,62.3,46.98
2018,10,14,16,30,0.0,45.0,0.8,17.2,45.0,43.47,31.06
2018,10,14,16,45,4.0,34.0,0.65,16.8,34.5,34.52,23.35
2018,10,14,17,0,8.0,23.0,0.5,16.4,24.0,25.41,15.3
2018,10,14,17,15,7.0,14.5,0.5,16.1,15.0,16.45,6.6
2018,10,14,17,30,6.0,6.0,0.5,15.8,6.0,7.64,0.0
2018,10,14,17,45,3.0,3.0,0.5,15.45,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.35,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,6,15,5.5,2.0,0.5,14.55,2.0,0.0,0.0
2018,10,15,6,30,11.0,4.0,0.6,14.7,4.0,3.93,0.0
2018,10,15,6,45,5.5,12.0,0.7,14.9,12.0,11.67,0.0
2018,10,15,7,0,0.0,20.0,0.8,15.1,20.0,19.3,10.53
2018,10,15,7,15,120.0,35.5,0.8,15.45,60.0,29.37,20.08
2018,10,15,7,30,240.0,51.0,0.8,15.8,100.0,36.9,27.08
2018,10,15,7,45,146.0,65.5,0.85,16.1,97.5,54.09,39.03
2018,10,15,8,0,52.0,80.0,0.9,16.4,95.0,76.98,57.65
2018,10,15,8,15,48.0,102.5,1.05,17.05,118.5,99.4,75.76
2018,10,15,8,30,44.0,125.0,1.2,17.7,142.0,121.61,93.83
2018,10,15,8,45,103.5,154.0,1.35,18.4,200.5,159.45,122.04
2018,10,15,9,0,163.0,183.0,1.5,19.1,259.0,206.85,158.16
2018,10,15,9,15,256.5,192.0,1.7,19.85,323.5,250.54,190.87
2018,10,15,9,30,350.0,201.0,1.9,20.6,388.0,305.96,233.32
2018,10,15,9,45,475.0,179.5,2.1,21.3,451.5,352.18,268.96
2018,10,15,10,0,600.0,158.0,2.3,22.0,515.0,410.09,314.02
2018,10,15,10,15,698.0,134.0,2.4,22.45,568.0,460.7,353.82
2018,10,15,10,30,796.0,110.0,2.5,22.9,621.0,518.28,398.53
2018,10,15,10,45,821.5,104.5,2.55,23.35,647.0,555.88,427.46
2018,10,15,11,0,847.0,99.0,2.6,23.8,673.0,593.8,456.12
2018,10,15,11,15,633.5,182.5,2.65,24.0,616.5,567.37,434.8
2018,10,15,11,30,420.0,266.0,2.7,24.2,560.0,528.7,403.72
2018,10,15,11,45,466.5,253.0,2.75,24.45,582.0,559.53,427.37
2018,10,15,12,0,513.0,240.0,2.8,24.7,604.0,590.51,450.63
2018,10,15,12,15,544.0,226.5,2.8,24.8,611.0,609.83,465.34
2018,10,15,12,30,575.0,213.0,2.8,24.9,618.0,627.9,479.17
2018,10,15,12,45,461.0,245.0,2.8,25.0,566.5,585.88,446.92
2018,10,15,13,0,347.0,277.0,2.8,25.1,515.0,536.42,409.27
2018,10,15,13,15,306.5,285.5,2.8,25.05,491.5,519.06,396.49
2018,10,15,13,30,266.0,294.0,2.8,25.0,468.0,500.77,382.78
2018,10,15,13,45,381.5,247.5,2.75,25.0,486.0,536.81,412.57
2018,10,15,14,0,497.0,201.0,2.7,25.0,504.0,575.87,443.84
2018,10,15,14,15,525.0,178.0,2.65,24.9,482.5,567.45,438.94
2018,10,15,14,30,553.0,155.0,2.6,24.8,461.0,555.94,432.0
2018,10,15,14,45,650.5,122.0,2.55,24.7,456.5,580.63,452.35
2018,10,15,15,0,748.0,89.0,2.5,24.6,452.0,592.87,463.17
2018,10,15,15,15,729.0,83.5,2.35,24.4,410.0,557.63,436.97
2018,10,15,15,30,710.0,78.0,2.2,24.2,368.0,521.05,409.53
2018,10,15,15,45,676.5,73.0,2.05,24.0,322.0,477.81,376.26
2018,10,15,16,0,643.0,68.0,1.9,23.8,276.0,432.91,340.91
2018,10,15,16,15,592.5,62.5,1.7,23.2,229.0,379.55,298.32
2018,10,15,16,30,542.0,57.0,1.5,22.6,182.0,328.4,256.05
2018,10,15,16,45,463.0,49.0,1.3,22.05,137.0,265.11,203.12
2018,10,15,17,0,384.0,41.0,1.1,21.5,92.0,207.27,153.18
2018,10,15,17,15,256.0,29.0,1.05,21.05,56.5,134.45,84.55
2018,10,15,17,30,128.0,17.0,1.0,20.6,21.0,53.39,0.0
2018,10,15,17,45,64.0,8.5,1.0,20.1,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,1.55,15.4,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,1.6,15.4,3.0,2.95,0.0
2018,10,16,6,45,2.0,12.5,1.65,15.4,12.5,12.06,0.0
2018,10,16,7,0,0.0,22.0,1.7,15.4,22.0,21.24,11.97
2018,10,16,7,15,0.0,37.0,1.7,15.5,37.0,35.57,25.4
2018,10,16,7,30,0.0,52.0,1.7,15.6,52.0,49.45,38.09
2018,10,16,7,45,0.0,46.5,1.7,15.75,46.5,44.92,34.34
2018,10,16,8,0,0.0,41.0,1.7,15.9,41.0,39.59,28.06
2018,10,16,8,15,14.0,64.0,1.7,16.15,69.5,62.36,46.63
2018,10,16,8,30,28.0,87.0,1.7,16.4,98.0,86.32,65.89
2018,10,16,8,45,20.5,91.0,1.65,16.65,99.5,90.32,69.35
2018,10,16,9,0,13.0,95.0,1.6,16.9,101.0,94.84,73.19
2018,10,16,9,15,6.5,82.5,1.6,17.25,85.5,81.81,62.39
2018,10,16,9,30,0.0,70.0,1.6,17.6,70.0,67.69,50.67
2018,10,16,9,45,79.0,137.5,1.55,17.9,184.0,160.1,125.01
2018,10,16,10,0,158.0,205.0,1.5,18.2,298.0,260.39,203.75
2018,10,16,10,15,246.5,236.0,1.4,18.6,389.5,336.87,262.28
2018,10,16,10,30,335.0,267.0,1.3,19.0,481.0,422.32,326.32
2018,10,16,10,45,241.5,278.0,1.2,19.35,435.0,395.16,304.66
2018,10,16,11,0,148.0,289.0,1.1,19.7,389.0,361.61,278.25
2018,10,16,11,15,144.0,298.5,0.95,20.0,397.0,374.58,287.3
2018,10,16,11,30,140.0,308.0,0.8,20.3,405.0,387.04,295.44
2018,10,16,11,45,81.5,274.5,0.7,20.6,331.0,320.08,244.36
2018,10,16,12,0,23.0,241.0,0.6,20.9,257.0,249.1,189.83
2018,10,16,12,15,22.5,241.5,0.5,21.05,257.0,250.12,190.7
2018,10,16,12,30,22.0,242.0,0.4,21.2,257.0,251.07,191.08
2018,10,16,12,45,15.5,220.5,0.3,21.4,231.0,225.96,171.7
2018,10,16,13,0,9.0,199.0,0.2,21.6,205.0,200.53,152.17
2018,10,16,13,15,91.5,240.0,0.3,21.7,299.5,310.43,237.55
2018,10,16,13,30,174.0,281.0,0.4,21.8,394.0,414.18,314.85
2018,10,16,13,45,210.5,274.5,0.5,21.9,405.5,434.98,330.68
2018,10,16,14,0,247.0,268.0,0.6,22.0,417.0,460.76,350.79
2018,10,16,14,15,170.5,243.5,0.65,21.85,344.0,374.36,287.41
2018,10,16,14,30,94.0,219.0,0.7,21.7,271.0,288.79,223.41
2018,10,16,14,45,50.0,182.5,0.75,21.55,210.0,220.06,171.03
2018,10,16,15,0,6.0,146.0,0.8,21.4,149.0,148.17,114.46
2018,10,16,15,15,19.0,138.5,0.8,21.15,146.5,149.13,116.22
2018,10,16,15,30,32.0,131.0,0.8,20.9,144.0,154.15,120.88
2018,10,16,15,45,16.0,88.5,0.75,20.6,95.0,95.66,73.68
2018,10,16,16,0,0.0,46.0,0.7,20.3,46.0,44.43,31.51
2018,10,16,16,15,0.0,28.5,0.65,19.95,28.5,27.5,17.47
2018,10,16,16,30,0.0,11.0,0.6,19.6,11.0,10.6,3.26
2018,10,16,16,45,0.0,8.5,0.55,19.2,8.5,8.19,1.18
2018,10,16,17,0,0.0,6.0,0.5,18.8,6.0,5.78,0.0
2018,10,16,17,15,0.0,4.0,0.4,18.6,4.0,3.85,0.0
2018,10,16,17,30,0.0,2.0,0.3,18.4,2.0,1.97,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.15,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.2,17.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,17,6,15,9.0,1.5,1.0,14.5,1.5,0.0,0.0
2018,10,17,6,30,18.0,3.0,1.0,14.4,3.0,2.95,0.0
2018,10,17,6,45,9.0,8.0,1.0,14.3,8.0,7.61,0.0
2018,10,17,7,0,0.0,13.0,1.0,14.2,13.0,12.53,4.72
2018,10,17,7,15,0.0,24.0,1.05,14.35,24.0,23.16,14.67
2018,10,17,7,30,0.0,35.0,1.1,14.5,35.0,33.79,24.42
2018,10,17,7,45,0.0,46.0,1.15,14.6,46.0,44.43,34.1
2018,10,17,8,0,0.0,57.0,1.2,14.7,57.0,55.08,41.38
2018,10,17,8,15,10.0,89.0,1.3,14.9,93.0,85.52,66.53
2018,10,17,8,30,20.0,121.0,1.4,15.1,129.0,116.66,91.81
2018,10,17,8,45,97.0,155.0,1.45,15.3,199.0,157.97,122.57
2018,10,17,9,0,174.0,189.0,1.5,15.5,269.0,213.31,165.13
2018,10,17,9,15,245.0,198.0,1.55,15.8,321.5,250.28,193.53
2018,10,17,9,30,316.0,207.0,1.6,16.1,374.0,296.7,229.97
2018,10,17,9,45,318.5,224.5,1.7,16.4,402.0,329.28,256.51
2018,10,17,10,0,321.0,242.0,1.8,16.7,430.0,361.66,282.46
2018,10,17,10,15,369.5,241.5,1.85,17.1,468.0,399.4,311.99
2018,10,17,10,30,418.0,241.0,1.9,17.5,506.0,438.88,342.65
2018,10,17,10,45,376.5,266.0,1.95,17.9,510.5,456.89,356.01
2018,10,17,11,0,335.0,291.0,2.0,18.3,515.0,470.67,365.82
2018,10,17,11,15,264.5,309.0,2.0,18.6,488.0,457.28,354.78
2018,10,17,11,30,194.0,327.0,2.0,18.9,461.0,438.62,339.57
2018,10,17,11,45,220.0,326.0,2.05,19.2,479.0,461.58,357.19
2018,10,17,12,0,246.0,325.0,2.1,19.5,497.0,484.84,374.76
2018,10,17,12,15,344.5,294.5,2.1,19.65,534.5,531.84,411.48
2018,10,17,12,30,443.0,264.0,2.1,19.8,572.0,581.07,449.32
2018,10,17,12,45,586.0,210.0,2.15,19.95,610.5,635.54,492.04
2018,10,17,13,0,729.0,156.0,2.2,20.1,649.0,691.01,534.94
2018,10,17,13,15,831.5,116.0,2.2,20.15,663.5,725.63,561.1
2018,10,17,13,30,934.0,76.0,2.2,20.2,678.0,754.62,581.94
2018,10,17,13,45,933.0,73.0,2.25,20.2,653.5,747.21,577.62
2018,10,17,14,0,932.0,70.0,2.3,20.2,629.0,736.53,571.39
2018,10,17,14,15,920.5,68.5,2.25,20.15,595.0,717.04,558.43
2018,10,17,14,30,909.0,67.0,2.2,20.1,561.0,694.75,543.53
2018,10,17,14,45,893.5,65.5,2.2,20.05,521.5,667.2,525.09
2018,10,17,15,0,878.0,64.0,2.2,20.0,482.0,637.41,503.94
2018,10,17,15,15,856.5,62.0,2.05,19.7,437.5,601.35,477.12
2018,10,17,15,30,835.0,60.0,1.9,19.4,393.0,563.87,448.63
2018,10,17,15,45,802.5,56.5,1.75,19.1,344.0,520.66,414.93
2018,10,17,16,0,770.0,53.0,1.6,18.8,295.0,473.92,377.58
2018,10,17,16,15,682.0,52.5,1.45,18.05,239.5,403.76,321.43
2018,10,17,16,30,594.0,52.0,1.3,17.3,184.0,340.91,269.33
2018,10,17,16,45,473.0,44.0,1.15,16.5,132.0,259.22,201.3
2018,10,17,17,0,352.0,36.0,1.0,15.7,80.0,186.65,139.21
2018,10,17,17,15,239.0,24.5,1.0,15.15,48.0,119.59,67.69
2018,10,17,17,30,126.0,13.0,1.0,14.6,16.0,47.82,0.0
2018,10,17,17,45,63.0,6.5,1.0,14.0,8.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,6,15,3.5,2.0,1.15,7.2,2.0,0.0,0.0
2018,10,18,6,30,7.0,4.0,1.3,7.4,4.0,3.93,0.0
2018,10,18,6,45,108.0,18.5,1.4,7.65,28.5,14.6,0.0
2018,10,18,7,0,209.0,33.0,1.5,7.9,53.0,25.57,15.72
2018,10,18,7,15,252.0,48.5,1.7,8.4,87.0,36.8,27.19
2018,10,18,7,30,295.0,64.0,1.9,8.9,121.0,47.5,37.33
2018,10,18,7,45,480.0,63.5,2.1,9.35,187.5,45.49,35.76
2018,10,18,8,0,665.0,63.0,2.3,9.8,254.0,81.84,43.72
2018,10,18,8,15,711.0,66.5,2.35,10.15,303.5,128.83,74.27
2018,10,18,8,30,757.0,70.0,2.4,10.5,353.0,176.53,111.64
2018,10,18,8,45,728.0,84.0,2.45,10.85,384.0,219.08,151.11
2018,10,18,9,0,699.0,98.0,2.5,11.2,415.0,260.91,190.68
2018,10,18,9,15,718.5,104.5,2.4,11.45,456.0,307.12,232.04
2018,10,18,9,30,738.0,111.0,2.3,11.7,497.0,354.01,273.33
2018,10,18,9,45,840.5,90.0,2.25,11.95,557.5,410.78,320.84
2018,10,18,10,0,943.0,69.0,2.2,12.2,618.0,474.14,373.1
2018,10,18,10,15,945.0,72.5,2.1,12.5,645.0,515.99,407.98
2018,10,18,10,30,947.0,76.0,2.0,12.8,672.0,555.74,440.17
2018,10,18,10,45,945.5,79.0,1.9,13.15,690.5,590.84,467.73
2018,10,18,11,0,944.0,82.0,1.8,13.5,709.0,623.31,492.42
2018,10,18,11,15,962.0,77.5,1.75,13.75,727.5,657.44,518.32
2018,10,18,11,30,980.0,73.0,1.7,14.0,746.0,689.56,542.16
2018,10,18,11,45,981.5,73.5,1.6,14.3,751.5,713.7,559.02
2018,10,18,12,0,983.0,74.0,1.5,14.6,757.0,734.79,572.52
2018,10,18,12,15,981.5,74.0,1.4,14.8,753.5,750.17,581.81
2018,10,18,12,30,980.0,74.0,1.3,15.0,750.0,762.24,588.78
2018,10,18,12,45,976.5,74.0,1.25,15.15,738.5,769.54,593.14
2018,10,18,13,0,973.0,74.0,1.2,15.3,727.0,773.45,595.3
2018,10,18,13,15,967.5,73.5,1.15,15.35,707.5,772.01,594.11
2018,10,18,13,30,962.0,73.0,1.1,15.4,688.0,767.22,590.77
2018,10,18,13,45,953.5,72.5,1.05,15.5,661.0,757.01,583.72
2018,10,18,14,0,945.0,72.0,1.0,15.6,634.0,743.63,574.64
2018,10,18,14,15,932.0,70.0,0.95,15.55,598.5,722.44,560.5
2018,10,18,14,30,919.0,68.0,0.9,15.5,563.0,698.46,544.48
2018,10,18,14,45,902.0,66.5,0.85,15.45,522.5,669.82,525.09
2018,10,18,15,0,885.0,65.0,0.8,15.4,482.0,638.97,502.84
2018,10,18,15,15,862.5,62.5,0.75,15.3,436.5,601.65,475.51
2018,10,18,15,30,840.0,60.0,0.7,15.2,391.0,562.94,446.51
2018,10,18,15,45,790.0,59.0,0.65,15.1,339.0,512.97,408.05
2018,10,18,16,0,740.0,58.0,0.6,15.0,287.0,460.58,366.74
2018,10,18,16,15,690.0,52.0,0.6,14.5,236.0,403.88,321.59
2018,10,18,16,30,640.0,46.0,0.6,14.0,185.0,349.1,275.94
2018,10,18,16,45,573.0,39.0,0.6,13.5,139.0,288.71,223.97
2018,10,18,17,0,506.0,32.0,0.6,13.0,93.0,232.46,172.59
2018,10,18,17,15,339.0,23.0,0.7,12.45,55.5,147.55,76.31
2018,10,18,17,30,172.0,14.0,0.8,11.9,18.0,60.89,0.0
2018,10,18,17,45,86.0,7.0,0.85,11.35,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,10,19,6,15,35.0,3.5,0.45,5.55,3.5,0.0,0.0
2018,10,19,6,30,70.0,7.0,0.4,5.8,7.0,6.88,0.0
2018,10,19,6,45,246.0,18.5,0.35,6.05,38.0,18.18,0.0
2018,10,19,7,0,422.0,30.0,0.3,6.3,69.0,23.65,14.04
2018,10,19,7,15,523.0,37.0,0.25,6.9,116.0,29.83,21.19
2018,10,19,7,30,624.0,44.0,0.2,7.5,163.0,33.75,25.19
2018,10,19,7,45,680.5,49.0,0.2,8.1,213.0,35.72,27.17
2018,10,19,8,0,737.0,54.0,0.2,8.7,263.0,78.85,39.88
2018,10,19,8,15,774.5,57.5,0.35,9.6,312.5,125.09,68.46
2018,10,19,8,30,812.0,61.0,0.5,10.5,362.0,174.53,106.73
2018,10,19,8,45,837.5,63.5,0.65,11.4,408.0,223.55,148.68
2018,10,19,9,0,863.0,66.0,0.8,12.3,454.0,277.48,195.89
2018,10,19,9,15,880.0,67.5,0.95,12.95,494.5,325.45,238.77
2018,10,19,9,30,897.0,69.0,1.1,13.6,535.0,373.41,281.08
2018,10,19,9,45,910.0,71.0,1.2,14.25,570.5,420.04,321.28
2018,10,19,10,0,923.0,73.0,1.3,14.9,606.0,465.86,359.73
2018,10,19,10,15,930.5,73.5,1.35,15.3,633.5,506.65,393.49
2018,10,19,10,30,938.0,74.0,1.4,15.7,661.0,545.72,425.02
2018,10,19,10,45,942.0,75.0,1.4,16.05,681.0,581.48,453.02
2018,10,19,11,0,946.0,76.0,1.4,16.4,701.0,614.94,478.58
2018,10,19,11,15,948.0,76.5,1.45,16.65,713.0,644.26,501.09
2018,10,19,11,30,950.0,77.0,1.5,16.9,725.0,670.86,521.23
2018,10,19,11,45,949.0,77.5,1.55,17.15,729.0,692.7,537.64
2018,10,19,12,0,948.0,78.0,1.6,17.4,733.0,711.48,551.36
2018,10,19,12,15,946.0,77.5,1.65,17.55,728.5,725.45,561.21
2018,10,19,12,30,944.0,77.0,1.7,17.7,724.0,736.2,568.94
2018,10,19,12,45,940.0,76.0,1.75,17.85,711.5,741.78,573.17
2018,10,19,13,0,936.0,75.0,1.8,18.0,699.0,744.06,575.25
2018,10,19,13,15,929.0,74.5,1.85,18.05,679.0,741.47,574.25
2018,10,19,13,30,922.0,74.0,1.9,18.1,659.0,735.66,571.13
2018,10,19,13,45,912.0,73.5,1.95,18.1,632.0,724.6,564.5
2018,10,19,14,0,902.0,73.0,2.0,18.1,605.0,710.53,555.83
2018,10,19,14,15,889.0,71.0,2.0,18.05,571.0,689.9,542.22
2018,10,19,14,30,876.0,69.0,2.0,18.0,537.0,666.61,526.7
2018,10,19,14,45,858.5,67.0,2.0,17.95,497.5,637.93,506.71
2018,10,19,15,0,841.0,65.0,2.0,17.9,458.0,607.21,484.31
2018,10,19,15,15,815.5,63.0,1.9,17.7,413.5,573.15,458.54
2018,10,19,15,30,790.0,61.0,1.8,17.5,369.0,534.68,428.91
2018,10,19,15,45,754.5,58.0,1.7,17.25,321.5,488.74,392.83
2018,10,19,16,0,719.0,55.0,1.6,17.0,274.0,442.93,355.75
2018,10,19,16,15,665.5,50.5,1.45,16.25,225.0,387.27,310.12
2018,10,19,16,30,612.0,46.0,1.3,15.5,176.0,333.81,264.56
2018,10,19,16,45,523.0,39.5,1.15,14.75,129.5,269.64,209.16
2018,10,19,17,0,434.0,33.0,1.0,14.0,83.0,209.45,154.69
2018,10,19,17,15,283.0,23.0,1.0,13.5,49.0,127.29,55.75
2018,10,19,17,30,132.0,13.0,1.0,13.0,15.0,48.41,0.0
2018,10,19,17,45,66.0,6.5,1.0,12.5,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,20,6,15,4.5,1.0,1.55,12.9,1.0,0.0,0.0
2018,10,20,6,30,9.0,2.0,1.6,13.1,2.0,0.0,0.0
2018,10,20,6,45,4.5,10.5,1.7,13.25,10.5,10.32,0.0
2018,10,20,7,0,0.0,19.0,1.8,13.4,19.0,18.34,8.93
2018,10,20,7,15,0.0,31.0,1.85,13.65,31.0,29.94,20.49
2018,10,20,7,30,0.0,43.0,1.9,13.9,43.0,41.44,31.15
2018,10,20,7,45,0.0,47.0,1.9,14.2,47.0,45.4,34.95
2018,10,20,8,0,0.0,51.0,1.9,14.5,51.0,49.27,36.46
2018,10,20,8,15,0.0,53.0,1.9,14.7,53.0,51.2,38.07
2018,10,20,8,30,0.0,55.0,1.9,14.9,55.0,53.14,39.61
2018,10,20,8,45,0.0,58.5,1.85,15.15,58.5,56.53,42.33
2018,10,20,9,0,0.0,62.0,1.8,15.4,62.0,59.92,45.01
2018,10,20,9,15,0.0,53.0,1.85,15.55,53.0,51.22,37.55
2018,10,20,9,30,0.0,44.0,1.9,15.7,44.0,42.51,30.15
2018,10,20,9,45,0.0,63.5,1.9,15.85,63.5,61.4,45.79
2018,10,20,10,0,0.0,83.0,1.9,16.0,83.0,80.3,61.27
2018,10,20,10,15,0.0,95.5,1.9,16.1,95.5,92.38,71.02
2018,10,20,10,30,0.0,108.0,1.9,16.2,108.0,104.36,80.64
2018,10,20,10,45,0.0,107.0,1.9,16.35,107.0,103.45,79.72
2018,10,20,11,0,0.0,106.0,1.9,16.5,106.0,102.53,78.83
