Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,45,8.5,2.0,0.95,6.8,2.0,0.0,0.0
2018,11,20,7,0,17.0,4.0,1.0,6.8,4.0,0.0,0.0
2018,11,20,7,15,44.5,16.5,1.1,7.25,19.5,16.22,0.0
2018,11,20,7,30,72.0,29.0,1.2,7.7,35.0,24.11,12.59
2018,11,20,7,45,225.0,40.5,1.35,8.2,75.5,30.89,21.6
2018,11,20,8,0,378.0,52.0,1.5,8.7,116.0,39.41,29.84
2018,11,20,8,15,394.5,63.5,1.6,9.2,147.5,46.45,36.5
2018,11,20,8,30,411.0,75.0,1.7,9.7,179.0,77.51,49.23
2018,11,20,8,45,466.0,83.5,1.85,10.2,221.0,111.56,70.79
2018,11,20,9,0,521.0,92.0,2.0,10.7,263.0,150.25,99.68
2018,11,20,9,15,619.5,89.5,2.1,11.15,316.5,191.22,131.0
2018,11,20,9,30,718.0,87.0,2.2,11.6,370.0,240.02,170.61
2018,11,20,9,45,775.5,83.5,2.3,12.0,413.0,286.09,210.39
2018,11,20,10,0,833.0,80.0,2.4,12.4,456.0,332.58,250.72
2018,11,20,10,15,846.0,82.0,2.4,12.6,483.0,371.4,285.62
2018,11,20,10,30,859.0,84.0,2.4,12.8,510.0,409.22,319.04
2018,11,20,10,45,866.5,86.0,2.45,13.0,530.5,443.55,349.12
2018,11,20,11,0,874.0,88.0,2.5,13.2,551.0,476.13,377.15
2018,11,20,11,15,879.0,89.0,2.45,13.3,564.0,504.61,401.29
2018,11,20,11,30,884.0,90.0,2.4,13.4,577.0,530.87,423.15
2018,11,20,11,45,885.0,90.5,2.4,13.5,582.0,552.19,440.94
2018,11,20,12,0,886.0,91.0,2.4,13.6,587.0,570.85,456.37
2018,11,20,12,15,887.5,90.0,2.4,13.6,584.5,585.54,468.71
2018,11,20,12,30,889.0,89.0,2.4,13.6,582.0,597.41,478.72
2018,11,20,12,45,888.5,87.0,2.35,13.65,572.0,604.22,484.47
2018,11,20,13,0,888.0,85.0,2.3,13.7,562.0,608.06,487.85
2018,11,20,13,15,880.0,84.0,2.3,13.6,543.5,605.62,486.82
2018,11,20,13,30,872.0,83.0,2.3,13.5,525.0,600.23,483.46
2018,11,20,13,45,860.0,81.0,2.3,13.45,499.5,588.57,475.14
2018,11,20,14,0,848.0,79.0,2.3,13.4,474.0,574.19,464.57
2018,11,20,14,15,831.5,76.5,2.25,13.15,442.0,554.16,449.57
2018,11,20,14,30,815.0,74.0,2.2,12.9,410.0,531.82,432.44
2018,11,20,14,45,791.5,71.0,2.15,12.7,372.5,503.13,409.87
2018,11,20,15,0,768.0,68.0,2.1,12.5,335.0,472.81,385.43
2018,11,20,15,15,660.5,71.5,1.9,12.0,281.0,409.76,334.3
2018,11,20,15,30,553.0,75.0,1.7,11.5,227.0,348.24,283.63
2018,11,20,15,45,545.5,63.0,1.55,11.0,191.0,316.75,256.03
2018,11,20,16,0,538.0,51.0,1.4,10.5,155.0,284.15,226.02
2018,11,20,16,15,484.5,42.5,1.3,9.65,117.5,237.88,184.38
2018,11,20,16,30,431.0,34.0,1.2,8.8,80.0,194.29,141.71
2018,11,20,16,45,274.5,23.0,1.15,7.95,47.0,115.27,36.82
2018,11,20,17,0,118.0,12.0,1.1,7.1,14.0,41.41,0.0
2018,11,20,17,15,59.0,6.0,1.1,6.8,7.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.75,0.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.7,-0.05,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.7,-1.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.75,-1.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.75,-1.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,11,21,6,45,31.0,3.0,0.7,-1.65,2.5,0.0,0.0
2018,11,21,7,0,62.0,6.0,0.7,-1.7,5.0,0.0,0.0
2018,11,21,7,15,232.5,17.0,0.75,-0.9,32.0,16.71,0.0
2018,11,21,7,30,403.0,28.0,0.8,-0.1,59.0,22.72,11.35
2018,11,21,7,45,508.0,35.0,0.85,0.75,101.0,26.58,18.38
2018,11,21,8,0,613.0,42.0,0.9,1.6,143.0,33.34,25.15
2018,11,21,8,15,672.0,46.0,0.95,2.25,187.5,34.61,26.6
2018,11,21,8,30,731.0,50.0,1.0,2.9,232.0,71.34,36.45
2018,11,21,8,45,771.0,53.5,1.1,3.6,276.0,114.08,61.99
2018,11,21,9,0,811.0,57.0,1.2,4.3,320.0,159.67,96.87
2018,11,21,9,15,838.0,59.0,1.2,4.85,359.5,204.03,135.08
2018,11,21,9,30,865.0,61.0,1.2,5.4,399.0,252.23,178.2
2018,11,21,9,45,884.5,62.5,1.2,5.95,433.5,295.74,218.02
2018,11,21,10,0,904.0,64.0,1.2,6.5,468.0,339.01,257.31
2018,11,21,10,15,916.5,65.0,1.25,7.0,496.0,378.92,293.5
2018,11,21,10,30,929.0,66.0,1.3,7.5,524.0,417.59,327.85
2018,11,21,10,45,935.0,66.0,1.35,8.0,543.0,451.15,357.43
2018,11,21,11,0,941.0,66.0,1.4,8.5,562.0,482.64,384.58
2018,11,21,11,15,945.5,66.5,1.45,8.85,575.0,511.67,409.34
2018,11,21,11,30,950.0,67.0,1.5,9.2,588.0,538.24,431.61
2018,11,21,11,45,952.5,67.5,1.6,9.6,593.5,561.19,450.82
2018,11,21,12,0,955.0,68.0,1.7,10.0,599.0,581.36,467.53
2018,11,21,12,15,953.5,67.5,1.7,10.25,595.5,595.42,479.02
2018,11,21,12,30,952.0,67.0,1.7,10.5,592.0,606.4,487.96
2018,11,21,12,45,947.0,66.5,1.75,10.75,580.5,612.27,493.16
2018,11,21,13,0,942.0,66.0,1.8,11.0,569.0,614.98,495.84
2018,11,21,13,15,935.0,65.0,1.75,11.15,550.5,612.84,494.34
2018,11,21,13,30,928.0,64.0,1.7,11.3,532.0,607.61,490.39
2018,11,21,13,45,916.0,63.0,1.7,11.4,506.0,596.49,482.23
2018,11,21,14,0,904.0,62.0,1.7,11.5,480.0,582.51,471.73
2018,11,21,14,15,887.0,60.0,1.6,11.45,447.0,561.94,455.68
2018,11,21,14,30,870.0,58.0,1.5,11.4,414.0,538.95,437.48
2018,11,21,14,45,847.5,56.0,1.4,11.35,376.5,510.9,414.95
2018,11,21,15,0,825.0,54.0,1.3,11.3,339.0,481.14,390.53
2018,11,21,15,15,792.0,51.0,1.15,10.8,297.0,446.3,361.77
2018,11,21,15,30,759.0,48.0,1.0,10.3,255.0,408.22,329.57
2018,11,21,15,45,708.5,44.5,0.8,9.8,211.0,361.8,289.51
2018,11,21,16,0,658.0,41.0,0.6,9.3,167.0,316.47,249.07
2018,11,21,16,15,573.5,35.5,0.7,8.4,124.0,258.19,198.7
2018,11,21,16,30,489.0,30.0,0.8,7.5,81.0,204.06,147.73
2018,11,21,16,45,312.0,20.5,0.85,6.65,47.0,122.72,33.23
2018,11,21,17,0,135.0,11.0,0.9,5.8,13.0,44.46,0.0
2018,11,21,17,15,67.5,5.5,0.9,5.5,6.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.85,1.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.7,0.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.7,-0.35,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.5,0.7,-0.85,1.5,0.0,0.0
2018,11,22,7,0,14.0,3.0,0.7,-0.8,3.0,0.0,0.0
2018,11,22,7,15,118.5,17.0,0.8,0.0,25.5,16.71,0.0
2018,11,22,7,30,223.0,31.0,0.9,0.8,48.0,24.55,11.72
2018,11,22,7,45,322.5,43.5,1.05,1.55,86.0,33.63,24.52
2018,11,22,8,0,422.0,56.0,1.2,2.3,124.0,44.04,34.8
2018,11,22,8,15,489.0,64.0,1.3,3.0,166.0,47.98,38.79
2018,11,22,8,30,556.0,72.0,1.4,3.7,208.0,78.51,48.44
2018,11,22,8,45,601.0,78.0,1.5,4.35,249.5,115.61,70.68
2018,11,22,9,0,646.0,84.0,1.6,5.0,291.0,156.35,101.32
2018,11,22,9,15,678.5,88.5,1.65,5.55,329.5,196.77,135.37
2018,11,22,9,30,711.0,93.0,1.7,6.1,368.0,239.04,172.55
2018,11,22,9,45,734.5,95.5,1.75,6.6,401.5,278.65,208.39
2018,11,22,10,0,758.0,98.0,1.8,7.1,435.0,318.75,244.54
2018,11,22,10,15,773.5,100.5,1.75,7.45,462.0,356.33,278.3
2018,11,22,10,30,789.0,103.0,1.7,7.8,489.0,393.3,310.85
2018,11,22,10,45,799.5,104.5,1.65,8.2,509.5,428.02,340.8
2018,11,22,11,0,810.0,106.0,1.6,8.6,530.0,459.51,367.44
2018,11,22,11,15,816.0,107.0,1.55,8.85,543.0,486.83,390.39
2018,11,22,11,30,822.0,108.0,1.5,9.1,556.0,512.18,411.23
2018,11,22,11,45,824.0,108.5,1.45,9.4,561.0,532.85,427.92
2018,11,22,12,0,826.0,109.0,1.4,9.7,566.0,551.11,442.38
2018,11,22,12,15,840.0,102.5,1.35,9.85,565.5,566.37,454.66
2018,11,22,12,30,854.0,96.0,1.3,10.0,565.0,579.2,464.88
2018,11,22,12,45,870.5,88.0,1.25,10.2,558.5,589.27,472.81
2018,11,22,13,0,887.0,80.0,1.2,10.4,552.0,595.26,477.55
2018,11,22,13,15,878.0,79.5,1.15,10.45,533.5,594.15,476.78
2018,11,22,13,30,869.0,79.0,1.1,10.5,515.0,588.83,472.82
2018,11,22,13,45,856.0,77.5,1.1,10.55,489.5,577.31,464.51
2018,11,22,14,0,843.0,76.0,1.1,10.6,464.0,563.09,454.03
2018,11,22,14,15,824.5,74.5,1.1,10.45,432.5,543.31,439.38
2018,11,22,14,30,806.0,73.0,1.1,10.3,401.0,521.29,422.69
2018,11,22,14,45,779.0,70.5,1.15,10.2,363.5,491.72,399.97
2018,11,22,15,0,752.0,68.0,1.2,10.1,326.0,460.7,375.43
2018,11,22,15,15,714.5,64.0,1.1,9.6,284.5,421.84,343.76
2018,11,22,15,30,677.0,60.0,1.0,9.1,243.0,384.77,312.52
2018,11,22,15,45,620.5,55.0,0.95,8.65,200.0,336.9,271.8
2018,11,22,16,0,564.0,50.0,0.9,8.2,157.0,290.71,231.2
2018,11,22,16,15,473.0,42.5,0.9,7.35,115.5,231.57,179.74
2018,11,22,16,30,382.0,35.0,0.9,6.5,74.0,177.49,129.1
2018,11,22,16,45,234.5,23.0,0.9,5.7,43.0,101.9,21.58
2018,11,22,17,0,87.0,11.0,0.9,4.9,12.0,32.35,0.0
2018,11,22,17,15,43.5,5.5,0.95,4.7,6.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.25,-1.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.45,-1.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,-2.15,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,-2.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,-2.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.6,-2.6,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.6,-2.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.6,-2.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.55,-3.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,-3.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,1.5,-3.5,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,1.5,-3.5,3.0,0.0,0.0
2018,11,23,7,15,155.5,16.5,1.65,-3.15,26.5,16.22,0.0
2018,11,23,7,30,291.0,29.0,1.8,-2.8,50.0,24.29,10.59
2018,11,23,7,45,243.0,31.5,1.95,-2.45,57.5,23.57,15.69
2018,11,23,8,0,195.0,34.0,2.1,-2.1,65.0,24.88,17.55
2018,11,23,8,15,97.5,46.0,2.1,-1.65,61.5,37.4,29.56
2018,11,23,8,30,0.0,58.0,2.1,-1.2,58.0,55.54,44.36
2018,11,23,8,45,0.0,69.5,2.1,-0.8,69.5,66.4,54.09
2018,11,23,9,0,0.0,81.0,2.1,-0.4,81.0,77.29,63.71
2018,11,23,9,15,1.0,101.5,2.05,0.05,102.0,96.48,80.45
2018,11,23,9,30,2.0,122.0,2.0,0.5,123.0,115.86,97.11
2018,11,23,9,45,5.0,137.5,1.95,0.95,140.0,131.48,110.23
2018,11,23,10,0,8.0,153.0,1.9,1.4,157.0,147.41,123.51
2018,11,23,10,15,7.0,158.5,1.9,1.8,162.0,153.14,128.06
2018,11,23,10,30,6.0,164.0,1.9,2.2,167.0,158.72,132.47
2018,11,23,10,45,13.5,179.0,1.85,2.6,186.0,176.51,147.15
2018,11,23,11,0,21.0,194.0,1.8,3.0,205.0,194.84,162.2
2018,11,23,11,15,22.0,200.0,1.75,3.35,211.5,202.16,167.97
2018,11,23,11,30,23.0,206.0,1.7,3.7,218.0,209.48,173.79
2018,11,23,11,45,28.5,213.0,1.65,4.05,228.5,220.94,183.06
2018,11,23,12,0,34.0,220.0,1.6,4.4,239.0,232.26,192.2
2018,11,23,12,15,35.0,219.5,1.55,4.65,239.0,233.97,193.44
2018,11,23,12,30,36.0,219.0,1.5,4.9,239.0,235.6,194.68
2018,11,23,12,45,35.5,215.0,1.45,5.15,234.5,232.8,192.29
2018,11,23,13,0,35.0,211.0,1.4,5.4,230.0,229.86,189.83
2018,11,23,13,15,33.0,203.5,1.35,5.5,220.5,222.35,183.72
2018,11,23,13,30,31.0,196.0,1.3,5.6,211.0,214.68,177.5
2018,11,23,13,45,54.5,192.0,1.3,5.7,217.5,225.05,186.73
2018,11,23,14,0,78.0,188.0,1.3,5.8,224.0,235.11,195.59
2018,11,23,14,15,101.0,180.5,1.3,5.7,223.5,240.59,200.77
2018,11,23,14,30,124.0,173.0,1.3,5.6,223.0,250.41,209.43
2018,11,23,14,45,111.0,156.0,1.3,5.5,197.5,224.95,188.34
2018,11,23,15,0,98.0,139.0,1.3,5.4,172.0,199.47,167.09
2018,11,23,15,15,68.5,120.5,1.2,5.05,142.0,159.4,133.1
2018,11,23,15,30,39.0,102.0,1.1,4.7,112.0,125.54,104.03
2018,11,23,15,45,33.0,85.0,1.0,4.3,92.5,104.7,85.83
2018,11,23,16,0,27.0,68.0,0.9,3.9,73.0,83.96,67.37
2018,11,23,16,15,16.0,51.0,0.9,3.35,54.0,61.52,47.26
2018,11,23,16,30,5.0,34.0,0.9,2.8,35.0,36.91,24.75
2018,11,23,16,45,8.5,20.0,0.85,2.25,20.5,23.87,0.0
2018,11,23,17,0,12.0,6.0,0.8,1.7,6.0,8.85,0.0
2018,11,23,17,15,6.0,3.0,0.85,1.6,3.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.95,1.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.6,-0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,0.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.75,0.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.75,1.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.8,1.15,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.85,1.3,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.95,1.45,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,1.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,24,6,45,2.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,11,24,7,0,4.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,24,7,15,4.0,4.0,0.85,2.35,4.0,3.93,0.0
2018,11,24,7,30,4.0,8.0,0.7,2.6,8.0,7.77,0.0
2018,11,24,7,45,2.0,13.0,0.6,2.85,13.0,12.53,5.49
2018,11,24,8,0,0.0,18.0,0.5,3.1,18.0,17.36,10.3
2018,11,24,8,15,0.0,21.0,0.55,3.45,21.0,20.26,13.17
2018,11,24,8,30,0.0,24.0,0.6,3.8,24.0,23.15,14.97
2018,11,24,8,45,0.5,37.0,0.7,4.2,37.0,35.76,26.15
2018,11,24,9,0,1.0,50.0,0.8,4.6,50.0,48.43,37.25
2018,11,24,9,15,7.0,61.0,0.75,5.0,63.5,60.17,47.16
2018,11,24,9,30,13.0,72.0,0.7,5.4,77.0,71.66,56.79
2018,11,24,9,45,8.5,81.5,0.6,5.85,85.0,80.86,64.73
2018,11,24,10,0,4.0,91.0,0.5,6.3,93.0,88.91,71.53
2018,11,24,10,15,3.0,100.0,0.6,6.5,101.5,97.34,78.57
2018,11,24,10,30,2.0,109.0,0.7,6.7,110.0,105.71,85.52
2018,11,24,10,45,1.5,99.0,0.8,6.9,100.0,96.2,77.27
2018,11,24,11,0,1.0,89.0,0.9,7.1,90.0,86.51,68.93
2018,11,24,11,15,0.5,69.5,1.1,7.05,70.0,67.43,52.63
2018,11,24,11,30,0.0,50.0,1.3,7.0,50.0,48.32,36.23
2018,11,24,11,45,0.0,66.0,1.5,6.95,66.0,63.82,49.54
2018,11,24,12,0,0.0,82.0,1.7,6.9,82.0,79.32,62.79
2018,11,24,12,15,0.0,74.5,1.75,6.75,74.5,72.05,56.59
2018,11,24,12,30,0.0,67.0,1.8,6.6,67.0,64.79,50.42
2018,11,24,12,45,0.0,80.0,1.8,6.5,80.0,77.38,61.28
2018,11,24,13,0,0.0,93.0,1.8,6.4,93.0,90.02,72.15
2018,11,24,13,15,155.0,117.5,1.7,6.35,194.5,210.53,176.67
2018,11,24,13,30,310.0,142.0,1.6,6.3,296.0,330.36,276.8
2018,11,24,13,45,359.5,132.5,1.5,6.25,302.5,348.72,291.74
2018,11,24,14,0,409.0,123.0,1.4,6.2,309.0,365.13,305.46
2018,11,24,14,15,492.0,104.5,1.35,6.15,313.0,390.83,326.85
2018,11,24,14,30,575.0,86.0,1.3,6.1,317.0,409.55,342.12
2018,11,24,14,45,639.0,79.5,1.3,6.05,314.0,426.93,355.67
2018,11,24,15,0,703.0,73.0,1.3,6.0,311.0,439.88,364.98
2018,11,24,15,15,665.0,68.0,1.3,5.9,270.5,401.37,332.54
2018,11,24,15,30,627.0,63.0,1.3,5.8,230.0,362.74,299.4
2018,11,24,15,45,580.5,57.5,1.25,5.75,191.0,320.24,261.88
2018,11,24,16,0,534.0,52.0,1.2,5.7,152.0,278.86,224.16
2018,11,24,16,15,441.5,44.0,1.15,5.45,111.5,220.0,171.85
2018,11,24,16,30,349.0,36.0,1.1,5.2,71.0,166.19,120.43
2018,11,24,16,45,211.5,23.0,1.05,5.0,41.0,93.79,8.6
2018,11,24,17,0,74.0,10.0,1.0,4.8,11.0,27.92,0.0
2018,11,24,17,15,37.0,5.0,1.0,4.65,5.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,6,45,9.5,1.5,1.05,3.15,1.0,0.0,0.0
2018,11,25,7,0,19.0,3.0,1.0,3.2,2.0,0.0,0.0
2018,11,25,7,15,155.0,14.5,1.0,3.35,23.5,14.25,0.0
2018,11,25,7,30,291.0,26.0,1.0,3.5,45.0,21.59,5.66
2018,11,25,7,45,404.5,34.5,1.0,3.65,83.5,26.93,18.03
2018,11,25,8,0,518.0,43.0,1.0,3.8,122.0,32.12,23.64
2018,11,25,8,15,587.5,48.5,0.95,4.15,165.5,34.45,26.15
2018,11,25,8,30,657.0,54.0,0.9,4.5,209.0,63.48,35.49
2018,11,25,8,45,702.0,58.0,0.9,4.85,251.5,102.82,56.51
2018,11,25,9,0,747.0,62.0,0.9,5.2,294.0,145.66,87.5
2018,11,25,9,15,717.0,73.5,0.85,5.7,319.0,183.12,121.19
2018,11,25,9,30,687.0,85.0,0.8,6.2,344.0,219.57,155.56
2018,11,25,9,45,651.0,100.0,0.7,6.75,363.0,254.18,188.43
2018,11,25,10,0,615.0,115.0,0.6,7.3,382.0,284.88,217.21
2018,11,25,10,15,613.0,124.0,0.6,7.95,404.0,317.37,245.89
2018,11,25,10,30,611.0,133.0,0.6,8.6,426.0,348.45,272.64
2018,11,25,10,45,542.5,155.5,0.6,9.25,424.0,363.28,286.52
2018,11,25,11,0,474.0,178.0,0.6,9.9,422.0,373.41,295.79
2018,11,25,11,15,446.5,191.0,0.65,10.45,425.0,388.39,308.35
2018,11,25,11,30,419.0,204.0,0.7,11.0,428.0,400.87,318.49
2018,11,25,11,45,422.5,205.5,0.75,11.6,433.5,415.58,330.13
2018,11,25,12,0,426.0,207.0,0.8,12.2,439.0,429.15,340.7
2018,11,25,12,15,443.0,201.0,0.9,12.45,441.5,441.41,351.04
2018,11,25,12,30,460.0,195.0,1.0,12.7,444.0,452.59,360.5
2018,11,25,12,45,454.0,193.0,1.05,12.95,435.0,453.68,361.75
2018,11,25,13,0,448.0,191.0,1.1,13.2,426.0,453.13,361.75
2018,11,25,13,15,408.5,192.5,1.1,13.2,401.0,435.56,348.48
2018,11,25,13,30,369.0,194.0,1.1,13.2,376.0,412.21,330.79
2018,11,25,13,45,356.0,185.5,1.15,13.2,354.0,396.44,319.31
2018,11,25,14,0,343.0,177.0,1.2,13.2,332.0,379.54,306.71
2018,11,25,14,15,325.5,166.0,1.15,13.05,305.0,356.54,288.97
2018,11,25,14,30,308.0,155.0,1.1,12.9,278.0,332.8,270.44
2018,11,25,14,45,303.5,140.5,1.05,12.7,252.5,311.31,253.57
2018,11,25,15,0,299.0,126.0,1.0,12.5,227.0,288.89,235.56
2018,11,25,15,15,323.0,107.0,0.9,12.0,203.5,279.81,227.97
2018,11,25,15,30,347.0,88.0,0.8,11.5,180.0,262.58,213.07
2018,11,25,15,45,275.5,68.0,0.75,10.95,133.0,201.68,162.4
2018,11,25,16,0,204.0,48.0,0.7,10.4,86.0,143.54,113.41
2018,11,25,16,15,102.0,27.5,0.75,9.85,46.5,70.55,52.21
2018,11,25,16,30,0.0,7.0,0.8,9.3,7.0,6.74,0.0
2018,11,25,16,45,13.5,5.5,0.8,8.75,5.5,10.93,0.0
2018,11,25,17,0,27.0,4.0,0.8,8.2,4.0,10.49,0.0
2018,11,25,17,15,13.5,2.0,0.8,8.0,2.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,26,6,45,3.5,0.5,2.0,7.3,0.5,0.0,0.0
2018,11,26,7,0,7.0,1.0,2.0,7.4,1.0,0.0,0.0
2018,11,26,7,15,35.0,6.5,2.0,7.6,8.5,6.39,0.0
2018,11,26,7,30,63.0,12.0,2.0,7.8,16.0,9.07,0.0
2018,11,26,7,45,164.0,25.0,2.0,8.0,47.0,18.82,10.54
2018,11,26,8,0,265.0,38.0,2.0,8.2,78.0,28.24,19.65
2018,11,26,8,15,254.5,37.5,2.05,8.55,86.0,25.12,17.16
2018,11,26,8,30,244.0,37.0,2.1,8.9,94.0,32.18,17.34
2018,11,26,8,45,135.5,60.0,2.2,9.2,92.5,61.48,42.53
2018,11,26,9,0,27.0,83.0,2.3,9.5,91.0,80.71,63.1
2018,11,26,9,15,101.5,96.0,2.4,9.85,133.0,104.35,79.93
2018,11,26,9,30,176.0,109.0,2.5,10.2,175.0,134.34,102.66
2018,11,26,9,45,383.0,104.0,2.6,10.5,264.0,188.37,141.98
2018,11,26,10,0,590.0,99.0,2.7,10.8,353.0,260.69,198.28
2018,11,26,10,15,295.0,86.5,2.85,11.1,213.5,176.22,137.64
2018,11,26,10,30,0.0,74.0,3.0,11.4,74.0,71.55,55.4
2018,11,26,10,45,0.0,81.5,3.1,11.7,81.5,78.83,61.48
2018,11,26,11,0,0.0,89.0,3.2,12.0,89.0,86.07,67.42
2018,11,26,11,15,1.5,117.0,3.35,12.25,118.0,113.62,90.34
2018,11,26,11,30,3.0,145.0,3.5,12.5,147.0,141.34,113.2
2018,11,26,11,45,2.0,137.0,3.6,12.7,138.5,133.4,106.46
2018,11,26,12,0,1.0,129.0,3.7,12.9,130.0,125.33,99.69
2018,11,26,12,15,2.5,136.5,3.75,12.9,138.0,133.56,106.54
2018,11,26,12,30,4.0,144.0,3.8,12.9,146.0,141.89,113.48
2018,11,26,12,45,2.0,106.5,3.85,12.95,107.5,104.29,82.27
2018,11,26,13,0,0.0,69.0,3.9,13.0,69.0,66.72,50.85
2018,11,26,13,15,0.0,64.0,3.9,12.75,64.0,61.87,46.89
2018,11,26,13,30,0.0,59.0,3.9,12.5,59.0,57.03,42.91
2018,11,26,13,45,1.0,84.0,3.9,12.3,84.5,81.82,64.01
2018,11,26,14,0,2.0,109.0,3.9,12.1,110.0,107.3,85.66
2018,11,26,14,15,113.0,104.5,3.8,11.7,149.5,169.61,139.9
2018,11,26,14,30,224.0,100.0,3.7,11.3,189.0,227.34,189.44
2018,11,26,14,45,439.5,86.0,3.6,10.9,240.5,329.1,274.88
2018,11,26,15,0,655.0,72.0,3.5,10.5,292.0,411.96,342.13
2018,11,26,15,15,689.0,63.0,3.3,9.95,268.0,402.23,332.64
2018,11,26,15,30,723.0,54.0,3.1,9.4,244.0,390.53,320.77
2018,11,26,15,45,670.5,49.0,2.9,8.9,200.5,343.4,279.2
2018,11,26,16,0,618.0,44.0,2.7,8.4,157.0,297.44,237.49
2018,11,26,16,15,529.5,37.5,2.5,7.75,115.5,242.22,187.57
2018,11,26,16,30,441.0,31.0,2.3,7.1,74.0,189.31,134.94
2018,11,26,16,45,277.5,21.0,2.05,6.5,43.0,109.21,0.0
2018,11,26,17,0,114.0,11.0,1.8,5.9,12.0,38.38,0.0
2018,11,26,17,15,57.0,5.5,1.85,5.55,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,-0.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.85,-2.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,7,15,41.0,10.0,0.95,-1.75,12.5,9.83,0.0
2018,11,27,7,30,82.0,20.0,1.1,-1.1,25.0,16.88,0.0
2018,11,27,7,45,167.0,34.5,1.25,-0.5,55.5,26.59,17.76
2018,11,27,8,0,252.0,49.0,1.4,0.1,86.0,37.15,28.51
2018,11,27,8,15,431.0,54.5,1.55,0.65,143.0,40.25,31.83
2018,11,27,8,30,610.0,60.0,1.7,1.2,200.0,60.24,36.26
2018,11,27,8,45,691.0,61.0,1.85,1.7,248.5,97.38,53.89
2018,11,27,9,0,772.0,62.0,2.0,2.2,297.0,143.96,86.28
2018,11,27,9,15,799.0,65.0,2.0,2.6,335.5,186.81,122.33
2018,11,27,9,30,826.0,68.0,2.0,3.0,374.0,230.83,161.83
2018,11,27,9,45,846.5,70.0,2.05,3.35,408.5,273.15,201.16
2018,11,27,10,0,867.0,72.0,2.1,3.7,443.0,315.51,240.6
2018,11,27,10,15,880.5,73.5,2.1,4.0,471.0,354.89,277.3
2018,11,27,10,30,894.0,75.0,2.1,4.3,499.0,393.25,312.46
2018,11,27,10,45,902.5,76.5,2.1,4.65,520.0,429.99,345.48
2018,11,27,11,0,911.0,78.0,2.1,5.0,541.0,463.1,374.78
2018,11,27,11,15,916.5,79.0,2.1,5.2,554.5,492.41,400.58
2018,11,27,11,30,922.0,80.0,2.1,5.4,568.0,519.44,423.95
2018,11,27,11,45,924.0,80.0,2.1,5.6,573.5,541.31,442.78
2018,11,27,12,0,926.0,80.0,2.1,5.8,579.0,560.48,459.09
2018,11,27,12,15,864.5,94.5,2.15,5.9,559.0,558.25,458.42
2018,11,27,12,30,803.0,109.0,2.2,6.0,539.0,551.65,454.09
2018,11,27,12,45,558.0,159.0,2.25,6.1,455.0,474.21,392.17
2018,11,27,13,0,313.0,209.0,2.3,6.2,371.0,389.69,323.05
2018,11,27,13,15,216.5,209.5,2.3,6.15,320.0,334.98,278.63
2018,11,27,13,30,120.0,210.0,2.3,6.1,269.0,283.06,235.47
2018,11,27,13,45,114.5,201.5,2.35,6.1,255.5,272.47,227.24
2018,11,27,14,0,109.0,193.0,2.4,6.1,242.0,261.53,218.49
2018,11,27,14,15,289.0,156.0,2.35,5.9,273.5,324.43,273.19
2018,11,27,14,30,469.0,119.0,2.3,5.7,305.0,382.55,322.36
2018,11,27,14,45,409.5,119.0,2.3,5.55,270.5,346.08,291.61
2018,11,27,15,0,350.0,119.0,2.3,5.4,236.0,310.52,261.65
2018,11,27,15,15,433.0,95.0,2.15,4.95,221.0,316.36,266.18
2018,11,27,15,30,516.0,71.0,2.0,4.5,206.0,318.71,266.37
2018,11,27,15,45,573.0,58.0,1.85,4.1,183.0,314.27,259.29
2018,11,27,16,0,630.0,45.0,1.7,3.7,160.0,301.94,243.78
2018,11,27,16,15,465.0,39.5,1.6,3.05,111.5,221.08,173.44
2018,11,27,16,30,300.0,34.0,1.5,2.4,63.0,147.15,106.16
2018,11,27,16,45,204.0,22.0,1.4,1.75,37.0,89.03,0.0
2018,11,27,17,0,108.0,10.0,1.3,1.1,11.0,35.83,0.0
2018,11,27,17,15,54.0,5.0,1.35,0.85,5.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.8,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.8,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.75,-2.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.7,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.65,-3.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.6,-3.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.6,-3.85,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.6,-4.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.55,-4.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.5,-4.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.45,-4.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.4,-4.55,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.35,-4.65,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.3,-4.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.3,-4.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.3,-4.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.25,-4.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,-4.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,-4.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,-5.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.15,-5.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.1,-5.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.1,-5.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.15,-5.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,7,15,157.5,11.5,1.4,-4.6,20.5,11.3,0.0
2018,11,28,7,30,315.0,23.0,1.6,-4.1,41.0,19.1,0.0
2018,11,28,7,45,447.5,31.0,1.85,-3.65,81.5,24.13,15.63
2018,11,28,8,0,580.0,39.0,2.1,-3.2,122.0,31.82,23.89
2018,11,28,8,15,648.5,44.5,2.2,-2.8,167.0,34.54,26.88
2018,11,28,8,30,717.0,50.0,2.3,-2.4,212.0,55.11,31.41
2018,11,28,8,45,761.0,54.0,2.45,-2.0,256.0,96.76,51.96
2018,11,28,9,0,805.0,58.0,2.6,-1.6,300.0,141.72,84.2
2018,11,28,9,15,834.0,60.0,2.6,-1.25,340.0,185.36,121.2
2018,11,28,9,30,863.0,62.0,2.6,-0.9,380.0,230.26,162.08
2018,11,28,9,45,883.5,64.0,2.6,-0.5,415.0,276.57,205.59
2018,11,28,10,0,904.0,66.0,2.6,-0.1,450.0,320.11,246.8
2018,11,28,10,15,918.5,67.0,2.6,0.25,478.5,360.42,285.06
2018,11,28,10,30,933.0,68.0,2.6,0.6,507.0,399.66,321.71
2018,11,28,10,45,943.5,68.5,2.55,1.0,529.0,435.56,354.69
2018,11,28,11,0,954.0,69.0,2.5,1.4,551.0,469.68,385.35
2018,11,28,11,15,960.0,69.0,2.5,1.7,564.5,499.33,411.9
2018,11,28,11,30,966.0,69.0,2.5,2.0,578.0,526.59,435.88
2018,11,28,11,45,971.0,69.0,2.5,2.35,585.0,550.81,456.78
2018,11,28,12,0,976.0,69.0,2.5,2.7,592.0,572.31,475.04
2018,11,28,12,15,979.0,69.0,2.45,2.9,592.0,589.93,489.88
2018,11,28,12,30,982.0,69.0,2.4,3.1,592.0,604.56,502.05
2018,11,28,12,45,979.0,68.0,2.4,3.35,581.5,611.77,508.32
2018,11,28,13,0,976.0,67.0,2.4,3.6,571.0,615.76,511.9
2018,11,28,13,15,965.0,66.0,2.4,3.7,550.5,612.06,509.56
2018,11,28,13,30,954.0,65.0,2.4,3.8,530.0,605.18,504.59
2018,11,28,13,45,943.0,64.0,2.4,3.9,504.5,595.22,497.01
2018,11,28,14,0,932.0,63.0,2.4,4.0,479.0,582.32,486.88
2018,11,28,14,15,916.0,61.5,2.3,3.9,447.0,563.39,471.62
2018,11,28,14,30,900.0,60.0,2.2,3.8,415.0,541.94,454.01
2018,11,28,14,45,877.5,57.5,2.1,3.75,377.0,513.76,430.47
2018,11,28,15,0,855.0,55.0,2.0,3.7,339.0,483.75,404.86
2018,11,28,15,15,821.5,52.0,1.75,3.1,296.5,448.87,374.7
2018,11,28,15,30,788.0,49.0,1.5,2.5,254.0,410.8,340.96
2018,11,28,15,45,736.0,45.0,1.25,1.95,209.5,363.56,298.59
2018,11,28,16,0,684.0,41.0,1.0,1.4,165.0,317.31,255.74
2018,11,28,16,15,578.5,36.0,1.0,0.45,120.5,252.74,198.17
2018,11,28,16,30,473.0,31.0,1.0,-0.5,76.0,192.95,138.82
2018,11,28,16,45,288.5,20.0,0.95,-1.45,43.0,110.19,0.0
2018,11,28,17,0,104.0,9.0,0.9,-2.4,10.0,33.78,0.0
2018,11,28,17,15,52.0,4.5,0.9,-2.6,5.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.9,-2.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.85,-3.4,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.8,-4.15,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.75,-4.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.65,-4.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.55,-4.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.5,-4.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.5,-3.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.5,-3.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.5,-3.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.45,-3.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.4,-2.95,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.4,-2.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.55,-3.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.65,-3.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.7,-3.75,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.7,-3.85,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,7,15,143.5,11.0,0.8,-2.8,18.5,10.81,0.0
2018,11,29,7,30,287.0,22.0,0.9,-2.1,37.0,18.25,0.0
2018,11,29,7,45,416.5,29.0,1.05,-1.4,75.0,22.36,13.77
2018,11,29,8,0,546.0,36.0,1.2,-0.7,113.0,28.9,20.95
2018,11,29,8,15,615.5,41.0,1.15,-0.05,156.0,31.31,23.58
2018,11,29,8,30,685.0,46.0,1.1,0.6,199.0,48.57,27.13
2018,11,29,8,45,729.5,49.5,1.1,1.2,241.5,88.2,45.57
2018,11,29,9,0,774.0,53.0,1.1,1.8,284.0,131.17,75.34
2018,11,29,9,15,803.5,55.5,1.0,2.4,323.0,173.86,110.47
2018,11,29,9,30,833.0,58.0,0.9,3.0,362.0,217.88,149.24
2018,11,29,9,45,854.0,59.5,0.8,3.6,396.0,262.6,189.73
2018,11,29,10,0,875.0,61.0,0.7,4.2,430.0,304.54,227.69
2018,11,29,10,15,887.0,62.0,0.65,4.7,457.0,342.86,262.51
2018,11,29,10,30,899.0,63.0,0.6,5.2,484.0,380.02,295.5
2018,11,29,10,45,907.5,63.5,0.55,5.7,504.0,413.96,325.03
2018,11,29,11,0,916.0,64.0,0.5,6.2,524.0,446.11,352.2
2018,11,29,11,15,921.0,65.0,0.55,6.55,537.5,475.21,377.17
2018,11,29,11,30,926.0,66.0,0.6,6.9,551.0,502.01,399.77
2018,11,29,11,45,928.5,66.0,0.6,7.3,557.0,524.13,417.83
2018,11,29,12,0,931.0,66.0,0.6,7.7,563.0,543.57,433.42
2018,11,29,12,15,930.5,66.0,0.7,7.95,561.0,558.66,446.62
2018,11,29,12,30,930.0,66.0,0.8,8.2,559.0,570.82,457.38
2018,11,29,12,45,917.5,67.5,0.9,8.4,546.5,575.01,461.99
2018,11,29,13,0,905.0,69.0,1.0,8.6,534.0,576.08,464.1
2018,11,29,13,15,904.5,66.5,1.05,8.65,518.5,576.54,465.53
2018,11,29,13,30,904.0,64.0,1.1,8.7,503.0,574.0,464.51
2018,11,29,13,45,892.0,63.0,1.15,8.75,478.5,563.77,457.42
2018,11,29,14,0,880.0,62.0,1.2,8.8,454.0,550.78,448.02
2018,11,29,14,15,862.0,61.0,1.15,8.7,423.0,531.97,433.41
2018,11,29,14,30,844.0,60.0,1.1,8.6,392.0,510.87,416.72
2018,11,29,14,45,817.0,58.5,1.1,8.45,355.0,484.97,396.17
2018,11,29,15,0,790.0,57.0,1.1,8.3,318.0,455.23,372.05
2018,11,29,15,15,740.0,55.0,1.0,7.65,275.0,413.04,337.5
2018,11,29,15,30,690.0,53.0,0.9,7.0,232.0,371.01,302.1
2018,11,29,15,45,400.0,55.0,0.8,6.3,154.5,238.15,193.61
2018,11,29,16,0,110.0,57.0,0.7,5.6,77.0,111.49,88.89
2018,11,29,16,15,64.5,41.5,0.8,4.8,52.5,70.58,53.63
2018,11,29,16,30,19.0,26.0,0.9,4.0,28.0,33.12,20.6
2018,11,29,16,45,21.0,15.5,1.0,3.25,16.5,23.74,0.0
2018,11,29,17,0,23.0,5.0,1.1,2.5,5.0,10.4,0.0
2018,11,29,17,15,11.5,2.5,1.05,2.25,2.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
